Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,17.37,8.19
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,31.39,21.48
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,46.08,34.86
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,61.73,48.91
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,77.26,62.63
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,92.17,75.72
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,107.02,88.58
2016,1,1,9,45,21.5,139.5,4.55,4.0,149.0,150.8,126.67
2016,1,1,10,0,43.0,171.0,4.6,4.0,190.0,200.48,169.33
2016,1,1,10,15,62.0,191.0,4.5,4.0,220.0,232.07,196.08
2016,1,1,10,30,81.0,211.0,4.4,4.0,250.0,263.88,222.79
2016,1,1,10,45,215.0,215.5,4.35,4.5,327.5,353.33,298.91
2016,1,1,11,0,349.0,220.0,4.3,5.0,405.0,444.47,374.37
2016,1,1,11,15,291.0,240.0,4.25,5.0,398.0,429.09,359.86
2016,1,1,11,30,233.0,260.0,4.2,5.0,391.0,407.83,340.99
2016,1,1,11,45,193.5,269.0,4.2,5.0,380.0,390.18,325.55
2016,1,1,12,0,154.0,278.0,4.2,5.0,369.0,372.05,309.72
2016,1,1,12,15,93.0,260.5,4.15,5.0,316.0,311.92,259.29
2016,1,1,12,30,32.0,243.0,4.1,5.0,263.0,256.45,212.39
2016,1,1,12,45,16.0,204.0,4.05,5.5,214.0,206.51,170.37
2016,1,1,13,0,0.0,165.0,4.0,6.0,165.0,159.43,130.52
2016,1,1,13,15,0.0,148.0,3.95,6.0,148.0,142.89,116.72
2016,1,1,13,30,0.0,131.0,3.9,6.0,131.0,126.44,102.92
2016,1,1,13,45,14.5,174.0,3.85,6.0,182.0,173.99,143.26
2016,1,1,14,0,29.0,217.0,3.8,6.0,233.0,218.58,180.58
2016,1,1,14,15,14.5,168.0,3.7,6.0,176.0,166.52,137.04
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,114.39,93.19
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,112.73,92.02
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,110.99,90.74
2016,1,1,15,15,0.0,105.5,3.2,5.5,105.5,100.91,82.41
2016,1,1,15,30,0.0,95.0,3.0,5.0,95.0,90.85,74.03
2016,1,1,15,45,0.0,83.5,2.8,5.0,83.5,79.9,64.64
2016,1,1,16,0,0.0,72.0,2.6,5.0,72.0,68.98,55.17
2016,1,1,16,15,0.0,59.5,2.35,4.5,59.5,57.2,44.9
2016,1,1,16,30,0.0,47.0,2.1,4.0,47.0,45.41,36.36
2016,1,1,16,45,0.0,35.0,1.85,4.0,35.0,33.8,25.36
2016,1,1,17,0,0.0,23.0,1.6,4.0,23.0,22.2,14.3
2016,1,1,17,15,0.0,13.5,1.55,4.0,13.5,13.02,4.48
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.0,4.0,3.93,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.71,0.48
2016,1,2,8,15,0.0,14.5,0.8,4.0,14.5,13.98,6.45
2016,1,2,8,30,0.0,21.0,0.8,4.0,21.0,20.26,12.21
2016,1,2,8,45,0.0,28.5,0.85,4.5,28.5,27.5,18.73
2016,1,2,9,0,0.0,36.0,0.9,5.0,36.0,34.75,25.17
2016,1,2,9,15,0.0,42.5,0.85,5.0,42.5,41.04,30.73
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,47.33,36.22
2016,1,2,9,45,20.0,109.5,0.8,5.0,118.0,121.71,100.89
2016,1,2,10,0,40.0,170.0,0.8,5.0,187.0,197.75,164.89
2016,1,2,10,15,21.0,164.5,0.8,5.0,173.5,175.34,145.17
2016,1,2,10,30,2.0,159.0,0.8,5.0,160.0,157.88,129.98
2016,1,2,10,45,26.5,192.5,0.8,5.5,206.5,206.23,170.24
2016,1,2,11,0,51.0,226.0,0.8,6.0,253.0,259.56,213.33
2016,1,2,11,15,37.0,222.0,0.8,6.0,242.0,245.51,201.03
2016,1,2,11,30,23.0,218.0,0.8,6.0,231.0,227.96,186.32
2016,1,2,11,45,18.5,215.0,0.8,6.0,226.0,221.5,180.87
2016,1,2,12,0,14.0,212.0,0.8,6.0,221.0,215.13,175.48
2016,1,2,12,15,7.0,116.5,0.85,6.0,121.0,117.04,94.35
2016,1,2,12,30,0.0,21.0,0.9,6.0,21.0,20.29,11.95
2016,1,2,12,45,0.0,70.0,0.95,6.5,70.0,67.71,52.77
2016,1,2,13,0,0.0,119.0,1.0,7.0,119.0,115.1,92.69
2016,1,2,13,15,0.0,133.5,0.95,7.0,133.5,128.97,104.21
2016,1,2,13,30,0.0,148.0,0.9,7.0,148.0,142.7,115.68
2016,1,2,13,45,0.5,159.0,0.9,7.5,159.5,153.17,124.22
2016,1,2,14,0,1.0,170.0,0.9,8.0,171.0,163.4,132.57
2016,1,2,14,15,0.5,136.5,0.8,8.0,137.0,131.32,106.05
2016,1,2,14,30,0.0,103.0,0.7,8.0,103.0,99.32,79.46
2016,1,2,14,45,0.0,119.0,0.6,8.0,119.0,114.15,92.2
2016,1,2,15,0,0.0,135.0,0.5,8.0,135.0,128.47,104.35
2016,1,2,15,15,0.0,123.0,0.4,7.5,123.0,116.9,94.92
2016,1,2,15,30,0.0,111.0,0.3,7.0,111.0,105.36,85.51
2016,1,2,15,45,0.0,97.5,0.25,7.0,97.5,92.5,74.74
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,79.69,63.87
2016,1,2,16,15,0.0,70.0,0.2,6.5,70.0,66.49,52.6
2016,1,2,16,30,0.0,56.0,0.2,6.0,56.0,53.37,41.16
2016,1,2,16,45,0.0,42.0,0.2,6.0,42.0,40.4,31.25
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,27.03,18.59
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,15.92,6.98
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,15.0,2.65,4.5,29.0,58.99,0.0
2016,1,3,8,0,329.0,30.0,3.0,5.0,58.0,151.44,105.46
2016,1,3,8,15,432.0,40.0,3.0,5.5,102.5,210.74,165.01
2016,1,3,8,30,535.0,50.0,3.0,6.0,147.0,277.34,224.91
2016,1,3,8,45,600.0,56.0,3.05,6.5,194.5,329.7,272.34
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,384.86,320.74
2016,1,3,9,15,412.5,104.5,3.1,7.5,222.5,326.08,273.53
2016,1,3,9,30,160.0,147.0,3.1,8.0,203.0,242.04,202.55
2016,1,3,9,45,119.0,163.5,3.15,9.0,208.0,239.95,199.87
2016,1,3,10,0,78.0,180.0,3.2,10.0,213.0,230.14,190.23
2016,1,3,10,15,151.5,196.5,3.15,10.5,267.0,295.22,244.09
2016,1,3,10,30,225.0,213.0,3.1,11.0,321.0,356.68,293.78
2016,1,3,10,45,189.0,229.0,3.05,11.5,323.5,352.52,288.55
2016,1,3,11,0,153.0,245.0,3.0,12.0,326.0,346.81,282.3
2016,1,3,11,15,160.0,255.5,2.95,12.0,343.5,360.68,292.96
2016,1,3,11,30,167.0,266.0,2.9,12.0,361.0,373.92,303.0
2016,1,3,11,45,243.0,263.5,2.9,12.5,405.0,415.71,336.16
2016,1,3,12,0,319.0,261.0,2.9,13.0,449.0,459.56,370.14
2016,1,3,12,15,277.0,271.0,2.9,13.0,435.5,438.99,352.85
2016,1,3,12,30,235.0,281.0,2.9,13.0,422.0,415.74,333.83
2016,1,3,12,45,577.0,185.0,2.9,13.5,529.5,516.29,415.25
2016,1,3,13,0,919.0,89.0,2.9,14.0,637.0,600.21,480.01
2016,1,3,13,15,916.0,88.5,2.9,14.0,626.5,576.81,460.02
2016,1,3,13,30,913.0,88.0,2.9,14.0,616.0,550.72,438.25
2016,1,3,13,45,909.5,85.5,2.95,14.0,598.0,519.92,412.53
2016,1,3,14,0,906.0,83.0,3.0,14.0,580.0,486.77,384.32
2016,1,3,14,15,896.0,81.5,3.0,14.0,554.0,449.64,352.21
2016,1,3,14,30,886.0,80.0,3.0,14.0,528.0,408.8,316.42
2016,1,3,14,45,873.0,77.5,3.0,14.0,495.0,366.46,278.66
2016,1,3,15,0,860.0,75.0,3.0,14.0,462.0,323.23,239.45
2016,1,3,15,15,838.5,72.0,2.75,13.5,422.5,276.71,197.6
2016,1,3,15,30,817.0,69.0,2.5,13.0,383.0,230.52,156.13
2016,1,3,15,45,791.0,64.5,2.3,13.0,339.0,182.84,114.52
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,136.49,77.0
2016,1,3,16,15,718.0,55.0,1.9,12.0,247.5,89.94,46.08
2016,1,3,16,30,671.0,50.0,1.7,11.0,200.0,47.41,28.1
2016,1,3,16,45,599.5,42.5,1.5,10.0,152.0,32.93,23.99
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,28.34,19.46
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,20.38,10.58
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,13.76,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,235.0,12.5,2.65,1.5,33.0,75.47,0.0
2016,1,4,8,0,470.0,25.0,3.0,2.0,66.0,186.29,130.29
2016,1,4,8,15,570.0,32.5,2.95,2.5,113.5,247.86,195.28
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,316.03,257.99
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,368.61,306.07
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,423.17,353.92
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,467.59,392.43
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,509.04,427.23
2016,1,4,9,45,881.0,58.5,2.95,7.0,399.5,544.82,455.64
2016,1,4,10,0,905.0,61.0,3.0,8.0,443.0,579.02,481.82
2016,1,4,10,15,922.0,63.0,2.95,8.5,480.0,606.68,502.65
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,631.9,521.02
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,649.96,533.65
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,665.02,543.72
2016,1,4,11,15,967.5,69.5,2.85,10.0,601.0,675.06,550.54
2016,1,4,11,30,975.0,71.0,2.8,10.0,624.0,681.81,554.74
2016,1,4,11,45,975.5,73.0,2.75,10.5,638.0,681.38,552.35
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,677.56,547.36
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,668.92,539.72
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,656.94,529.45
2016,1,4,12,45,977.0,75.5,2.6,11.5,661.0,640.16,514.66
2016,1,4,13,0,975.0,76.0,2.6,12.0,658.0,620.26,497.31
2016,1,4,13,15,971.0,75.5,2.6,12.0,647.0,595.28,476.74
2016,1,4,13,30,967.0,75.0,2.6,12.0,636.0,567.5,453.6
2016,1,4,13,45,959.0,74.5,2.6,12.0,616.5,535.12,426.41
2016,1,4,14,0,951.0,74.0,2.6,12.0,597.0,500.47,396.81
2016,1,4,14,15,940.5,72.5,2.6,12.0,570.0,461.75,363.31
2016,1,4,14,30,930.0,71.0,2.6,12.0,543.0,421.32,327.64
2016,1,4,14,45,913.0,70.0,2.6,12.0,508.5,377.66,288.63
2016,1,4,15,0,896.0,69.0,2.6,12.0,474.0,333.24,248.27
2016,1,4,15,15,874.5,66.5,2.45,11.5,433.5,285.8,205.38
2016,1,4,15,30,853.0,64.0,2.3,11.0,393.0,235.64,160.26
2016,1,4,15,45,822.0,60.5,2.15,11.0,347.5,186.33,117.03
2016,1,4,16,0,791.0,57.0,2.0,11.0,302.0,138.76,78.23
2016,1,4,16,15,743.5,52.5,1.8,9.5,253.5,91.21,46.17
2016,1,4,16,30,696.0,48.0,1.6,8.0,205.0,47.67,27.09
2016,1,4,16,45,619.0,41.5,1.45,7.0,156.0,31.82,23.32
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,28.18,19.63
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,20.76,11.32
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,14.74,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,15.0,2.95,1.5,28.5,57.21,0.0
2016,1,5,8,0,316.0,30.0,3.1,2.0,57.0,147.41,103.31
2016,1,5,8,15,419.5,40.5,3.1,2.0,101.0,206.98,164.13
2016,1,5,8,30,523.0,51.0,3.1,2.0,145.0,273.98,225.51
2016,1,5,8,45,586.0,58.0,3.1,2.5,192.5,326.38,273.62
2016,1,5,9,0,649.0,65.0,3.1,3.0,240.0,381.5,322.62
2016,1,5,9,15,689.5,70.0,3.0,3.5,285.5,425.55,360.91
2016,1,5,9,30,730.0,75.0,2.9,4.0,331.0,469.91,398.13
2016,1,5,9,45,757.5,79.0,2.85,4.5,372.5,504.34,426.28
2016,1,5,10,0,785.0,83.0,2.8,5.0,414.0,539.49,454.15
2016,1,5,10,15,804.5,86.0,2.75,5.0,450.0,567.42,476.36
2016,1,5,10,30,824.0,89.0,2.7,5.0,486.0,593.28,496.49
2016,1,5,10,45,839.0,90.5,2.65,5.5,516.0,612.5,510.15
2016,1,5,11,0,854.0,92.0,2.6,6.0,546.0,629.12,521.52
2016,1,5,11,15,863.0,93.5,2.6,6.5,568.0,639.24,527.84
2016,1,5,11,30,872.0,95.0,2.6,7.0,590.0,646.41,531.77
2016,1,5,11,45,889.5,91.0,2.6,7.5,607.0,650.02,533.09
2016,1,5,12,0,907.0,87.0,2.6,8.0,624.0,649.35,531.08
2016,1,5,12,15,909.0,87.0,2.6,8.5,630.0,641.59,523.34
2016,1,5,12,30,911.0,87.0,2.6,9.0,636.0,630.73,513.15
2016,1,5,12,45,717.0,148.5,2.6,10.0,579.5,565.02,457.71
2016,1,5,13,0,523.0,210.0,2.6,11.0,523.0,499.71,402.97
2016,1,5,13,15,484.5,218.5,2.6,11.0,505.0,473.24,381.55
2016,1,5,13,30,446.0,227.0,2.6,11.0,487.0,446.89,359.88
2016,1,5,13,45,340.5,240.0,2.6,11.0,435.0,392.77,316.18
2016,1,5,14,0,235.0,253.0,2.6,11.0,383.0,344.53,277.29
2016,1,5,14,15,169.5,241.5,2.55,11.0,333.5,296.53,238.76
2016,1,5,14,30,104.0,230.0,2.5,11.0,284.0,254.15,204.85
2016,1,5,14,45,145.5,215.5,2.5,11.0,285.0,247.79,198.89
2016,1,5,15,0,187.0,201.0,2.5,11.0,286.0,239.29,190.42
2016,1,5,15,15,175.5,186.5,2.35,10.5,261.0,213.24,168.76
2016,1,5,15,30,164.0,172.0,2.2,10.0,236.0,187.9,147.7
2016,1,5,15,45,150.5,153.0,2.05,10.0,206.5,159.39,123.95
2016,1,5,16,0,137.0,134.0,1.9,10.0,177.0,132.07,101.6
2016,1,5,16,15,123.0,113.5,1.8,9.5,147.5,104.87,80.24
2016,1,5,16,30,109.0,93.0,1.7,9.0,118.0,79.16,61.19
2016,1,5,16,45,83.5,72.0,1.65,9.0,88.5,59.87,48.28
2016,1,5,17,0,58.0,51.0,1.6,9.0,59.0,43.41,32.83
2016,1,5,17,15,29.0,31.5,1.75,8.5,35.5,28.75,17.89
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,11.8,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.9,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.5,2.35,5.5,25.0,41.38,0.0
2016,1,6,8,0,180.0,35.0,2.5,6.0,50.0,111.89,77.25
2016,1,6,8,15,278.0,49.5,2.55,6.0,91.0,167.49,131.27
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,230.78,187.7
2016,1,6,8,45,433.0,76.0,2.65,6.5,176.0,280.28,232.05
2016,1,6,9,0,490.0,88.0,2.7,7.0,220.0,332.68,277.72
2016,1,6,9,15,245.0,57.5,2.65,7.0,123.5,190.8,160.55
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,26.06,17.2
2016,1,6,9,45,318.5,72.5,2.6,7.5,207.0,258.22,219.71
2016,1,6,10,0,637.0,118.0,2.6,8.0,387.0,496.55,414.68
2016,1,6,10,15,318.5,90.0,2.6,8.0,224.5,288.24,242.78
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,59.93,46.03
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,78.34,61.75
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,96.94,77.26
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,88.06,69.61
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,79.33,62.14
2016,1,6,11,45,0.0,114.5,2.7,9.5,114.5,111.01,88.61
2016,1,6,12,0,0.0,147.0,2.7,10.0,147.0,142.73,114.74
2016,1,6,12,15,0.0,149.0,2.65,10.0,149.0,144.53,116.1
2016,1,6,12,30,0.0,151.0,2.6,10.0,151.0,146.31,117.54
2016,1,6,12,45,0.0,95.5,2.55,10.0,95.5,92.42,72.65
2016,1,6,13,0,0.0,40.0,2.5,10.0,40.0,38.66,27.34
2016,1,6,13,15,2.5,112.5,2.45,10.0,114.0,110.13,87.72
2016,1,6,13,30,5.0,185.0,2.4,10.0,188.0,180.61,146.1
2016,1,6,13,45,2.5,136.0,2.35,10.5,137.5,132.32,105.93
2016,1,6,14,0,0.0,87.0,2.3,11.0,87.0,84.17,65.74
2016,1,6,14,15,14.5,145.5,2.3,11.0,153.0,145.74,117.29
2016,1,6,14,30,29.0,204.0,2.3,11.0,219.0,202.53,163.92
2016,1,6,14,45,65.5,203.0,2.3,11.0,233.5,211.43,170.61
2016,1,6,15,0,102.0,202.0,2.3,11.0,248.0,216.9,174.13
2016,1,6,15,15,188.5,180.5,2.1,11.0,257.0,212.21,167.2
2016,1,6,15,30,275.0,159.0,1.9,11.0,266.0,199.18,152.25
2016,1,6,15,45,238.5,148.5,1.75,11.0,233.5,168.54,127.25
2016,1,6,16,0,202.0,138.0,1.6,11.0,201.0,143.62,107.95
2016,1,6,16,15,269.0,115.0,1.35,10.5,185.0,114.01,82.05
2016,1,6,16,30,336.0,92.0,1.1,10.0,169.0,77.59,55.78
2016,1,6,16,45,279.0,74.5,0.85,10.0,128.0,56.35,44.99
2016,1,6,17,0,222.0,57.0,0.6,10.0,87.0,44.03,33.33
2016,1,6,17,15,111.0,37.5,0.55,9.5,52.5,30.76,19.78
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,16.94,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.0,2.2,7.0,29.5,62.27,0.0
2016,1,7,8,0,361.0,28.0,2.3,7.0,59.0,159.56,109.3
2016,1,7,8,15,466.0,37.0,2.35,7.5,104.0,219.72,170.3
2016,1,7,8,30,571.0,46.0,2.4,8.0,149.0,287.48,230.84
2016,1,7,8,45,633.5,52.0,2.5,8.5,197.0,340.27,278.35
2016,1,7,9,0,696.0,58.0,2.6,9.0,245.0,393.71,325.02
2016,1,7,9,15,378.5,101.0,2.6,9.5,205.0,306.65,255.14
2016,1,7,9,30,61.0,144.0,2.6,10.0,165.0,182.62,150.52
2016,1,7,9,45,449.5,106.5,2.65,11.0,294.0,367.96,306.7
2016,1,7,10,0,838.0,69.0,2.7,12.0,423.0,555.58,456.59
2016,1,7,10,15,856.5,71.0,2.65,12.5,460.0,583.07,475.98
2016,1,7,10,30,875.0,73.0,2.6,13.0,497.0,605.91,492.37
2016,1,7,10,45,892.0,73.0,2.6,14.0,528.0,625.78,505.37
2016,1,7,11,0,909.0,73.0,2.6,15.0,559.0,643.01,516.05
2016,1,7,11,15,918.0,74.5,2.7,16.0,582.0,654.01,522.2
2016,1,7,11,30,927.0,76.0,2.8,17.0,605.0,661.9,525.88
2016,1,7,11,45,934.5,76.0,2.95,18.0,620.5,664.05,525.45
2016,1,7,12,0,942.0,76.0,3.1,19.0,636.0,662.95,522.52
2016,1,7,12,15,944.5,76.0,3.1,19.0,643.0,655.47,516.16
2016,1,7,12,30,947.0,76.0,3.1,19.0,650.0,644.75,507.31
2016,1,7,12,45,950.5,74.5,3.15,19.5,649.0,629.88,494.49
2016,1,7,13,0,954.0,73.0,3.2,20.0,648.0,611.8,479.09
2016,1,7,13,15,951.0,72.5,3.2,20.0,638.0,588.04,459.9
2016,1,7,13,30,948.0,72.0,3.2,20.0,628.0,561.47,438.23
2016,1,7,13,45,944.0,70.5,3.2,20.5,610.0,530.77,412.18
2016,1,7,14,0,940.0,69.0,3.2,21.0,592.0,497.6,383.75
2016,1,7,14,15,930.5,68.0,3.1,20.5,566.0,460.27,352.76
2016,1,7,14,30,921.0,67.0,3.0,20.0,540.0,421.16,319.56
2016,1,7,14,45,907.0,65.5,2.95,20.0,507.0,378.46,282.28
2016,1,7,15,0,893.0,64.0,2.9,20.0,474.0,334.77,243.49
2016,1,7,15,15,873.0,61.5,2.5,19.5,434.5,287.84,201.93
2016,1,7,15,30,853.0,59.0,2.1,19.0,395.0,240.94,160.39
2016,1,7,15,45,824.0,56.5,1.75,18.5,350.5,189.65,116.59
2016,1,7,16,0,795.0,54.0,1.4,18.0,306.0,142.9,78.93
2016,1,7,16,15,751.0,50.0,1.35,16.5,258.0,95.46,46.63
2016,1,7,16,30,707.0,46.0,1.3,15.0,210.0,51.63,25.93
2016,1,7,16,45,634.0,40.0,1.3,14.0,162.0,29.97,21.02
2016,1,7,17,0,561.0,34.0,1.3,13.0,114.0,26.7,17.82
2016,1,7,17,15,425.5,25.0,1.35,12.5,71.5,20.3,11.12
2016,1,7,17,30,290.0,16.0,1.4,12.0,29.0,13.53,0.0
2016,1,7,17,45,145.0,8.0,1.5,12.0,14.5,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,70.0,15.5,2.3,7.5,21.5,34.06,0.0
2016,1,8,8,0,140.0,31.0,2.4,8.0,43.0,94.26,63.97
2016,1,8,8,15,188.0,49.0,2.3,8.5,76.5,129.84,100.42
2016,1,8,8,30,236.0,67.0,2.2,9.0,110.0,174.61,140.45
2016,1,8,8,45,262.5,85.0,2.15,9.5,145.5,213.07,174.64
2016,1,8,9,0,289.0,103.0,2.1,10.0,181.0,252.53,208.73
2016,1,8,9,15,316.0,116.5,2.35,10.5,216.0,287.74,238.72
2016,1,8,9,30,343.0,130.0,2.6,11.0,251.0,323.65,268.62
2016,1,8,9,45,577.0,103.5,2.85,12.0,336.0,437.3,361.55
2016,1,8,10,0,811.0,77.0,3.1,13.0,421.0,550.2,451.19
2016,1,8,10,15,831.0,79.5,3.25,13.5,458.0,578.71,472.55
2016,1,8,10,30,851.0,82.0,3.4,14.0,495.0,605.1,492.32
2016,1,8,10,45,555.5,161.0,3.55,15.0,437.0,516.33,418.27
2016,1,8,11,0,260.0,240.0,3.7,16.0,379.0,414.01,332.72
2016,1,8,11,15,398.0,217.0,3.7,16.5,439.5,475.21,381.94
2016,1,8,11,30,536.0,194.0,3.7,17.0,500.0,541.34,433.14
2016,1,8,11,45,289.5,224.0,3.7,17.5,390.0,410.73,327.84
2016,1,8,12,0,43.0,254.0,3.7,18.0,280.0,278.09,219.32
2016,1,8,12,15,26.0,228.0,3.6,18.0,243.5,237.76,187.4
2016,1,8,12,30,9.0,202.0,3.5,18.0,207.0,201.35,158.17
2016,1,8,12,45,32.5,235.0,3.45,18.5,254.5,247.94,195.16
2016,1,8,13,0,56.0,268.0,3.4,19.0,302.0,291.28,228.81
2016,1,8,13,15,480.0,180.0,3.25,19.0,463.0,437.47,346.24
2016,1,8,13,30,904.0,92.0,3.1,19.0,624.0,560.54,439.53
2016,1,8,13,45,592.5,171.5,3.0,19.0,516.0,455.8,356.38
2016,1,8,14,0,281.0,251.0,2.9,19.0,408.0,365.42,285.46
2016,1,8,14,15,152.5,226.0,2.7,19.0,310.5,276.92,216.68
2016,1,8,14,30,24.0,201.0,2.5,19.0,213.0,199.97,156.76
2016,1,8,14,45,432.0,141.5,2.3,19.0,341.5,280.19,214.52
2016,1,8,15,0,840.0,82.0,2.1,19.0,470.0,334.83,245.4
2016,1,8,15,15,818.5,79.0,1.75,18.5,430.5,288.94,204.71
2016,1,8,15,30,797.0,76.0,1.4,18.0,391.0,243.41,164.67
2016,1,8,15,45,772.5,70.5,1.1,18.0,347.5,195.68,123.56
2016,1,8,16,0,748.0,65.0,0.8,18.0,304.0,149.14,85.75
2016,1,8,16,15,700.5,60.0,0.75,17.0,256.5,102.75,53.95
2016,1,8,16,30,653.0,55.0,0.7,16.0,209.0,57.11,30.32
2016,1,8,16,45,584.0,47.0,0.7,15.5,161.0,33.27,23.83
2016,1,8,17,0,515.0,39.0,0.7,15.0,113.0,28.82,19.55
2016,1,8,17,15,257.5,34.0,0.7,14.5,71.0,26.33,16.14
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,25.49,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,181.5,14.0,6.05,4.5,30.0,62.63,0.0
2016,1,9,8,0,363.0,28.0,6.4,5.0,60.0,160.48,111.19
2016,1,9,8,15,469.5,37.5,6.55,5.0,106.0,221.98,175.0
2016,1,9,8,30,576.0,47.0,6.7,5.0,152.0,291.24,239.05
2016,1,9,8,45,643.5,52.5,6.85,5.5,201.5,345.99,289.98
2016,1,9,9,0,711.0,58.0,7.0,6.0,251.0,401.72,340.51
2016,1,9,9,15,751.0,62.5,7.0,6.0,298.0,447.61,382.04
2016,1,9,9,30,791.0,67.0,7.0,6.0,345.0,493.58,422.54
2016,1,9,9,45,821.5,69.5,7.05,6.5,389.0,531.84,454.97
2016,1,9,10,0,852.0,72.0,7.1,7.0,433.0,568.91,485.61
2016,1,9,10,15,870.5,74.5,7.1,7.0,470.5,597.44,509.35
2016,1,9,10,30,889.0,77.0,7.1,7.0,508.0,623.7,530.82
2016,1,9,10,45,901.5,78.5,7.1,7.5,539.0,640.35,543.23
2016,1,9,11,0,914.0,80.0,7.1,8.0,570.0,656.68,555.06
2016,1,9,11,15,923.0,81.5,7.05,8.0,593.5,667.85,563.41
2016,1,9,11,30,932.0,83.0,7.0,8.0,617.0,675.89,569.12
2016,1,9,11,45,936.5,84.0,6.95,8.5,632.5,677.34,568.39
2016,1,9,12,0,941.0,85.0,6.9,9.0,648.0,675.52,564.96
2016,1,9,12,15,943.0,85.5,6.85,9.0,655.0,668.35,558.22
2016,1,9,12,30,945.0,86.0,6.8,9.0,662.0,657.94,548.76
2016,1,9,12,45,730.5,151.0,6.75,9.5,595.5,581.96,483.2
2016,1,9,13,0,516.0,216.0,6.7,10.0,529.0,506.63,418.36
2016,1,9,13,15,725.5,150.5,6.65,10.0,583.5,545.19,450.63
2016,1,9,13,30,935.0,85.0,6.6,10.0,638.0,572.2,471.93
2016,1,9,13,45,594.5,170.5,6.55,10.0,518.5,457.43,375.84
2016,1,9,14,0,254.0,256.0,6.5,10.0,399.0,358.38,293.26
2016,1,9,14,15,577.0,168.5,6.45,9.5,473.5,404.67,329.97
2016,1,9,14,30,900.0,81.0,6.4,9.0,548.0,431.06,346.44
2016,1,9,14,45,883.0,79.5,6.4,9.0,514.0,385.61,304.64
2016,1,9,15,0,866.0,78.0,6.4,9.0,480.0,341.59,263.44
2016,1,9,15,15,575.5,119.5,6.25,8.5,377.5,260.47,199.22
2016,1,9,15,30,285.0,161.0,6.1,8.0,275.0,205.74,160.52
2016,1,9,15,45,269.5,145.5,6.0,8.0,244.0,173.97,132.95
2016,1,9,16,0,254.0,130.0,5.9,8.0,213.0,143.34,107.11
2016,1,9,16,15,240.0,111.5,5.55,7.0,179.5,111.7,82.14
2016,1,9,16,30,226.0,93.0,5.2,6.0,146.0,81.37,60.77
2016,1,9,16,45,197.5,74.0,4.9,5.5,112.5,58.54,47.87
2016,1,9,17,0,169.0,55.0,4.6,5.0,79.0,44.38,34.43
2016,1,9,17,15,84.5,38.0,4.35,4.5,50.0,31.21,21.22
2016,1,9,17,30,0.0,21.0,4.1,4.0,21.0,19.62,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.0,10.5,10.32,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,190.5,14.5,2.7,-0.5,31.0,65.64,0.0
2016,1,10,8,0,381.0,29.0,3.0,0.0,62.0,167.29,117.9
2016,1,10,8,15,486.5,38.5,3.1,0.5,109.0,229.37,182.79
2016,1,10,8,30,592.0,48.0,3.2,1.0,156.0,299.05,246.93
2016,1,10,8,45,655.5,54.5,3.3,1.5,206.0,353.97,297.76
2016,1,10,9,0,719.0,61.0,3.4,2.0,256.0,409.29,347.45
2016,1,10,9,15,759.0,65.5,3.35,2.5,303.5,455.61,387.94
2016,1,10,9,30,799.0,70.0,3.3,3.0,351.0,501.95,427.05
2016,1,10,9,45,827.0,73.0,3.25,3.5,395.0,539.75,457.99
2016,1,10,10,0,855.0,76.0,3.2,4.0,439.0,576.22,486.94
2016,1,10,10,15,873.5,78.5,3.05,4.0,477.5,604.91,509.45
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,631.32,529.61
2016,1,10,10,45,905.5,83.0,2.8,4.5,547.0,651.59,543.73
2016,1,10,11,0,919.0,85.0,2.7,5.0,578.0,666.8,553.67
2016,1,10,11,15,927.5,86.0,2.55,5.5,602.0,677.21,559.35
2016,1,10,11,30,936.0,87.0,2.4,6.0,626.0,684.47,562.42
2016,1,10,11,45,938.5,89.0,2.3,6.5,641.0,685.76,561.02
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,683.76,557.06
2016,1,10,12,15,943.0,91.5,2.1,7.0,662.5,676.62,550.19
2016,1,10,12,30,945.0,92.0,2.0,7.0,669.0,666.22,540.76
2016,1,10,12,45,944.0,91.5,1.9,7.5,667.5,649.83,525.76
2016,1,10,13,0,943.0,91.0,1.8,8.0,666.0,630.39,508.34
2016,1,10,13,15,939.0,90.5,1.7,8.0,655.5,606.32,488.1
2016,1,10,13,30,935.0,90.0,1.6,8.0,645.0,579.51,465.45
2016,1,10,13,45,926.0,89.5,1.55,8.0,625.5,547.62,438.79
2016,1,10,14,0,917.0,89.0,1.5,8.0,606.0,513.56,409.91
2016,1,10,14,15,906.0,87.5,1.5,8.0,579.5,474.0,376.37
2016,1,10,14,30,895.0,86.0,1.5,8.0,553.0,434.27,341.82
2016,1,10,14,45,881.0,83.5,1.5,8.0,519.5,391.17,303.73
2016,1,10,15,0,867.0,81.0,1.5,8.0,486.0,347.18,264.07
2016,1,10,15,15,845.5,78.0,1.45,7.5,446.0,300.04,221.68
2016,1,10,15,30,824.0,75.0,1.4,7.0,406.0,253.19,179.2
2016,1,10,15,45,792.0,71.5,1.4,7.0,360.5,204.55,135.94
2016,1,10,16,0,760.0,68.0,1.4,7.0,315.0,157.78,96.41
2016,1,10,16,15,713.5,62.5,1.25,6.5,266.5,110.14,61.33
2016,1,10,16,30,667.0,57.0,1.1,6.0,218.0,63.03,34.45
2016,1,10,16,45,591.0,50.0,1.0,5.5,169.0,35.57,27.03
2016,1,10,17,0,515.0,43.0,0.9,5.0,120.0,32.18,23.57
2016,1,10,17,15,257.5,38.5,0.95,4.5,77.0,29.92,20.36
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,29.29,1.11
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,16.71,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.0,14.5,1.1,0.5,29.0,59.92,0.0
2016,1,11,8,0,338.0,29.0,1.2,1.0,58.0,154.14,108.1
2016,1,11,8,15,444.0,39.5,1.25,1.5,104.0,215.84,170.72
2016,1,11,8,30,550.0,50.0,1.3,2.0,150.0,285.34,233.29
2016,1,11,8,45,380.5,79.5,1.4,3.0,158.5,263.6,219.94
2016,1,11,9,0,211.0,109.0,1.5,4.0,167.0,224.57,189.0
2016,1,11,9,15,230.5,125.5,1.5,4.5,198.5,257.17,217.22
2016,1,11,9,30,250.0,142.0,1.5,5.0,230.0,290.18,244.74
2016,1,11,9,45,269.5,158.5,1.55,5.5,264.0,323.36,271.82
2016,1,11,10,0,289.0,175.0,1.6,6.0,298.0,356.47,298.28
2016,1,11,10,15,568.0,131.5,1.55,6.5,400.0,485.44,403.77
2016,1,11,10,30,847.0,88.0,1.5,7.0,502.0,613.31,503.58
2016,1,11,10,45,858.5,91.0,1.5,7.5,532.0,632.95,516.07
2016,1,11,11,0,870.0,94.0,1.5,8.0,562.0,649.83,527.27
2016,1,11,11,15,879.0,95.5,1.45,8.0,585.5,660.66,534.33
2016,1,11,11,30,888.0,97.0,1.4,8.0,609.0,668.46,539.04
2016,1,11,11,45,569.5,188.5,1.4,8.5,520.0,557.41,449.51
2016,1,11,12,0,251.0,280.0,1.4,9.0,431.0,438.17,352.61
2016,1,11,12,15,237.5,285.0,1.4,9.0,429.5,430.62,347.02
2016,1,11,12,30,224.0,290.0,1.4,9.0,428.0,422.44,340.14
2016,1,11,12,45,209.0,291.0,1.45,9.5,419.5,408.98,328.8
2016,1,11,13,0,194.0,292.0,1.5,10.0,411.0,395.28,317.31
2016,1,11,13,15,186.5,287.5,1.5,10.0,400.5,380.4,305.48
2016,1,11,13,30,179.0,283.0,1.5,10.0,390.0,365.31,293.45
2016,1,11,13,45,111.5,261.0,1.5,10.5,327.0,304.08,244.31
2016,1,11,14,0,44.0,239.0,1.5,11.0,264.0,247.19,198.6
2016,1,11,14,15,241.0,218.5,1.45,11.0,346.0,309.0,247.8
