Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,186.0,19.0,1.45,11.0,40.0,89.58,36.73
2016,2,1,8,0,372.0,38.0,1.6,12.0,80.0,187.55,140.07
2016,2,1,8,15,470.5,47.5,1.75,12.5,129.5,252.01,198.06
2016,2,1,8,30,569.0,57.0,1.9,13.0,179.0,323.55,260.08
2016,2,1,8,45,635.0,62.5,2.1,13.5,231.0,381.72,310.25
2016,2,1,9,0,701.0,68.0,2.3,14.0,283.0,443.02,361.4
2016,2,1,9,15,739.0,72.5,2.6,14.5,333.0,488.62,399.06
2016,2,1,9,30,777.0,77.0,2.9,15.0,383.0,536.77,437.65
2016,2,1,9,45,399.0,128.0,3.25,16.0,286.0,386.92,316.05
2016,2,1,10,0,21.0,179.0,3.6,17.0,189.0,191.83,152.86
2016,2,1,10,15,76.5,213.0,3.9,17.5,253.5,268.48,215.37
2016,2,1,10,30,132.0,247.0,4.2,18.0,318.0,347.07,277.61
2016,2,1,10,45,161.0,263.0,4.5,18.5,354.5,383.15,305.42
2016,2,1,11,0,190.0,279.0,4.8,19.0,391.0,419.22,333.1
2016,2,1,11,15,554.0,186.0,5.05,19.5,532.0,583.2,465.84
2016,2,1,11,30,918.0,93.0,5.3,20.0,673.0,737.75,585.8
2016,2,1,11,45,919.0,96.0,5.55,20.5,689.5,740.48,586.29
2016,2,1,12,0,920.0,99.0,5.8,21.0,706.0,739.86,585.12
2016,2,1,12,15,922.5,99.5,5.95,21.0,715.0,734.4,581.22
2016,2,1,12,30,925.0,100.0,6.1,21.0,724.0,725.64,574.75
2016,2,1,12,45,924.0,100.5,6.35,21.0,724.0,711.29,563.95
2016,2,1,13,0,923.0,101.0,6.6,21.0,724.0,693.82,550.57
2016,2,1,13,15,919.5,100.5,6.75,21.0,715.0,670.76,532.46
2016,2,1,13,30,916.0,100.0,6.9,21.0,706.0,644.89,511.87
2016,2,1,13,45,908.0,100.0,7.05,21.0,688.5,614.24,487.2
2016,2,1,14,0,900.0,100.0,7.2,21.0,671.0,581.29,460.25
2016,2,1,14,15,890.5,98.5,7.2,21.0,645.5,542.53,428.07
2016,2,1,14,30,881.0,97.0,7.2,21.0,620.0,503.16,394.73
2016,2,1,14,45,863.0,96.0,7.2,21.0,586.0,459.07,357.01
2016,2,1,15,0,845.0,95.0,7.2,21.0,552.0,414.33,318.04
2016,2,1,15,15,825.0,92.5,6.9,21.0,512.0,367.13,276.27
2016,2,1,15,30,805.0,90.0,6.6,21.0,472.0,320.04,234.1
2016,2,1,15,45,769.5,88.0,6.3,21.0,425.5,269.92,189.83
2016,2,1,16,0,734.0,86.0,6.0,21.0,379.0,218.84,145.45
2016,2,1,16,15,694.0,81.0,5.45,20.5,330.0,169.71,104.79
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,123.85,70.32
2016,2,1,16,45,588.5,69.5,4.4,19.5,229.5,79.07,43.86
2016,2,1,17,0,523.0,63.0,3.9,19.0,178.0,45.58,34.3
2016,2,1,17,15,429.5,52.0,3.75,18.5,130.0,39.11,28.36
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,32.34,21.8
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,15.54,4.49
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,8.0,44.5,104.93,48.91
2016,2,2,8,0,483.0,34.0,3.5,9.0,89.0,223.3,169.73
2016,2,2,8,15,579.0,41.5,3.75,10.0,142.0,285.98,228.07
2016,2,2,8,30,675.0,49.0,4.0,11.0,195.0,359.29,292.92
2016,2,2,8,45,730.0,54.0,4.3,12.0,248.5,416.37,343.15
2016,2,2,9,0,785.0,59.0,4.6,13.0,302.0,475.46,393.24
2016,2,2,9,15,820.5,63.0,4.95,13.5,354.0,524.43,434.53
2016,2,2,9,30,856.0,67.0,5.3,14.0,406.0,573.2,474.55
2016,2,2,9,45,879.0,70.5,5.7,14.5,453.0,613.3,506.92
2016,2,2,10,0,902.0,74.0,6.1,15.0,500.0,648.67,535.02
2016,2,2,10,15,919.0,76.0,6.05,15.0,541.5,679.69,558.95
2016,2,2,10,30,936.0,78.0,6.0,15.0,583.0,708.29,580.6
2016,2,2,10,45,947.0,80.5,5.95,15.5,617.0,730.7,595.29
2016,2,2,11,0,958.0,83.0,5.9,16.0,651.0,750.07,607.54
2016,2,2,11,15,966.0,84.0,5.85,16.0,677.5,762.53,615.74
2016,2,2,11,30,974.0,85.0,5.8,16.0,704.0,771.63,621.53
2016,2,2,11,45,977.0,87.0,5.8,16.5,721.5,774.83,622.02
2016,2,2,12,0,980.0,89.0,5.8,17.0,739.0,774.5,620.02
2016,2,2,12,15,982.5,89.5,5.7,17.0,748.5,768.73,614.91
2016,2,2,12,30,985.0,90.0,5.6,17.0,758.0,759.45,607.34
2016,2,2,12,45,985.0,90.0,5.55,17.5,758.0,744.51,594.49
2016,2,2,13,0,985.0,90.0,5.5,18.0,758.0,726.21,578.5
2016,2,2,13,15,982.0,89.5,5.4,18.0,749.0,702.26,559.04
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,675.25,537.04
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,643.4,511.21
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,608.92,482.91
2016,2,2,14,15,959.5,85.5,5.05,18.0,678.0,569.99,450.37
2016,2,2,14,30,951.0,84.0,4.9,18.0,652.0,529.0,415.59
2016,2,2,14,45,939.0,82.5,4.8,18.0,618.0,484.63,377.56
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,438.91,337.61
2016,2,2,15,15,909.5,78.5,4.35,17.5,543.5,389.25,294.02
2016,2,2,15,30,892.0,76.0,4.0,17.0,503.0,336.16,247.02
2016,2,2,15,45,867.5,73.0,3.7,17.0,456.0,283.66,199.85
2016,2,2,16,0,843.0,70.0,3.4,17.0,409.0,232.08,153.8
2016,2,2,16,15,807.5,66.0,2.95,16.0,358.0,179.13,109.2
2016,2,2,16,30,772.0,62.0,2.5,15.0,307.0,128.84,70.52
2016,2,2,16,45,715.5,57.0,2.1,14.0,253.0,79.6,40.74
2016,2,2,17,0,659.0,52.0,1.7,13.0,199.0,39.25,29.57
2016,2,2,17,15,565.0,44.0,1.7,12.0,147.0,31.57,22.54
2016,2,2,17,30,471.0,36.0,1.7,11.0,95.0,27.24,18.18
2016,2,2,17,45,288.0,23.5,1.75,10.5,54.0,18.27,7.31
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,107.79,55.93
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,225.29,176.1
2016,2,3,8,15,590.5,41.0,5.35,3.5,145.0,291.76,239.72
2016,2,3,8,30,682.0,49.0,5.5,4.0,198.0,364.39,306.71
2016,2,3,8,45,742.5,53.0,5.65,4.5,253.0,423.42,360.81
2016,2,3,9,0,803.0,57.0,5.8,5.0,308.0,484.84,415.19
2016,2,3,9,15,837.0,60.5,5.7,5.5,359.5,533.17,456.61
2016,2,3,9,30,871.0,64.0,5.6,6.0,411.0,581.18,496.34
2016,2,3,9,45,896.5,66.0,5.55,6.5,459.0,618.5,526.42
2016,2,3,10,0,922.0,68.0,5.5,7.0,507.0,657.45,556.89
2016,2,3,10,15,937.5,70.0,5.45,7.5,548.0,688.1,579.93
2016,2,3,10,30,953.0,72.0,5.4,8.0,589.0,716.2,600.0
2016,2,3,10,45,964.5,73.5,5.4,8.5,623.5,738.26,614.77
2016,2,3,11,0,976.0,75.0,5.4,9.0,658.0,757.24,627.13
2016,2,3,11,15,983.5,76.5,5.35,9.5,684.5,770.17,634.62
2016,2,3,11,30,991.0,78.0,5.3,10.0,711.0,779.66,639.56
2016,2,3,11,45,992.5,80.0,5.3,10.5,728.0,781.93,639.34
2016,2,3,12,0,994.0,82.0,5.3,11.0,745.0,780.61,636.57
2016,2,3,12,15,996.0,82.5,5.2,11.0,754.5,774.49,631.06
2016,2,3,12,30,998.0,83.0,5.1,11.0,764.0,764.82,623.01
2016,2,3,12,45,996.0,83.5,5.1,11.5,763.5,748.95,609.73
2016,2,3,13,0,994.0,84.0,5.1,12.0,763.0,729.72,593.21
2016,2,3,13,15,991.5,84.0,5.05,12.0,754.0,706.43,574.08
2016,2,3,13,30,989.0,84.0,5.0,12.0,745.0,680.01,552.28
2016,2,3,13,45,982.5,83.5,4.95,12.0,727.5,647.81,525.67
2016,2,3,14,0,976.0,83.0,4.9,12.0,710.0,613.0,496.56
2016,2,3,14,15,968.5,82.0,4.85,12.0,684.0,574.76,464.19
2016,2,3,14,30,961.0,81.0,4.8,12.0,658.0,534.36,429.39
2016,2,3,14,45,947.5,80.0,4.8,12.0,624.0,489.38,390.26
2016,2,3,15,0,934.0,79.0,4.8,12.0,590.0,443.12,349.17
2016,2,3,15,15,918.0,76.5,4.7,11.5,549.5,393.6,304.98
2016,2,3,15,30,902.0,74.0,4.6,11.0,509.0,343.56,259.39
2016,2,3,15,45,878.0,71.5,4.5,11.0,462.5,287.94,208.45
2016,2,3,16,0,854.0,69.0,4.4,11.0,416.0,236.28,161.03
2016,2,3,16,15,820.5,65.0,3.95,10.0,364.5,182.92,114.61
2016,2,3,16,30,787.0,61.0,3.5,9.0,313.0,131.99,74.04
2016,2,3,16,45,735.0,56.0,3.05,8.5,259.5,81.94,42.23
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,38.1,29.16
2016,2,3,17,15,596.0,43.0,2.45,7.0,153.0,33.41,24.72
2016,2,3,17,30,509.0,35.0,2.3,6.0,100.0,28.58,19.85
2016,2,3,17,45,340.0,23.5,2.2,5.5,58.0,18.1,8.0
2016,2,3,18,0,171.0,12.0,2.1,5.0,16.0,11.8,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,267.0,16.0,1.2,2.0,48.5,111.95,62.16
2016,2,4,8,0,534.0,32.0,1.3,3.0,97.0,238.34,185.32
2016,2,4,8,15,621.5,39.5,1.3,3.5,150.5,304.31,246.79
2016,2,4,8,30,709.0,47.0,1.3,4.0,204.0,376.15,310.78
2016,2,4,8,45,760.0,52.0,1.35,5.0,258.5,432.95,360.05
2016,2,4,9,0,811.0,57.0,1.4,6.0,313.0,491.49,408.53
2016,2,4,9,15,844.5,61.0,1.45,6.5,365.0,540.56,448.36
2016,2,4,9,30,878.0,65.0,1.5,7.0,417.0,589.25,486.52
2016,2,4,9,45,900.5,67.5,1.6,8.0,464.5,625.63,513.64
2016,2,4,10,0,923.0,70.0,1.7,9.0,512.0,663.49,541.02
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.5,694.56,563.58
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,723.11,583.32
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,745.26,597.81
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,764.32,610.09
2016,2,4,11,15,986.0,78.5,2.1,11.0,691.0,777.66,618.61
2016,2,4,11,30,994.0,80.0,2.1,11.0,718.0,787.54,624.79
2016,2,4,11,45,989.5,85.0,2.15,11.5,734.5,788.74,624.13
2016,2,4,12,0,985.0,90.0,2.2,12.0,751.0,786.31,621.08
2016,2,4,12,15,987.5,90.5,2.15,12.0,760.5,780.54,616.17
2016,2,4,12,30,990.0,91.0,2.1,12.0,770.0,771.23,608.89
2016,2,4,12,45,993.0,89.5,2.1,12.5,771.0,756.72,597.31
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,738.74,582.67
2016,2,4,13,15,993.5,88.0,2.0,13.0,763.0,715.35,563.98
2016,2,4,13,30,991.0,88.0,1.9,13.0,754.0,688.82,542.79
2016,2,4,13,45,988.0,86.0,1.85,13.0,737.0,657.05,517.83
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,622.48,490.31
2016,2,4,14,15,976.5,83.0,1.75,13.0,694.0,583.37,458.76
2016,2,4,14,30,968.0,82.0,1.7,13.0,668.0,542.13,424.85
2016,2,4,14,45,948.0,83.5,1.65,13.0,632.0,496.25,386.57
2016,2,4,15,0,928.0,85.0,1.6,13.0,596.0,449.55,346.75
2016,2,4,15,15,911.0,82.5,1.45,12.5,555.0,399.78,303.82
2016,2,4,15,30,894.0,80.0,1.3,12.0,514.0,346.57,257.23
2016,2,4,15,45,870.5,76.5,1.2,12.0,467.0,293.49,209.84
2016,2,4,16,0,847.0,73.0,1.1,12.0,420.0,241.25,163.17
2016,2,4,16,15,812.5,69.0,1.0,11.0,368.5,187.91,117.82
2016,2,4,16,30,778.0,65.0,0.9,10.0,317.0,137.14,77.85
2016,2,4,16,45,726.0,59.5,0.85,9.5,263.0,86.92,45.69
2016,2,4,17,0,674.0,54.0,0.8,9.0,209.0,41.82,32.45
2016,2,4,17,15,586.5,46.0,0.9,8.0,156.0,32.96,24.29
2016,2,4,17,30,499.0,38.0,1.0,7.0,103.0,28.73,19.99
2016,2,4,17,45,333.5,25.5,1.15,6.5,60.0,19.86,9.79
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,12.78,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.5,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,13.0,42.24,0.0
2016,2,5,7,45,290.5,23.5,2.25,2.0,53.5,131.55,78.25
2016,2,5,8,0,460.0,37.0,2.6,3.0,94.0,222.5,174.82
2016,2,5,8,15,550.0,45.5,2.6,4.0,146.0,287.23,235.0
2016,2,5,8,30,640.0,54.0,2.6,5.0,198.0,358.38,298.45
2016,2,5,8,45,690.0,61.0,2.65,6.0,250.5,414.22,347.4
2016,2,5,9,0,740.0,68.0,2.7,7.0,303.0,469.69,394.11
2016,2,5,9,15,776.0,72.5,3.15,8.0,354.0,518.59,434.76
2016,2,5,9,30,812.0,77.0,3.6,9.0,405.0,567.39,474.07
2016,2,5,9,45,833.5,81.0,4.05,10.0,451.0,606.31,504.48
2016,2,5,10,0,855.0,85.0,4.5,11.0,497.0,643.61,533.53
2016,2,5,10,15,872.5,88.0,4.45,11.0,538.0,675.28,557.62
2016,2,5,10,30,890.0,91.0,4.4,11.0,579.0,704.61,579.5
2016,2,5,10,45,901.5,93.5,4.4,11.5,613.0,726.71,594.21
2016,2,5,11,0,913.0,96.0,4.4,12.0,647.0,743.04,604.24
2016,2,5,11,15,921.5,97.5,4.35,12.0,673.5,756.12,612.75
2016,2,5,11,30,930.0,99.0,4.3,12.0,700.0,765.97,618.95
2016,2,5,11,45,933.5,101.0,4.25,12.5,717.5,769.48,619.35
2016,2,5,12,0,937.0,103.0,4.2,13.0,735.0,769.59,617.4
2016,2,5,12,15,939.5,103.5,4.15,13.0,744.0,764.05,612.65
2016,2,5,12,30,942.0,104.0,4.1,13.0,753.0,755.14,605.63
2016,2,5,12,45,941.0,104.0,4.05,13.5,753.0,740.02,592.76
2016,2,5,13,0,940.0,104.0,4.0,14.0,753.0,721.7,576.99
2016,2,5,13,15,697.0,188.0,3.95,14.0,666.5,628.8,502.34
2016,2,5,13,30,454.0,272.0,3.9,14.0,580.0,540.5,430.86
2016,2,5,13,45,580.0,219.0,3.9,14.0,602.5,548.41,438.55
2016,2,5,14,0,706.0,166.0,3.9,14.0,625.0,548.25,438.73
2016,2,5,14,15,805.5,132.5,3.85,14.0,637.5,543.99,434.17
2016,2,5,14,30,905.0,99.0,3.8,14.0,650.0,529.36,420.52
2016,2,5,14,45,881.5,101.0,3.75,14.0,614.5,484.31,382.16
2016,2,5,15,0,858.0,103.0,3.7,14.0,579.0,438.97,342.89
2016,2,5,15,15,839.5,100.0,3.55,13.5,539.0,390.79,301.02
2016,2,5,15,30,821.0,97.0,3.4,13.0,499.0,342.57,258.2
2016,2,5,15,45,793.0,93.5,3.3,13.0,452.5,291.59,212.45
2016,2,5,16,0,765.0,90.0,3.2,13.0,406.0,238.82,165.41
2016,2,5,16,15,727.5,84.5,2.75,12.0,355.5,187.36,121.46
2016,2,5,16,30,690.0,79.0,2.3,11.0,305.0,138.89,82.96
2016,2,5,16,45,631.0,72.0,1.9,10.0,252.0,91.14,51.71
2016,2,5,17,0,572.0,65.0,1.5,9.0,199.0,49.31,39.23
2016,2,5,17,15,483.5,54.5,1.5,8.5,148.0,40.46,31.0
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,34.29,24.87
2016,2,5,17,45,246.5,28.5,1.5,7.5,56.5,22.62,12.31
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,12.78,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,73.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,147.0,11.0,5.5,4.0,14.0,50.56,0.0
2016,2,6,7,45,318.5,23.5,5.65,4.5,56.0,141.9,87.82
2016,2,6,8,0,490.0,36.0,5.8,5.0,98.0,233.63,183.93
2016,2,6,8,15,579.5,44.0,6.2,5.5,151.0,299.09,246.04
2016,2,6,8,30,669.0,52.0,6.6,6.0,204.0,368.26,309.86
2016,2,6,8,45,723.0,57.5,7.0,7.0,258.0,426.1,362.13
2016,2,6,9,0,777.0,63.0,7.4,8.0,312.0,485.92,414.29
2016,2,6,9,15,812.0,67.0,7.5,8.5,364.0,535.04,456.45
2016,2,6,9,30,847.0,71.0,7.6,9.0,416.0,583.94,497.21
2016,2,6,9,45,874.5,73.0,7.75,9.5,464.5,625.37,530.97
2016,2,6,10,0,902.0,75.0,7.9,10.0,513.0,662.22,560.39
2016,2,6,10,15,919.0,77.0,7.85,10.0,554.5,693.67,585.43
2016,2,6,10,30,936.0,79.0,7.8,10.0,596.0,722.68,607.41
2016,2,6,10,45,950.0,80.0,7.75,10.5,631.0,745.85,623.21
2016,2,6,11,0,964.0,81.0,7.7,11.0,666.0,766.04,636.61
2016,2,6,11,15,972.0,82.0,7.6,11.0,693.0,778.82,645.27
2016,2,6,11,30,980.0,83.0,7.5,11.0,720.0,788.2,651.39
2016,2,6,11,45,985.0,84.0,7.45,11.5,738.5,791.93,652.18
2016,2,6,12,0,990.0,85.0,7.4,12.0,757.0,792.1,650.37
2016,2,6,12,15,992.5,85.5,7.25,12.0,766.5,786.39,645.08
2016,2,6,12,30,995.0,86.0,7.1,12.0,776.0,777.1,637.21
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.5,762.24,624.16
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,743.93,608.47
2016,2,6,13,15,994.5,85.0,6.75,13.0,768.5,720.5,588.78
2016,2,6,13,30,992.0,85.0,6.6,13.0,760.0,693.93,566.43
2016,2,6,13,45,988.0,84.0,6.45,13.0,742.5,662.48,539.99
2016,2,6,14,0,984.0,83.0,6.3,13.0,725.0,628.25,510.95
2016,2,6,14,15,976.5,81.5,6.15,13.0,699.0,589.1,477.52
2016,2,6,14,30,969.0,80.0,6.0,13.0,673.0,547.76,441.69
2016,2,6,14,45,951.0,81.0,5.85,13.0,638.0,502.07,401.66
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,455.41,360.04
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,406.05,315.92
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,356.16,270.44
2016,2,6,15,45,879.5,74.5,5.0,12.0,475.0,299.95,218.96
2016,2,6,16,0,858.0,71.0,4.8,12.0,428.0,247.44,170.62
2016,2,6,16,15,825.0,67.0,4.2,11.0,376.5,193.45,123.28
2016,2,6,16,30,792.0,63.0,3.6,10.0,325.0,141.85,81.3
2016,2,6,16,45,745.0,57.5,3.05,9.5,271.5,90.73,46.92
2016,2,6,17,0,698.0,52.0,2.5,9.0,218.0,44.13,34.55
2016,2,6,17,15,616.0,44.5,2.25,8.0,164.0,34.26,25.47
2016,2,6,17,30,534.0,37.0,2.0,7.0,110.0,30.0,21.2
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,19.51,10.25
2016,2,6,18,0,229.0,14.0,1.6,5.0,21.0,13.76,0.0
2016,2,6,18,15,114.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,108.0,12.0,3.0,2.0,15.0,41.3,0.0
2016,2,7,7,45,275.5,26.5,3.05,2.5,56.5,132.97,86.01
2016,2,7,8,0,443.0,41.0,3.1,3.0,98.0,223.33,177.15
2016,2,7,8,15,533.5,50.5,3.15,3.5,150.5,289.55,238.77
2016,2,7,8,30,624.0,60.0,3.2,4.0,203.0,362.14,304.12
2016,2,7,8,45,688.5,64.5,3.3,5.0,258.0,422.06,356.71
2016,2,7,9,0,753.0,69.0,3.4,6.0,313.0,482.6,407.94
2016,2,7,9,15,788.5,73.5,3.55,7.0,365.0,531.99,448.36
2016,2,7,9,30,824.0,78.0,3.7,8.0,417.0,581.22,487.28
2016,2,7,9,45,852.5,80.0,3.9,9.0,465.0,622.8,519.19
2016,2,7,10,0,881.0,82.0,4.1,10.0,513.0,663.06,549.29
2016,2,7,10,15,897.5,84.5,4.25,10.5,554.0,694.29,572.72
2016,2,7,10,30,914.0,87.0,4.4,11.0,595.0,719.96,591.18
2016,2,7,10,45,927.5,88.5,4.6,12.0,630.0,743.02,606.14
2016,2,7,11,0,941.0,90.0,4.8,13.0,665.0,763.15,618.84
2016,2,7,11,15,949.0,91.5,4.9,13.5,691.5,776.25,626.93
2016,2,7,11,30,957.0,93.0,5.0,14.0,718.0,786.02,632.65
2016,2,7,11,45,958.0,95.5,5.1,14.5,735.0,788.38,632.96
2016,2,7,12,0,959.0,98.0,5.2,15.0,752.0,787.24,630.84
2016,2,7,12,15,961.5,98.5,5.2,15.5,761.5,781.63,625.07
2016,2,7,12,30,964.0,99.0,5.2,16.0,771.0,772.56,616.91
2016,2,7,12,45,966.5,97.5,5.2,16.5,772.0,758.03,604.86
2016,2,7,13,0,969.0,96.0,5.2,17.0,773.0,740.13,590.03
2016,2,7,13,15,966.5,95.5,5.1,17.0,764.0,716.66,571.07
2016,2,7,13,30,964.0,95.0,5.0,17.0,755.0,690.15,549.61
2016,2,7,13,45,961.0,93.0,4.95,17.5,738.0,658.96,523.53
2016,2,7,14,0,958.0,91.0,4.9,18.0,721.0,625.04,495.03
2016,2,7,14,15,949.5,90.0,4.75,18.0,695.0,586.57,463.2
2016,2,7,14,30,941.0,89.0,4.6,18.0,669.0,546.04,429.17
2016,2,7,14,45,929.0,87.0,4.45,18.0,635.0,501.16,391.1
2016,2,7,15,0,917.0,85.0,4.3,18.0,601.0,454.93,351.16
2016,2,7,15,15,900.0,82.5,3.95,17.5,560.0,405.32,308.18
2016,2,7,15,30,883.0,80.0,3.6,17.0,519.0,352.25,261.64
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.5,299.84,214.6
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,248.08,168.14
2016,2,7,16,15,806.5,69.0,2.65,16.0,375.0,194.75,122.61
2016,2,7,16,30,773.0,65.0,2.4,15.0,324.0,143.9,81.99
2016,2,7,16,45,722.0,59.5,2.2,14.0,270.0,93.33,48.36
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,47.76,29.79
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,32.82,23.77
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,29.05,20.03
2016,2,7,17,45,350.5,27.0,2.0,10.5,66.0,20.76,11.28
2016,2,7,18,0,195.0,15.0,2.0,10.0,22.0,14.74,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,134.3,89.09
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,253.7,200.64
2016,2,8,8,15,634.5,40.5,4.9,6.0,160.0,318.61,261.74
2016,2,8,8,30,717.0,47.0,5.2,7.0,214.0,388.89,325.48
2016,2,8,8,45,765.5,51.5,5.55,8.0,268.5,445.03,375.72
2016,2,8,9,0,814.0,56.0,5.9,9.0,323.0,502.75,425.44
2016,2,8,9,15,726.0,77.5,5.9,9.5,343.5,506.3,428.53
2016,2,8,9,30,638.0,99.0,5.9,10.0,364.0,499.66,422.21
2016,2,8,9,45,614.5,119.0,5.95,10.5,397.5,523.48,440.5
2016,2,8,10,0,591.0,139.0,6.0,11.0,431.0,543.57,455.1
2016,2,8,10,15,587.0,154.0,5.95,11.0,463.0,567.94,473.74
2016,2,8,10,30,583.0,169.0,5.9,11.0,495.0,587.29,488.16
2016,2,8,10,45,598.0,175.5,5.9,11.5,527.0,613.83,507.6
2016,2,8,11,0,613.0,182.0,5.9,12.0,559.0,635.88,523.31
2016,2,8,11,15,801.5,129.5,5.95,12.0,643.5,717.1,589.77
2016,2,8,11,30,990.0,77.0,6.0,12.0,728.0,796.48,650.09
2016,2,8,11,45,989.0,80.5,6.1,12.5,745.0,798.66,649.86
2016,2,8,12,0,988.0,84.0,6.2,13.0,762.0,797.21,647.37
2016,2,8,12,15,990.5,84.5,6.2,13.0,772.0,791.55,642.66
2016,2,8,12,30,993.0,85.0,6.2,13.0,782.0,782.31,635.4
2016,2,8,12,45,996.0,84.0,6.25,13.5,783.0,768.34,623.68
2016,2,8,13,0,999.0,83.0,6.3,14.0,784.0,750.86,609.44
2016,2,8,13,15,997.0,82.5,6.25,14.0,775.5,727.18,590.47
2016,2,8,13,30,995.0,82.0,6.2,14.0,767.0,700.32,568.43
2016,2,8,13,45,993.0,80.0,6.2,14.5,750.0,668.95,541.72
2016,2,8,14,0,991.0,78.0,6.2,15.0,733.0,634.67,512.37
2016,2,8,14,15,984.0,77.0,6.15,15.0,707.0,595.94,479.83
2016,2,8,14,30,977.0,76.0,6.1,15.0,681.0,554.96,444.81
2016,2,8,14,45,969.5,73.0,6.1,15.0,648.0,509.81,405.8
2016,2,8,15,0,962.0,70.0,6.1,15.0,615.0,462.88,364.38
2016,2,8,15,15,947.5,68.0,5.95,14.5,574.0,412.73,319.87
2016,2,8,15,30,933.0,66.0,5.8,14.0,533.0,361.85,273.74
2016,2,8,15,45,914.5,63.0,5.7,14.0,486.5,308.51,224.53
2016,2,8,16,0,896.0,60.0,5.6,14.0,440.0,255.36,175.46
2016,2,8,16,15,866.5,57.0,5.1,13.0,388.5,200.74,127.22
2016,2,8,16,30,837.0,54.0,4.6,12.0,337.0,147.94,83.66
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.5,91.53,44.14
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,42.74,23.39
2016,2,8,17,15,674.0,39.0,3.3,10.0,173.5,28.76,20.33
2016,2,8,17,30,598.0,33.0,3.0,9.0,119.0,25.61,17.19
2016,2,8,17,45,450.0,24.0,2.7,8.0,72.5,19.37,10.49
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,14.74,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,13.0,3.3,4.0,19.0,78.28,0.0
2016,2,9,7,45,395.5,23.0,3.55,5.0,63.5,167.86,114.06
2016,2,9,8,0,556.0,33.0,3.8,6.0,108.0,256.04,202.02
2016,2,9,8,15,636.5,39.5,3.7,6.5,161.5,320.44,262.3
2016,2,9,8,30,717.0,46.0,3.6,7.0,215.0,390.18,324.98
2016,2,9,8,45,764.5,50.0,3.5,8.0,269.0,445.42,373.06
2016,2,9,9,0,812.0,54.0,3.4,9.0,323.0,502.19,420.19
2016,2,9,9,15,843.0,57.5,3.6,10.0,374.5,546.88,456.5
2016,2,9,9,30,874.0,61.0,3.8,11.0,426.0,594.29,493.61
2016,2,9,9,45,895.0,63.5,4.05,12.5,473.0,633.47,522.32
2016,2,9,10,0,916.0,66.0,4.3,14.0,520.0,670.92,549.03
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.0,701.19,570.38
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,728.9,589.22
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,750.53,603.41
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,769.01,615.3
2016,2,9,11,15,972.0,74.0,4.75,16.5,696.5,781.32,622.41
2016,2,9,11,30,979.0,75.0,4.8,17.0,723.0,790.2,627.12
2016,2,9,11,45,973.0,81.0,4.85,17.5,739.0,791.44,626.35
2016,2,9,12,0,967.0,87.0,4.9,18.0,755.0,789.03,623.09
2016,2,9,12,15,969.5,87.5,4.9,18.0,764.0,783.5,618.66
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,774.46,611.81
2016,2,9,12,45,973.0,87.5,4.9,18.0,773.5,759.89,601.03
2016,2,9,13,0,974.0,87.0,4.9,18.0,774.0,741.94,587.89
2016,2,9,13,15,971.5,86.5,4.85,18.0,765.5,718.39,569.6
2016,2,9,13,30,969.0,86.0,4.8,18.0,757.0,691.77,548.44
2016,2,9,13,45,965.0,84.5,4.75,18.5,739.5,660.33,522.36
2016,2,9,14,0,961.0,83.0,4.7,19.0,722.0,626.18,493.9
2016,2,9,14,15,953.0,82.0,4.6,19.0,696.5,587.82,462.54
2016,2,9,14,30,945.0,81.0,4.5,19.0,671.0,547.35,428.93
2016,2,9,14,45,931.0,80.5,4.45,19.0,637.0,502.69,391.5
2016,2,9,15,0,917.0,80.0,4.4,19.0,603.0,456.82,352.24
2016,2,9,15,15,901.5,77.5,4.05,18.5,562.5,407.61,309.69
2016,2,9,15,30,886.0,75.0,3.7,18.0,522.0,357.86,265.9
2016,2,9,15,45,865.5,72.0,3.4,18.0,476.0,302.65,216.79
2016,2,9,16,0,845.0,69.0,3.1,18.0,430.0,251.13,170.53
2016,2,9,16,15,813.5,65.0,2.7,17.0,379.0,197.58,124.53
2016,2,9,16,30,782.0,61.0,2.3,16.0,328.0,146.28,83.0
2016,2,9,16,45,737.0,56.0,1.9,15.0,275.0,95.65,48.34
2016,2,9,17,0,692.0,51.0,1.5,14.0,222.0,49.32,27.76
2016,2,9,17,15,614.0,44.0,1.5,13.0,169.0,33.18,24.04
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,29.36,20.31
2016,2,9,17,45,393.0,26.5,1.5,11.5,71.0,19.96,10.97
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,12.54,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,207.0,13.0,1.5,5.0,20.0,71.08,0.0
2016,2,10,7,45,363.0,24.5,1.75,6.0,63.5,164.3,113.75
2016,2,10,8,0,519.0,36.0,2.0,7.0,107.0,247.1,194.25
2016,2,10,8,15,601.5,43.0,2.1,7.5,160.5,311.85,253.67
2016,2,10,8,30,684.0,50.0,2.2,8.0,214.0,382.03,315.75
2016,2,10,8,45,733.5,55.0,2.3,9.0,268.0,438.43,364.1
2016,2,10,9,0,783.0,60.0,2.4,10.0,322.0,496.54,411.84
2016,2,10,9,15,815.5,63.5,2.65,11.0,373.5,544.51,450.3
2016,2,10,9,30,848.0,67.0,2.9,12.0,425.0,592.13,487.24
2016,2,10,9,45,870.5,70.0,3.2,13.0,472.0,628.87,515.0
2016,2,10,10,0,893.0,73.0,3.5,14.0,519.0,667.29,543.25
2016,2,10,10,15,909.0,75.5,3.45,14.5,560.5,698.87,564.86
2016,2,10,10,30,925.0,78.0,3.4,15.0,602.0,727.98,583.79
2016,2,10,10,45,935.5,79.5,3.4,15.5,636.0,749.41,597.1
2016,2,10,11,0,946.0,81.0,3.4,16.0,670.0,767.81,608.2
2016,2,10,11,15,954.0,82.5,3.35,16.5,696.5,781.19,615.44
2016,2,10,11,30,962.0,84.0,3.3,17.0,723.0,791.21,620.34
2016,2,10,11,45,966.0,85.0,3.25,17.5,741.0,794.33,620.4
2016,2,10,12,0,970.0,86.0,3.2,18.0,759.0,793.93,618.12
2016,2,10,12,15,972.5,86.5,3.2,18.5,768.5,788.38,612.62
2016,2,10,12,30,975.0,87.0,3.2,19.0,778.0,779.32,604.8
2016,2,10,12,45,974.0,87.5,3.2,19.5,778.5,764.33,592.92
2016,2,10,13,0,973.0,88.0,3.2,20.0,779.0,746.0,578.82
2016,2,10,13,15,971.0,87.5,3.15,20.0,770.5,722.76,561.53
2016,2,10,13,30,969.0,87.0,3.1,20.0,762.0,696.42,541.26
2016,2,10,13,45,963.0,87.0,3.1,20.5,744.5,665.17,516.28
2016,2,10,14,0,957.0,87.0,3.1,21.0,727.0,631.31,489.01
2016,2,10,14,15,949.5,85.5,3.1,21.0,701.5,592.77,458.74
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,552.1,426.15
2016,2,10,14,45,929.5,83.0,3.1,21.0,642.0,507.66,389.88
2016,2,10,15,0,917.0,82.0,3.1,21.0,608.0,461.89,351.65
2016,2,10,15,15,901.5,79.5,2.85,20.5,568.0,412.56,309.94
2016,2,10,15,30,886.0,77.0,2.6,20.0,528.0,362.68,266.81
2016,2,10,15,45,861.5,75.0,2.4,20.0,481.0,307.12,218.32
2016,2,10,16,0,837.0,73.0,2.2,20.0,434.0,255.64,172.88
2016,2,10,16,15,805.0,69.0,2.1,19.0,383.0,202.24,127.64
2016,2,10,16,30,773.0,65.0,2.0,18.0,332.0,151.15,86.6
2016,2,10,16,45,721.5,60.5,1.95,17.0,278.0,100.8,52.26
2016,2,10,17,0,670.0,56.0,1.9,16.0,224.0,55.53,31.67
2016,2,10,17,15,591.5,48.0,2.05,15.0,170.5,33.56,24.16
2016,2,10,17,30,513.0,40.0,2.2,14.0,117.0,29.38,20.16
2016,2,10,17,45,370.5,28.5,2.4,13.5,72.0,21.66,12.41
2016,2,10,18,0,228.0,17.0,2.6,13.0,27.0,13.37,0.0
2016,2,10,18,15,114.0,8.5,2.75,13.0,13.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.5,7.0,3.85,8.5,11.5,0.0,0.0
2016,2,11,7,30,235.0,14.0,4.0,9.0,23.0,80.65,0.0
2016,2,11,7,45,390.0,25.5,4.15,10.0,68.0,175.47,122.46
2016,2,11,8,0,545.0,37.0,4.3,11.0,113.0,259.68,202.95
2016,2,11,8,15,625.5,44.0,4.15,12.0,167.5,325.09,262.27
2016,2,11,8,30,706.0,51.0,4.0,13.0,222.0,395.7,323.61
2016,2,11,8,45,755.0,55.5,3.85,14.0,277.0,452.37,371.55
2016,2,11,9,0,804.0,60.0,3.7,15.0,332.0,510.65,418.58
2016,2,11,9,15,835.5,63.5,3.85,16.0,384.0,558.92,456.48
2016,2,11,9,30,867.0,67.0,4.0,17.0,436.0,606.71,492.69
2016,2,11,9,45,889.5,70.0,4.2,18.0,483.5,644.08,520.06
2016,2,11,10,0,912.0,73.0,4.4,19.0,531.0,683.09,548.03
2016,2,11,10,15,927.0,75.0,4.55,19.5,573.0,713.94,569.38
2016,2,11,10,30,942.0,77.0,4.7,20.0,615.0,742.22,588.42
2016,2,11,10,45,953.0,78.5,4.85,21.0,649.5,764.33,601.68
2016,2,11,11,0,964.0,80.0,5.0,22.0,684.0,783.35,612.67
2016,2,11,11,15,971.5,81.0,4.9,22.5,710.5,796.02,619.04
2016,2,11,11,30,979.0,82.0,4.8,23.0,737.0,805.27,623.01
2016,2,11,11,45,975.5,86.5,4.7,23.5,753.5,806.62,621.45
2016,2,11,12,0,972.0,91.0,4.6,24.0,770.0,804.35,617.49
2016,2,11,12,15,974.0,91.5,4.5,24.0,779.0,798.38,612.31
2016,2,11,12,30,976.0,92.0,4.4,24.0,788.0,788.89,604.91
2016,2,11,12,45,973.5,93.0,4.35,24.5,787.5,773.28,592.45
2016,2,11,13,0,971.0,94.0,4.3,25.0,787.0,754.35,577.81
2016,2,11,13,15,968.0,93.5,4.2,25.0,778.0,730.41,560.04
2016,2,11,13,30,965.0,93.0,4.1,25.0,769.0,703.41,539.37
2016,2,11,13,45,957.5,93.0,4.05,25.0,750.5,671.26,514.8
2016,2,11,14,0,950.0,93.0,4.0,25.0,732.0,636.58,487.98
2016,2,11,14,15,941.5,91.5,3.85,25.0,706.0,597.61,457.28
2016,2,11,14,30,933.0,90.0,3.7,25.0,680.0,556.61,424.46
2016,2,11,14,45,920.0,89.0,3.6,25.0,646.0,512.13,388.43
2016,2,11,15,0,907.0,88.0,3.5,25.0,612.0,466.4,350.59
2016,2,11,15,15,890.5,85.5,3.25,24.5,571.0,414.1,307.39
2016,2,11,15,30,874.0,83.0,3.0,24.0,530.0,364.02,264.82
2016,2,11,15,45,848.5,80.5,2.75,23.5,483.0,311.28,219.6
2016,2,11,16,0,823.0,78.0,2.5,23.0,436.0,259.6,174.94
2016,2,11,16,15,790.5,73.5,2.35,21.5,384.5,206.2,130.42
2016,2,11,16,30,758.0,69.0,2.2,20.0,333.0,155.21,89.83
2016,2,11,16,45,707.0,64.0,2.1,19.0,279.0,105.06,55.41
2016,2,11,17,0,656.0,59.0,2.0,18.0,225.0,56.26,31.02
2016,2,11,17,15,577.5,51.0,2.1,17.0,172.0,35.95,26.07
