Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,499.0,43.0,2.2,16.0,119.0,31.94,22.24
2016,2,11,17,45,358.5,30.5,2.3,15.5,73.5,23.38,13.85
2016,2,11,18,0,218.0,18.0,2.4,15.0,28.0,14.2,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.0,14.0,8.85,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,22.0,66.82,0.0
2016,2,12,7,45,332.5,28.0,2.85,10.0,66.0,160.3,113.6
2016,2,12,8,0,484.0,41.0,3.2,11.0,110.0,246.46,193.11
2016,2,12,8,15,566.5,49.5,3.05,11.5,163.5,311.45,251.69
2016,2,12,8,30,649.0,58.0,2.9,12.0,217.0,382.23,313.15
2016,2,12,8,45,701.5,63.5,2.75,13.0,271.5,437.02,359.09
2016,2,12,9,0,754.0,69.0,2.6,14.0,326.0,496.68,406.7
2016,2,12,9,15,788.0,73.0,2.6,15.0,378.0,545.48,444.29
2016,2,12,9,30,822.0,77.0,2.6,16.0,430.0,594.04,480.29
2016,2,12,9,45,845.5,80.5,2.65,17.0,477.0,634.77,509.34
2016,2,12,10,0,869.0,84.0,2.7,18.0,524.0,673.93,536.39
2016,2,12,10,15,885.5,86.5,2.8,19.0,565.5,705.36,557.03
2016,2,12,10,30,902.0,89.0,2.9,20.0,607.0,731.13,572.54
2016,2,12,10,45,913.0,91.0,3.0,21.0,641.0,753.13,585.25
2016,2,12,11,0,924.0,93.0,3.1,22.0,675.0,772.17,595.81
2016,2,12,11,15,931.5,94.0,3.15,22.0,701.0,784.45,603.67
2016,2,12,11,30,939.0,95.0,3.2,22.0,727.0,793.45,609.37
2016,2,12,11,45,943.5,96.0,3.25,22.5,745.0,796.85,610.11
2016,2,12,12,0,948.0,97.0,3.3,23.0,763.0,796.8,608.61
2016,2,12,12,15,949.5,97.5,3.3,23.0,772.0,790.58,603.87
2016,2,12,12,30,951.0,98.0,3.3,23.0,781.0,780.93,596.9
2016,2,12,12,45,949.5,98.5,3.3,23.5,780.5,765.78,585.06
2016,2,12,13,0,948.0,99.0,3.3,24.0,780.0,747.37,571.1
2016,2,12,13,15,945.0,99.0,3.3,24.0,771.0,724.32,554.38
2016,2,12,13,30,942.0,99.0,3.3,24.0,762.0,698.28,534.86
2016,2,12,13,45,935.0,98.5,3.3,24.0,744.0,666.46,510.87
2016,2,12,14,0,928.0,98.0,3.3,24.0,726.0,632.17,484.66
2016,2,12,14,15,919.5,96.5,3.3,24.0,700.0,593.83,454.95
2016,2,12,14,30,911.0,95.0,3.3,24.0,674.0,553.5,423.09
2016,2,12,14,45,887.0,97.5,3.3,24.0,638.0,505.64,384.87
2016,2,12,15,0,863.0,100.0,3.3,24.0,602.0,459.41,346.99
2016,2,12,15,15,845.5,97.0,3.2,23.5,561.5,410.61,306.73
2016,2,12,15,30,828.0,94.0,3.1,23.0,521.0,361.64,265.32
2016,2,12,15,45,802.0,91.0,3.05,22.5,474.5,310.32,221.5
2016,2,12,16,0,776.0,88.0,3.0,22.0,428.0,260.24,178.28
2016,2,12,16,15,741.5,83.0,2.75,21.0,377.5,205.04,132.03
2016,2,12,16,30,707.0,78.0,2.5,20.0,327.0,155.48,92.25
2016,2,12,16,45,654.0,71.5,2.25,19.0,273.5,106.09,57.83
2016,2,12,17,0,601.0,65.0,2.0,18.0,220.0,61.95,35.63
2016,2,12,17,15,522.0,56.0,2.05,17.0,168.0,40.14,29.76
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,35.47,25.34
2016,2,12,17,45,310.5,33.0,2.15,15.5,72.0,25.59,15.83
2016,2,12,18,0,178.0,19.0,2.2,15.0,28.0,15.02,0.0
2016,2,12,18,15,89.0,9.5,2.25,14.5,14.0,9.34,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.0,8.0,2.3,7.5,10.0,7.86,0.0
2016,2,13,7,30,90.0,16.0,2.3,8.0,20.0,51.76,0.0
2016,2,13,7,45,214.5,34.0,2.3,8.5,61.0,128.03,92.48
2016,2,13,8,0,339.0,52.0,2.3,9.0,102.0,204.43,162.0
2016,2,13,8,15,420.5,64.5,2.3,9.5,152.0,266.52,217.43
2016,2,13,8,30,502.0,77.0,2.3,10.0,202.0,336.44,277.97
2016,2,13,8,45,561.0,85.0,2.3,11.0,254.5,394.72,326.79
2016,2,13,9,0,620.0,93.0,2.3,12.0,307.0,455.67,375.94
2016,2,13,9,15,658.0,100.0,2.25,13.0,357.5,505.59,414.45
2016,2,13,9,30,696.0,107.0,2.2,14.0,408.0,555.86,451.81
2016,2,13,9,45,725.5,111.0,2.2,15.0,454.5,597.33,481.5
2016,2,13,10,0,755.0,115.0,2.2,16.0,501.0,637.89,509.65
2016,2,13,10,15,774.5,119.0,2.35,16.5,541.5,670.34,532.82
2016,2,13,10,30,794.0,123.0,2.5,17.0,582.0,700.81,554.22
2016,2,13,10,45,810.5,124.5,2.65,18.0,616.5,722.29,567.81
2016,2,13,11,0,827.0,126.0,2.8,19.0,651.0,743.37,580.45
2016,2,13,11,15,837.0,128.0,2.95,19.5,677.5,757.42,589.13
2016,2,13,11,30,847.0,130.0,3.1,20.0,704.0,768.47,595.77
2016,2,13,11,45,880.0,118.5,3.3,20.5,728.0,779.44,602.72
2016,2,13,12,0,913.0,107.0,3.5,21.0,752.0,785.05,605.91
2016,2,13,12,15,916.0,107.5,3.6,21.0,761.5,780.06,602.41
2016,2,13,12,30,919.0,108.0,3.7,21.0,771.0,771.74,596.71
2016,2,13,12,45,921.0,107.5,3.8,21.5,772.0,758.39,586.4
2016,2,13,13,0,923.0,107.0,3.9,22.0,773.0,741.78,573.89
2016,2,13,13,15,921.0,106.5,4.0,22.0,765.0,719.32,557.5
2016,2,13,13,30,919.0,106.0,4.1,22.0,757.0,693.91,538.46
2016,2,13,13,45,915.5,104.0,4.25,22.0,740.5,663.3,515.43
2016,2,13,14,0,912.0,102.0,4.4,22.0,724.0,630.11,490.05
2016,2,13,14,15,904.0,100.5,4.45,22.0,698.5,592.47,460.5
2016,2,13,14,30,896.0,99.0,4.5,22.0,673.0,552.85,428.76
2016,2,13,14,45,879.5,99.0,4.55,22.0,638.5,506.65,391.27
2016,2,13,15,0,863.0,99.0,4.6,22.0,604.0,461.48,353.6
2016,2,13,15,15,846.0,96.0,4.5,21.5,564.0,412.76,312.7
2016,2,13,15,30,829.0,93.0,4.4,21.0,524.0,363.83,270.64
2016,2,13,15,45,807.0,89.5,4.35,21.0,478.0,313.03,226.0
2016,2,13,16,0,785.0,86.0,4.3,21.0,432.0,263.06,181.79
2016,2,13,16,15,751.5,81.0,3.85,20.0,381.5,210.63,137.14
2016,2,13,16,30,718.0,76.0,3.4,19.0,331.0,157.45,93.86
2016,2,13,16,45,669.5,70.0,3.0,18.5,278.5,108.07,58.63
2016,2,13,17,0,621.0,64.0,2.6,18.0,226.0,63.42,35.5
2016,2,13,17,15,543.5,55.0,2.5,17.0,173.5,39.03,28.81
2016,2,13,17,30,466.0,46.0,2.4,16.0,121.0,34.29,24.36
2016,2,13,17,45,334.5,33.0,2.3,15.0,76.0,25.39,15.81
2016,2,13,18,0,203.0,20.0,2.2,14.0,31.0,15.85,0.0
2016,2,13,18,15,101.5,10.0,2.3,14.0,15.5,9.83,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,9.0,4.2,10.5,12.0,8.85,0.0
2016,2,14,7,30,130.0,18.0,4.5,11.0,24.0,66.93,0.0
2016,2,14,7,45,271.0,32.5,4.8,12.0,67.0,146.25,105.84
2016,2,14,8,0,412.0,47.0,5.1,13.0,110.0,228.44,179.66
2016,2,14,8,15,206.0,53.5,5.5,13.5,85.0,161.91,130.48
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,58.54,44.3
2016,2,14,8,45,0.0,75.5,6.35,15.0,75.5,74.07,57.37
2016,2,14,9,0,0.0,91.0,6.8,16.0,91.0,89.52,70.07
2016,2,14,9,15,0.0,95.0,6.85,16.5,95.0,92.97,72.64
2016,2,14,9,30,0.0,99.0,6.9,17.0,99.0,96.6,75.3
2016,2,14,9,45,0.0,110.0,7.0,17.5,110.0,107.42,83.86
2016,2,14,10,0,0.0,121.0,7.1,18.0,121.0,118.22,92.32
2016,2,14,10,15,0.0,126.5,7.0,18.5,126.5,123.48,96.16
2016,2,14,10,30,0.0,132.0,6.9,19.0,132.0,128.75,100.01
2016,2,14,10,45,10.5,187.0,6.8,19.5,193.5,191.31,150.28
2016,2,14,11,0,21.0,242.0,6.7,20.0,255.0,254.24,199.88
2016,2,14,11,15,21.5,251.0,6.5,20.0,265.0,263.04,206.36
2016,2,14,11,30,22.0,260.0,6.3,20.0,275.0,271.76,212.84
2016,2,14,11,45,198.0,288.5,6.1,20.5,429.0,439.62,347.21
2016,2,14,12,0,374.0,317.0,5.9,21.0,583.0,600.05,470.35
2016,2,14,12,15,374.0,321.5,5.7,21.0,590.0,599.0,468.05
2016,2,14,12,30,374.0,326.0,5.5,21.0,597.0,596.49,465.22
2016,2,14,12,45,377.0,325.0,5.3,21.5,599.0,589.28,458.16
2016,2,14,13,0,380.0,324.0,5.1,22.0,601.0,580.66,450.09
2016,2,14,13,15,389.0,317.5,5.0,22.0,598.0,569.36,441.34
2016,2,14,13,30,398.0,311.0,4.9,22.0,595.0,556.45,431.33
2016,2,14,13,45,377.5,308.5,4.85,22.0,573.0,527.49,408.95
2016,2,14,14,0,357.0,306.0,4.8,22.0,551.0,498.56,386.54
2016,2,14,14,15,490.0,249.5,4.7,22.0,572.5,504.12,391.64
2016,2,14,14,30,623.0,193.0,4.6,22.0,594.0,500.24,388.35
2016,2,14,14,45,511.5,216.5,4.6,22.0,535.0,441.38,341.57
2016,2,14,15,0,400.0,240.0,4.6,22.0,476.0,392.06,302.38
2016,2,14,15,15,355.5,231.0,4.45,21.5,430.5,346.51,266.5
2016,2,14,15,30,311.0,222.0,4.3,21.0,385.0,304.22,233.0
2016,2,14,15,45,344.0,195.5,4.2,21.0,361.5,273.47,206.39
2016,2,14,16,0,377.0,169.0,4.1,21.0,338.0,239.27,176.25
2016,2,14,16,15,349.5,155.5,3.55,20.5,298.0,200.59,144.65
2016,2,14,16,30,322.0,142.0,3.0,20.0,258.0,164.29,115.91
2016,2,14,16,45,298.5,122.0,2.55,19.5,216.0,125.78,87.07
2016,2,14,17,0,275.0,102.0,2.1,19.0,174.0,89.73,63.47
2016,2,14,17,15,235.0,81.5,2.0,18.0,133.5,64.01,50.48
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,48.92,36.96
2016,2,14,17,45,122.5,41.0,1.85,16.0,58.5,33.59,22.74
2016,2,14,18,0,50.0,21.0,1.8,15.0,24.0,17.68,1.34
2016,2,14,18,15,25.0,10.5,1.85,15.0,12.0,10.32,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,27.55,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,73.1,0.0
2016,2,15,7,45,291.0,32.5,4.2,10.5,69.5,154.19,113.42
2016,2,15,8,0,434.0,47.0,4.3,11.0,114.0,238.62,189.35
2016,2,15,8,15,516.0,56.5,4.55,12.0,166.5,303.56,247.48
2016,2,15,8,30,598.0,66.0,4.8,13.0,219.0,374.23,308.83
2016,2,15,8,45,656.5,71.5,5.05,14.0,274.0,433.34,359.08
2016,2,15,9,0,715.0,77.0,5.3,15.0,329.0,495.04,409.79
2016,2,15,9,15,750.5,82.0,5.35,15.5,380.5,544.73,449.79
2016,2,15,9,30,786.0,87.0,5.4,16.0,432.0,592.42,487.17
2016,2,15,9,45,815.5,89.0,5.5,16.5,480.5,634.72,519.59
2016,2,15,10,0,845.0,91.0,5.6,17.0,529.0,675.84,550.43
2016,2,15,10,15,861.5,94.0,5.6,17.5,570.5,707.52,572.6
2016,2,15,10,30,878.0,97.0,5.6,18.0,612.0,736.83,592.2
2016,2,15,10,45,892.0,98.0,5.6,18.5,646.5,759.55,606.71
2016,2,15,11,0,906.0,99.0,5.6,19.0,681.0,776.32,616.79
2016,2,15,11,15,914.0,101.0,5.6,19.0,707.5,789.94,625.82
2016,2,15,11,30,922.0,103.0,5.6,19.0,734.0,800.3,632.56
2016,2,15,11,45,925.0,104.5,5.7,19.5,751.5,803.05,633.07
2016,2,15,12,0,928.0,106.0,5.8,20.0,769.0,802.39,631.24
2016,2,15,12,15,930.5,106.5,5.7,20.0,778.5,796.93,626.42
2016,2,15,12,30,933.0,107.0,5.6,20.0,788.0,788.08,619.28
2016,2,15,12,45,938.0,105.0,5.6,20.5,789.5,775.14,608.54
2016,2,15,13,0,943.0,103.0,5.6,21.0,791.0,758.81,595.47
2016,2,15,13,15,941.0,102.5,5.45,21.0,783.0,735.88,578.04
2016,2,15,13,30,939.0,102.0,5.3,21.0,775.0,709.92,557.34
2016,2,15,13,45,941.0,98.0,5.15,21.0,759.0,680.18,533.7
2016,2,15,14,0,943.0,94.0,5.0,21.0,743.0,647.46,507.48
2016,2,15,14,15,936.0,92.5,4.85,21.0,718.0,609.25,476.6
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,568.89,443.54
2016,2,15,14,45,921.5,88.5,4.6,21.0,660.5,525.43,407.55
2016,2,15,15,0,914.0,86.0,4.5,21.0,628.0,480.27,369.4
2016,2,15,15,15,900.0,83.5,4.25,20.5,587.5,431.08,327.65
2016,2,15,15,30,886.0,81.0,4.0,20.0,547.0,381.22,284.5
2016,2,15,15,45,872.5,76.0,3.8,20.0,502.0,325.48,235.4
2016,2,15,16,0,859.0,71.0,3.6,20.0,457.0,272.77,188.19
2016,2,15,16,15,829.5,67.5,3.05,19.0,405.5,218.38,141.09
2016,2,15,16,30,800.0,64.0,2.5,18.0,354.0,166.01,97.58
2016,2,15,16,45,762.0,58.5,2.0,17.5,300.0,113.43,58.84
2016,2,15,17,0,724.0,53.0,1.5,17.0,246.0,64.39,32.21
2016,2,15,17,15,653.0,46.5,1.45,16.0,191.5,34.44,24.92
2016,2,15,17,30,582.0,40.0,1.4,15.0,137.0,31.18,21.83
2016,2,15,17,45,455.5,30.0,1.35,14.0,88.5,24.27,15.14
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,16.95,2.62
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,9.83,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,108.0,9.5,3.35,9.5,15.0,36.95,0.0
2016,2,16,7,30,216.0,19.0,3.6,10.0,30.0,96.68,6.32
2016,2,16,7,45,350.5,31.5,3.85,11.0,75.5,174.93,129.68
2016,2,16,8,0,485.0,44.0,4.1,12.0,121.0,257.16,203.68
2016,2,16,8,15,562.5,52.5,4.2,13.0,174.0,321.38,261.04
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,390.97,320.96
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,446.94,367.98
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,502.64,413.07
2016,2,16,9,15,770.5,76.5,4.7,17.0,386.5,551.21,451.2
2016,2,16,9,30,803.0,81.0,4.9,18.0,438.0,599.48,487.94
2016,2,16,9,45,826.0,84.5,5.15,19.0,484.5,639.81,517.74
2016,2,16,10,0,849.0,88.0,5.4,20.0,531.0,678.59,545.7
2016,2,16,10,15,865.0,90.5,5.25,20.5,572.0,709.56,566.07
2016,2,16,10,30,881.0,93.0,5.1,21.0,613.0,738.12,584.11
2016,2,16,10,45,891.0,95.5,5.0,21.5,646.5,756.44,594.61
2016,2,16,11,0,901.0,98.0,4.9,22.0,680.0,775.18,605.43
2016,2,16,11,15,908.5,99.5,4.65,22.5,706.5,787.9,611.05
2016,2,16,11,30,916.0,101.0,4.4,23.0,733.0,797.39,614.36
2016,2,16,11,45,910.5,107.0,4.2,23.5,748.0,798.42,612.42
2016,2,16,12,0,905.0,113.0,4.0,24.0,763.0,796.01,608.22
2016,2,16,12,15,907.5,113.5,3.75,24.0,772.5,790.64,603.03
2016,2,16,12,30,910.0,114.0,3.5,24.0,782.0,781.95,595.63
2016,2,16,12,45,908.0,115.0,3.3,24.5,781.5,767.24,583.21
2016,2,16,13,0,906.0,116.0,3.1,25.0,781.0,749.42,568.79
2016,2,16,13,15,903.0,115.5,2.95,25.0,772.5,726.43,551.66
2016,2,16,13,30,900.0,115.0,2.8,25.0,764.0,700.59,531.95
2016,2,16,13,45,894.5,114.0,2.65,25.0,746.5,669.99,508.63
2016,2,16,14,0,889.0,113.0,2.5,25.0,729.0,636.03,482.62
2016,2,16,14,15,880.5,111.5,2.6,25.0,703.5,598.17,454.37
2016,2,16,14,30,872.0,110.0,2.7,25.0,678.0,558.47,424.0
2016,2,16,14,45,862.0,107.0,2.8,25.0,645.0,514.99,390.01
2016,2,16,15,0,852.0,104.0,2.9,25.0,612.0,470.23,354.06
2016,2,16,15,15,789.0,109.0,2.95,24.5,555.0,410.87,307.14
2016,2,16,15,30,726.0,114.0,3.0,24.0,498.0,352.6,260.31
2016,2,16,15,45,751.0,101.5,3.1,23.5,469.5,312.13,224.68
2016,2,16,16,0,776.0,89.0,3.2,23.0,441.0,271.02,187.37
2016,2,16,16,15,743.5,84.5,3.0,22.0,390.5,216.06,141.1
2016,2,16,16,30,711.0,80.0,2.8,21.0,340.0,166.47,100.67
2016,2,16,16,45,668.0,73.0,2.65,20.0,287.5,116.51,64.23
2016,2,16,17,0,625.0,66.0,2.5,19.0,235.0,70.73,38.58
2016,2,16,17,15,550.5,57.5,2.6,18.0,182.0,40.59,30.09
2016,2,16,17,30,476.0,49.0,2.7,17.0,129.0,36.44,26.21
2016,2,16,17,45,355.0,36.0,2.85,16.5,83.0,27.69,17.9
2016,2,16,18,0,234.0,23.0,3.0,16.0,37.0,18.33,4.44
2016,2,16,18,15,117.0,11.5,3.1,15.5,18.5,11.3,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,128.0,9.5,1.7,7.0,16.5,42.47,0.0
2016,2,17,7,30,256.0,19.0,1.9,8.0,33.0,110.41,24.02
2016,2,17,7,45,385.5,31.0,2.15,9.0,79.5,187.96,141.21
2016,2,17,8,0,515.0,43.0,2.4,10.0,126.0,269.8,214.89
2016,2,17,8,15,590.5,51.0,2.6,11.0,180.5,334.13,272.34
2016,2,17,8,30,666.0,59.0,2.8,12.0,235.0,403.65,332.05
2016,2,17,8,45,711.5,65.0,3.05,13.0,289.0,457.32,377.17
2016,2,17,9,0,757.0,71.0,3.3,14.0,343.0,515.1,423.8
2016,2,17,9,15,789.0,75.0,3.35,14.5,395.0,563.59,461.96
2016,2,17,9,30,821.0,79.0,3.4,15.0,447.0,611.72,498.7
2016,2,17,9,45,842.0,82.5,3.5,15.5,493.5,651.34,528.11
2016,2,17,10,0,863.0,86.0,3.6,16.0,540.0,689.28,555.52
2016,2,17,10,15,879.0,88.5,3.5,16.5,581.5,720.63,575.78
2016,2,17,10,30,895.0,91.0,3.4,17.0,623.0,746.17,591.51
2016,2,17,10,45,904.5,93.5,3.3,17.5,657.0,767.76,604.24
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,786.34,614.72
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,799.58,621.65
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,809.53,626.34
2016,2,17,11,45,932.5,101.0,3.05,19.5,761.5,812.46,626.18
2016,2,17,12,0,935.0,103.0,3.0,20.0,779.0,811.94,623.78
2016,2,17,12,15,937.5,103.5,3.0,20.0,788.5,806.43,619.54
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,797.5,613.06
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.0,782.64,601.67
2016,2,17,13,0,938.0,105.0,3.1,21.0,798.0,764.53,588.13
2016,2,17,13,15,935.5,104.5,3.1,21.0,789.0,741.25,571.89
2016,2,17,13,30,933.0,104.0,3.1,21.0,780.0,714.99,552.37
2016,2,17,13,45,927.0,104.0,3.1,21.5,762.5,684.14,528.09
2016,2,17,14,0,921.0,104.0,3.1,22.0,745.0,650.77,501.65
2016,2,17,14,15,913.0,102.5,3.1,22.0,719.0,612.5,472.15
2016,2,17,14,30,905.0,101.0,3.1,22.0,693.0,572.23,440.5
2016,2,17,14,45,892.5,99.0,3.1,22.0,659.5,527.5,404.76
2016,2,17,15,0,880.0,97.0,3.1,22.0,626.0,479.03,365.33
2016,2,17,15,15,864.0,94.5,3.05,21.5,585.5,429.98,324.97
2016,2,17,15,30,848.0,92.0,3.0,21.0,545.0,380.57,283.18
2016,2,17,15,45,825.5,88.5,2.95,21.0,498.5,328.19,237.75
2016,2,17,16,0,803.0,85.0,2.9,21.0,452.0,276.65,192.53
2016,2,17,16,15,771.0,81.0,2.55,20.0,401.0,223.86,147.44
2016,2,17,16,30,739.0,77.0,2.2,19.0,350.0,170.21,103.21
2016,2,17,16,45,692.5,71.0,1.9,18.5,296.0,119.1,65.4
2016,2,17,17,0,646.0,65.0,1.6,18.0,242.0,72.51,38.85
2016,2,17,17,15,573.5,56.5,1.65,17.0,188.5,39.52,29.3
2016,2,17,17,30,501.0,48.0,1.7,16.0,135.0,35.3,25.38
2016,2,17,17,45,377.0,35.5,1.75,15.0,87.5,27.01,17.54
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,18.15,5.46
2016,2,17,18,15,126.5,11.5,1.85,13.5,20.0,11.3,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,62.5,12.5,3.9,12.5,16.0,28.65,0.0
2016,2,18,7,30,125.0,25.0,4.1,13.0,32.0,78.52,24.32
2016,2,18,7,45,265.0,41.0,4.35,13.5,78.0,157.7,117.95
2016,2,18,8,0,405.0,57.0,4.6,14.0,124.0,241.99,191.81
2016,2,18,8,15,485.5,68.0,4.8,14.5,177.5,308.16,250.35
2016,2,18,8,30,566.0,79.0,5.0,15.0,231.0,379.74,312.02
2016,2,18,8,45,365.5,115.5,5.25,16.0,221.5,334.68,275.61
2016,2,18,9,0,165.0,152.0,5.5,17.0,212.0,261.44,213.73
2016,2,18,9,15,168.5,175.0,5.5,17.5,244.0,292.64,238.66
2016,2,18,9,30,172.0,198.0,5.5,18.0,276.0,323.35,262.46
2016,2,18,9,45,519.5,143.0,5.55,18.5,412.0,507.84,414.07
2016,2,18,10,0,867.0,88.0,5.6,19.0,548.0,697.73,563.57
2016,2,18,10,15,882.5,90.5,5.6,19.5,589.5,728.88,583.72
2016,2,18,10,30,898.0,93.0,5.6,20.0,631.0,754.12,599.94
2016,2,18,10,45,913.0,93.5,5.7,20.5,666.0,777.67,615.26
2016,2,18,11,0,928.0,94.0,5.8,21.0,701.0,798.36,628.47
2016,2,18,11,15,935.5,95.0,5.85,21.0,727.5,810.84,636.75
2016,2,18,11,30,943.0,96.0,5.9,21.0,754.0,819.98,642.75
2016,2,18,11,45,948.0,96.5,5.95,21.5,772.0,823.28,643.38
2016,2,18,12,0,953.0,97.0,6.0,22.0,790.0,823.08,641.64
2016,2,18,12,15,955.0,97.5,6.05,22.0,799.0,817.11,637.13
2016,2,18,12,30,957.0,98.0,6.1,22.0,808.0,807.66,630.24
2016,2,18,12,45,956.5,98.0,6.15,22.5,808.0,792.44,618.05
2016,2,18,13,0,956.0,98.0,6.2,23.0,808.0,773.89,603.59
2016,2,18,13,15,953.5,97.5,6.2,23.0,799.0,750.24,586.49
2016,2,18,13,30,951.0,97.0,6.2,23.0,790.0,723.55,566.51
2016,2,18,13,45,946.0,96.0,6.2,23.0,772.5,691.86,541.89
2016,2,18,14,0,941.0,95.0,6.2,23.0,755.0,657.55,514.91
2016,2,18,14,15,933.5,94.0,6.15,23.0,729.0,619.36,484.36
2016,2,18,14,30,926.0,93.0,6.1,23.0,703.0,579.05,451.61
2016,2,18,14,45,906.5,94.0,6.05,23.0,667.5,532.82,413.61
2016,2,18,15,0,887.0,95.0,6.0,23.0,632.0,483.28,372.34
2016,2,18,15,15,871.0,92.5,5.85,23.0,591.0,433.82,330.11
2016,2,18,15,30,855.0,90.0,5.7,23.0,550.0,383.99,286.72
2016,2,18,15,45,829.0,88.0,5.55,23.0,502.5,331.44,240.7
2016,2,18,16,0,803.0,86.0,5.4,23.0,455.0,280.06,195.33
2016,2,18,16,15,771.5,81.5,5.0,22.0,403.5,226.76,149.63
2016,2,18,16,30,740.0,77.0,4.6,21.0,352.0,172.58,104.76
2016,2,18,16,45,689.5,71.5,4.2,20.5,297.5,121.26,66.67
2016,2,18,17,0,639.0,66.0,3.8,20.0,243.0,74.91,39.93
2016,2,18,17,15,566.0,58.0,3.65,19.0,189.5,40.61,30.0
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,36.93,26.58
2016,2,18,17,45,367.5,37.5,3.4,17.5,88.5,28.73,18.84
2016,2,18,18,0,242.0,25.0,3.3,17.0,41.0,19.98,7.3
2016,2,18,18,15,121.0,12.5,3.5,17.0,20.5,12.29,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,72.0,12.5,4.4,15.0,16.5,31.37,0.0
2016,2,19,7,30,144.0,25.0,4.6,15.0,33.0,85.48,34.18
2016,2,19,7,45,277.5,40.0,4.8,15.5,78.5,161.57,120.74
2016,2,19,8,0,411.0,55.0,5.0,16.0,124.0,244.3,192.84
2016,2,19,8,15,488.5,65.5,5.1,16.5,176.5,308.94,249.73
2016,2,19,8,30,566.0,76.0,5.2,17.0,229.0,378.86,309.54
2016,2,19,8,45,622.0,82.0,5.3,17.5,283.0,437.13,358.46
2016,2,19,9,0,678.0,88.0,5.4,18.0,337.0,497.8,407.84
2016,2,19,9,15,348.0,129.0,5.35,18.5,258.0,363.49,297.2
2016,2,19,9,30,18.0,170.0,5.3,19.0,179.0,181.97,144.41
2016,2,19,9,45,19.5,187.5,5.25,20.0,198.0,200.52,158.59
2016,2,19,10,0,21.0,205.0,5.2,21.0,217.0,219.07,172.29
2016,2,19,10,15,426.0,158.0,5.1,21.0,414.5,480.93,386.63
2016,2,19,10,30,831.0,111.0,5.0,21.0,612.0,732.12,579.87
2016,2,19,10,45,840.5,114.5,4.95,21.5,645.0,753.66,591.85
2016,2,19,11,0,850.0,118.0,4.9,22.0,678.0,772.33,602.85
2016,2,19,11,15,858.5,120.0,4.8,22.5,704.0,785.66,609.74
2016,2,19,11,30,867.0,122.0,4.7,23.0,730.0,795.87,614.44
2016,2,19,11,45,867.5,125.0,4.6,23.5,746.5,797.8,613.33
2016,2,19,12,0,868.0,128.0,4.5,24.0,763.0,796.46,610.07
2016,2,19,12,15,870.5,129.0,4.45,24.0,772.0,791.33,605.79
2016,2,19,12,30,873.0,130.0,4.4,24.0,781.0,782.97,599.5
2016,2,19,12,45,871.0,130.5,4.35,24.5,780.5,767.64,587.25
2016,2,19,13,0,869.0,131.0,4.3,25.0,780.0,749.3,573.06
2016,2,19,13,15,865.5,130.5,4.2,25.0,771.0,726.05,555.71
2016,2,19,13,30,862.0,130.0,4.1,25.0,762.0,700.09,536.07
2016,2,19,13,45,855.0,129.5,4.1,25.0,744.5,669.33,513.01
2016,2,19,14,0,848.0,129.0,4.1,25.0,727.0,636.35,487.97
2016,2,19,14,15,839.0,127.0,4.05,25.0,701.0,598.77,459.01
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,559.5,428.24
2016,2,19,14,45,817.0,122.5,4.0,25.0,642.0,516.32,393.99
2016,2,19,15,0,804.0,120.0,4.0,25.0,609.0,472.22,358.23
2016,2,19,15,15,786.5,116.5,3.9,24.5,569.0,424.68,319.57
2016,2,19,15,30,769.0,113.0,3.8,24.0,529.0,374.24,277.74
2016,2,19,15,45,744.5,108.5,3.75,24.0,483.5,323.55,234.5
2016,2,19,16,0,720.0,104.0,3.7,24.0,438.0,274.06,191.79
2016,2,19,16,15,685.5,98.5,3.3,23.0,388.0,223.09,149.01
2016,2,19,16,30,651.0,93.0,2.9,22.0,338.0,174.93,109.75
2016,2,19,16,45,601.5,85.5,2.55,21.5,285.5,126.6,73.99
2016,2,19,17,0,552.0,78.0,2.2,21.0,233.0,83.31,48.29
2016,2,19,17,15,478.5,67.5,2.1,20.0,181.5,48.87,37.07
2016,2,19,17,30,405.0,57.0,2.0,19.0,130.0,43.33,32.04
2016,2,19,17,45,289.5,42.0,1.95,18.5,84.5,32.07,21.65
2016,2,19,18,0,174.0,27.0,1.9,18.0,39.0,21.11,8.75
2016,2,19,18,15,87.0,13.5,1.9,17.5,19.5,13.27,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,52.0,12.5,2.75,16.5,16.0,26.24,0.0
2016,2,20,7,30,104.0,25.0,3.0,17.0,32.0,68.84,31.16
2016,2,20,7,45,212.5,43.5,3.3,17.5,74.5,143.36,106.73
2016,2,20,8,0,321.0,62.0,3.6,18.0,117.0,217.1,170.12
2016,2,20,8,15,396.0,74.5,3.85,18.5,167.0,277.82,222.58
2016,2,20,8,30,471.0,87.0,4.1,19.0,217.0,344.32,278.58
2016,2,20,8,45,523.0,96.5,4.35,19.5,268.0,402.31,326.46
2016,2,20,9,0,575.0,106.0,4.6,20.0,319.0,461.28,373.93
2016,2,20,9,15,287.5,118.5,4.7,20.0,225.0,316.32,256.85
2016,2,20,9,30,0.0,131.0,4.8,20.0,131.0,129.29,100.69
2016,2,20,9,45,0.0,145.5,4.9,20.5,145.5,143.54,111.89
2016,2,20,10,0,0.0,160.0,5.0,21.0,160.0,157.77,122.76
2016,2,20,10,15,3.0,175.5,5.0,21.5,177.5,175.13,136.09
2016,2,20,10,30,6.0,191.0,5.0,22.0,195.0,192.55,149.34
2016,2,20,10,45,3.0,170.5,5.05,22.5,172.5,169.18,130.21
2016,2,20,11,0,0.0,150.0,5.1,23.0,150.0,146.22,111.53
2016,2,20,11,15,1.0,158.0,5.05,23.5,159.0,154.73,117.87
2016,2,20,11,30,2.0,166.0,5.0,24.0,168.0,163.23,124.15
2016,2,20,11,45,4.0,184.0,5.0,24.5,187.5,182.31,138.68
2016,2,20,12,0,6.0,202.0,5.0,25.0,207.0,201.28,153.0
2016,2,20,12,15,5.5,193.5,5.0,25.0,198.0,192.24,145.89
2016,2,20,12,30,5.0,185.0,5.0,25.0,189.0,183.28,138.89
2016,2,20,12,45,5.0,185.0,5.0,25.0,189.0,182.99,138.66
2016,2,20,13,0,5.0,185.0,5.0,25.0,189.0,182.68,138.42
2016,2,20,13,15,18.5,244.0,4.95,25.0,258.0,248.5,189.46
2016,2,20,13,30,32.0,303.0,4.9,25.0,327.0,313.0,238.7
2016,2,20,13,45,203.5,308.5,4.9,25.5,453.5,425.12,325.86
2016,2,20,14,0,375.0,314.0,4.9,26.0,580.0,524.88,400.64
2016,2,20,14,15,301.5,317.0,4.8,26.0,526.0,469.66,357.98
2016,2,20,14,30,228.0,320.0,4.7,26.0,472.0,420.14,320.02
2016,2,20,14,45,177.0,304.5,4.6,26.0,419.0,369.07,281.22
2016,2,20,15,0,126.0,289.0,4.5,26.0,366.0,321.88,245.32
2016,2,20,15,15,78.0,252.5,4.25,25.5,299.0,264.86,202.32
2016,2,20,15,30,30.0,216.0,4.0,25.0,232.0,210.01,160.9
2016,2,20,15,45,31.5,200.5,3.8,25.0,216.5,193.55,148.3
2016,2,20,16,0,33.0,185.0,3.6,25.0,201.0,176.91,135.36
2016,2,20,16,15,28.0,165.0,3.2,24.0,177.5,155.01,118.83
2016,2,20,16,30,23.0,145.0,2.8,23.0,154.0,137.46,105.61
2016,2,20,16,45,18.0,124.5,2.45,22.5,131.0,116.24,89.11
2016,2,20,17,0,13.0,104.0,2.1,22.0,108.0,95.65,72.94
2016,2,20,17,15,6.5,82.0,2.15,21.5,84.0,74.82,59.19
2016,2,20,17,30,0.0,60.0,2.2,21.0,60.0,55.53,42.24
2016,2,20,17,45,0.0,39.0,2.3,21.0,39.0,36.77,25.41
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,17.37,6.57
2016,2,20,18,15,0.0,9.0,2.6,20.5,9.0,8.85,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,16.5,4.0,3.93,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,7.71,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,18.33,9.28
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,28.96,18.49
2016,2,21,8,15,0.0,43.0,3.15,18.0,43.0,41.53,29.29
2016,2,21,8,30,0.0,56.0,3.3,18.0,56.0,54.11,39.97
2016,2,21,8,45,0.0,68.5,3.45,18.5,68.5,66.39,50.14
2016,2,21,9,0,0.0,81.0,3.6,19.0,81.0,78.79,60.21
2016,2,21,9,15,0.0,84.5,3.6,19.0,84.5,82.0,62.67
2016,2,21,9,30,0.0,88.0,3.6,19.0,88.0,85.31,65.19
2016,2,21,9,45,0.0,124.0,3.6,19.0,124.0,121.44,94.49
2016,2,21,10,0,0.0,160.0,3.6,19.0,160.0,157.72,123.47
2016,2,21,10,15,0.0,151.5,3.5,19.0,151.5,148.53,115.68
2016,2,21,10,30,0.0,143.0,3.4,19.0,143.0,139.65,108.27
2016,2,21,10,45,0.0,134.5,3.35,19.5,134.5,130.98,100.89
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,122.46,93.69
2016,2,21,11,15,0.0,142.0,3.15,20.0,142.0,138.15,106.04
2016,2,21,11,30,0.0,158.0,3.0,20.0,158.0,153.8,118.26
2016,2,21,11,45,4.5,189.0,2.85,20.5,192.5,187.63,144.6
2016,2,21,12,0,9.0,220.0,2.7,21.0,227.0,221.32,170.4
2016,2,21,12,15,10.5,232.0,2.45,21.0,240.5,233.79,179.76
2016,2,21,12,30,12.0,244.0,2.2,21.0,254.0,246.12,189.0
2016,2,21,12,45,14.5,256.5,1.95,21.0,268.5,259.47,199.0
2016,2,21,13,0,17.0,269.0,1.7,21.0,283.0,272.56,208.71
2016,2,21,13,15,20.5,278.0,1.5,21.0,294.0,282.66,216.17
2016,2,21,13,30,24.0,287.0,1.3,21.0,305.0,292.39,223.29
2016,2,21,13,45,27.0,287.5,1.15,21.0,307.5,293.3,223.84
2016,2,21,14,0,30.0,288.0,1.0,21.0,310.0,292.74,223.32
2016,2,21,14,15,41.0,291.5,0.95,21.0,320.0,299.6,228.71
2016,2,21,14,30,52.0,295.0,0.9,21.0,330.0,305.3,233.12
2016,2,21,14,45,73.0,290.5,0.9,21.0,337.0,307.53,235.09
2016,2,21,15,0,94.0,286.0,0.9,21.0,344.0,307.66,235.29
2016,2,21,15,15,92.5,266.5,0.85,21.0,321.0,283.3,216.81
2016,2,21,15,30,91.0,247.0,0.8,21.0,298.0,259.03,198.33
2016,2,21,15,45,45.5,150.5,0.75,21.0,176.0,154.87,118.37
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,52.18,37.38
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,45.89,32.54
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,39.59,27.5
2016,2,21,16,45,0.0,34.5,0.55,20.0,34.5,33.3,22.33
2016,2,21,17,0,0.0,28.0,0.5,20.0,28.0,27.02,17.09
2016,2,21,17,15,0.0,21.0,0.5,19.5,21.0,20.26,12.22
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,13.5,6.18
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,8.19,1.37
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.89,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.47,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
