Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,0,894.0,124.0,4.7,27.0,859.0,754.05,570.76
2016,3,23,14,15,886.5,122.5,4.6,27.0,831.0,714.11,542.0
2016,3,23,14,30,879.0,121.0,4.5,27.0,803.0,672.26,510.66
2016,3,23,14,45,861.0,122.5,4.4,27.0,765.5,623.16,473.55
2016,3,23,15,0,843.0,124.0,4.3,27.0,728.0,575.19,436.51
2016,3,23,15,15,828.0,121.0,4.2,26.5,686.0,524.34,397.39
2016,3,23,15,30,813.0,118.0,4.1,26.0,644.0,473.26,356.96
2016,3,23,15,45,794.5,114.0,4.05,26.0,596.0,419.88,313.11
2016,3,23,16,0,776.0,110.0,4.0,26.0,548.0,367.17,268.75
2016,3,23,16,15,749.5,105.0,3.75,25.5,495.0,308.7,219.73
2016,3,23,16,30,723.0,100.0,3.5,25.0,442.0,255.38,174.29
2016,3,23,16,45,686.5,94.0,3.3,24.5,386.5,201.62,129.51
2016,3,23,17,0,650.0,88.0,3.1,24.0,331.0,151.51,89.99
2016,3,23,17,15,596.0,80.0,2.9,23.0,274.0,102.3,56.97
2016,3,23,17,30,542.0,72.0,2.7,22.0,217.0,59.21,37.31
2016,3,23,17,45,454.0,61.5,2.5,21.5,163.0,44.49,32.98
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,38.98,27.82
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,28.54,17.87
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.16,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,80.27,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,178.41,133.55
2016,3,24,7,15,469.0,39.0,6.15,8.5,116.5,253.21,205.09
2016,3,24,7,30,582.0,49.0,6.3,9.0,170.0,339.22,283.1
2016,3,24,7,45,649.5,55.5,6.5,9.5,229.5,405.61,343.35
2016,3,24,8,0,717.0,62.0,6.7,10.0,289.0,479.94,408.18
2016,3,24,8,15,759.5,67.0,6.7,10.5,348.5,541.98,460.54
2016,3,24,8,30,802.0,72.0,6.7,11.0,408.0,605.68,512.51
2016,3,24,8,45,836.0,74.5,6.75,11.5,466.5,661.95,556.79
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,714.11,595.18
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.5,760.67,628.21
2016,3,24,9,30,911.0,83.0,6.7,13.0,632.0,805.75,659.55
2016,3,24,9,45,928.0,84.5,6.65,13.5,680.5,844.52,685.62
2016,3,24,10,0,945.0,86.0,6.6,14.0,729.0,881.03,709.7
2016,3,24,10,15,956.0,88.0,6.55,14.5,770.5,910.45,728.28
2016,3,24,10,30,967.0,90.0,6.5,15.0,812.0,936.86,744.55
2016,3,24,10,45,974.0,91.5,6.5,15.5,845.5,956.01,755.72
2016,3,24,11,0,981.0,93.0,6.5,16.0,879.0,971.71,764.46
2016,3,24,11,15,986.5,94.0,6.4,16.0,904.0,981.98,770.31
2016,3,24,11,30,992.0,95.0,6.3,16.0,929.0,988.59,773.66
2016,3,24,11,45,993.5,97.0,6.25,16.5,945.0,988.93,771.47
2016,3,24,12,0,995.0,99.0,6.2,17.0,961.0,985.53,766.78
2016,3,24,12,15,996.5,99.0,6.1,17.0,968.5,976.38,759.36
2016,3,24,12,30,998.0,99.0,6.0,17.0,976.0,963.56,749.51
2016,3,24,12,45,998.0,99.0,5.95,17.5,974.0,945.87,735.18
2016,3,24,13,0,998.0,99.0,5.9,18.0,972.0,924.67,718.53
2016,3,24,13,15,995.5,98.5,5.8,18.0,961.0,897.58,698.9
2016,3,24,13,30,993.0,98.0,5.7,18.0,950.0,867.32,677.07
2016,3,24,13,45,989.5,97.0,5.65,18.5,930.0,832.81,651.17
2016,3,24,14,0,986.0,96.0,5.6,19.0,910.0,795.49,623.28
2016,3,24,14,15,980.0,95.0,5.5,19.0,881.0,753.83,593.17
2016,3,24,14,30,974.0,94.0,5.4,19.0,852.0,709.89,559.45
2016,3,24,14,45,962.0,93.5,5.3,19.0,814.5,660.77,520.67
2016,3,24,15,0,950.0,93.0,5.2,19.0,777.0,610.3,480.06
2016,3,24,15,15,937.5,91.0,5.05,18.5,733.0,557.13,437.19
2016,3,24,15,30,925.0,89.0,4.9,18.0,689.0,503.19,392.5
2016,3,24,15,45,910.0,86.0,4.75,18.0,639.5,446.83,343.99
2016,3,24,16,0,895.0,83.0,4.6,18.0,590.0,390.47,294.36
2016,3,24,16,15,871.5,79.5,4.3,17.5,534.5,331.4,242.19
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,269.64,187.51
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,211.62,136.54
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,156.67,91.03
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.0,102.52,53.32
2016,3,24,17,30,685.0,57.0,2.4,15.0,242.0,53.86,31.13
2016,3,24,17,45,603.5,49.5,1.95,14.0,184.0,33.89,24.66
2016,3,24,18,0,522.0,42.0,1.5,13.0,126.0,30.43,21.33
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.5,22.56,13.61
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,14.05,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.5,16.0,0.5,7.5,34.0,84.38,0.0
2016,3,25,7,0,361.0,32.0,0.5,8.0,68.0,184.96,138.77
2016,3,25,7,15,470.5,42.5,0.65,8.5,122.0,259.85,207.43
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,345.42,281.83
2016,3,25,7,45,641.0,60.5,0.95,10.0,234.5,412.43,338.77
2016,3,25,8,0,702.0,68.0,1.1,11.0,293.0,483.88,396.83
2016,3,25,8,15,742.5,73.5,1.5,12.0,351.5,542.19,443.93
2016,3,25,8,30,783.0,79.0,1.9,13.0,410.0,604.62,492.55
2016,3,25,8,45,808.5,84.0,2.3,14.0,466.0,657.33,532.24
2016,3,25,9,0,834.0,89.0,2.7,15.0,522.0,709.57,569.0
2016,3,25,9,15,854.0,92.0,2.7,15.5,574.0,754.59,598.7
2016,3,25,9,30,874.0,95.0,2.7,16.0,626.0,798.14,626.81
2016,3,25,9,45,885.5,99.5,2.7,16.5,672.0,830.13,646.29
2016,3,25,10,0,897.0,104.0,2.7,17.0,718.0,864.18,667.1
2016,3,25,10,15,908.5,106.0,2.65,17.5,758.0,892.85,683.56
2016,3,25,10,30,920.0,108.0,2.6,18.0,798.0,918.67,697.95
2016,3,25,10,45,924.5,111.5,2.55,18.5,830.0,936.89,707.12
2016,3,25,11,0,929.0,115.0,2.5,19.0,862.0,951.73,714.09
2016,3,25,11,15,934.5,116.0,2.45,19.0,886.5,961.43,719.07
2016,3,25,11,30,940.0,117.0,2.4,19.0,911.0,967.66,721.9
2016,3,25,11,45,939.0,120.0,2.4,19.5,925.5,966.57,719.16
2016,3,25,12,0,938.0,123.0,2.4,20.0,940.0,961.93,714.3
2016,3,25,12,15,939.0,123.5,2.45,20.0,946.5,953.07,708.67
2016,3,25,12,30,940.0,124.0,2.5,20.0,953.0,940.77,700.89
2016,3,25,12,45,934.5,126.5,2.6,20.5,949.0,921.5,687.66
2016,3,25,13,0,929.0,129.0,2.7,21.0,945.0,899.12,672.41
2016,3,25,13,15,925.5,128.5,2.8,21.0,933.0,872.54,655.58
2016,3,25,13,30,922.0,128.0,2.9,21.0,921.0,843.09,636.7
2016,3,25,13,45,913.0,128.5,3.0,21.5,899.5,807.73,612.4
2016,3,25,14,0,904.0,129.0,3.1,22.0,878.0,770.13,586.41
2016,3,25,14,15,896.0,127.5,3.15,22.0,849.0,729.34,558.05
2016,3,25,14,30,888.0,126.0,3.2,22.0,820.0,686.67,526.83
2016,3,25,14,45,877.5,123.0,3.3,22.0,783.5,637.4,490.33
2016,3,25,15,0,867.0,120.0,3.4,22.0,747.0,588.57,453.09
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.5,536.76,413.21
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,484.63,371.76
2016,3,25,15,45,817.5,111.0,3.55,21.0,610.5,429.99,326.46
2016,3,25,16,0,797.0,108.0,3.6,21.0,561.0,376.17,280.65
2016,3,25,16,15,770.5,103.0,3.45,20.5,507.5,319.84,232.43
2016,3,25,16,30,744.0,98.0,3.3,20.0,454.0,262.0,182.57
2016,3,25,16,45,707.5,92.5,3.2,19.5,397.5,207.35,136.08
2016,3,25,17,0,671.0,87.0,3.1,19.0,341.0,156.33,94.79
2016,3,25,17,15,617.5,79.0,2.8,18.0,283.0,105.75,59.57
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,61.2,37.81
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,43.24,32.7
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,37.65,27.47
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,26.69,17.02
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,14.81,0.0
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,55.8,7.71
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,120.1,90.43
2016,3,26,7,15,261.5,61.0,2.6,11.0,109.0,195.23,156.78
2016,3,26,7,30,358.0,80.0,2.8,12.0,158.0,273.7,224.76
2016,3,26,7,45,179.0,90.5,3.0,13.0,129.5,201.16,165.95
2016,3,26,8,0,0.0,101.0,3.2,14.0,101.0,101.08,80.2
2016,3,26,8,15,23.5,136.0,3.2,14.5,146.0,151.79,122.76
2016,3,26,8,30,47.0,171.0,3.2,15.0,191.0,211.29,171.48
2016,3,26,8,45,53.5,196.0,3.25,16.0,222.0,243.19,196.1
2016,3,26,9,0,60.0,221.0,3.3,17.0,253.0,275.25,220.36
2016,3,26,9,15,120.5,252.5,3.15,17.5,324.0,363.62,289.97
2016,3,26,9,30,181.0,284.0,3.0,18.0,395.0,447.06,353.6
2016,3,26,9,45,153.5,306.5,2.95,18.5,405.5,451.57,354.03
2016,3,26,10,0,126.0,329.0,2.9,19.0,416.0,453.96,353.2
2016,3,26,10,15,165.0,349.5,2.8,19.5,470.5,509.16,393.6
2016,3,26,10,30,204.0,370.0,2.7,20.0,525.0,564.95,433.28
2016,3,26,10,45,523.0,261.5,2.6,20.5,679.5,747.41,570.96
2016,3,26,11,0,842.0,153.0,2.5,21.0,834.0,921.28,689.97
2016,3,26,11,15,848.5,155.0,2.45,21.0,858.0,931.84,694.07
2016,3,26,11,30,855.0,157.0,2.4,21.0,882.0,939.17,697.69
2016,3,26,11,45,856.0,160.0,2.4,21.5,897.0,939.29,695.81
2016,3,26,12,0,857.0,163.0,2.4,22.0,912.0,936.12,691.96
2016,3,26,12,15,858.5,163.5,2.45,22.0,918.5,927.62,686.55
2016,3,26,12,30,860.0,164.0,2.5,22.0,925.0,915.93,679.16
2016,3,26,12,45,857.0,165.0,2.6,22.5,922.0,897.75,666.65
2016,3,26,13,0,854.0,166.0,2.7,23.0,919.0,876.67,652.27
2016,3,26,13,15,850.5,165.0,2.8,23.0,907.0,850.47,635.68
2016,3,26,13,30,847.0,164.0,2.9,23.0,895.0,821.69,617.25
2016,3,26,13,45,841.5,162.5,3.05,23.5,875.0,788.47,594.73
2016,3,26,14,0,836.0,161.0,3.2,24.0,855.0,753.09,570.09
2016,3,26,14,15,706.5,218.0,3.25,23.5,791.5,684.4,519.83
2016,3,26,14,30,577.0,275.0,3.3,23.0,728.0,623.77,474.71
2016,3,26,14,45,565.5,261.5,3.35,23.0,689.5,577.61,441.01
2016,3,26,15,0,554.0,248.0,3.4,23.0,651.0,531.29,406.38
2016,3,26,15,15,418.5,272.5,3.35,23.0,566.5,455.68,348.29
2016,3,26,15,30,283.0,297.0,3.3,23.0,482.0,394.47,301.15
2016,3,26,15,45,292.0,271.0,3.3,23.0,450.0,358.47,273.17
2016,3,26,16,0,301.0,245.0,3.3,23.0,418.0,321.39,243.56
2016,3,26,16,15,255.0,226.0,3.1,22.5,363.0,272.36,205.5
2016,3,26,16,30,209.0,207.0,2.9,22.0,308.0,232.49,174.74
2016,3,26,16,45,193.5,184.5,2.75,21.5,269.0,196.33,146.21
2016,3,26,17,0,178.0,162.0,2.6,21.0,230.0,161.88,119.41
2016,3,26,17,15,162.5,136.5,2.3,20.0,191.0,127.05,93.39
2016,3,26,17,30,147.0,111.0,2.0,19.0,152.0,94.27,70.7
2016,3,26,17,45,119.5,86.5,1.75,18.5,115.0,71.25,56.73
2016,3,26,18,0,92.0,62.0,1.5,18.0,78.0,52.33,39.81
2016,3,26,18,15,46.0,39.5,1.55,17.5,47.5,34.22,23.17
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,16.41,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,8.36,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,72.5,22.5,3.9,13.5,30.5,55.38,15.92
2016,3,27,7,0,145.0,45.0,4.5,14.0,61.0,117.2,87.74
2016,3,27,7,15,236.0,65.5,4.75,14.5,109.5,184.63,147.08
2016,3,27,7,30,327.0,86.0,5.0,15.0,158.0,267.5,218.62
2016,3,27,7,45,163.5,48.5,5.25,15.5,84.5,149.89,122.69
2016,3,27,8,0,0.0,11.0,5.5,16.0,11.0,10.61,3.37
2016,3,27,8,15,0.0,51.0,5.7,16.0,51.0,49.27,36.1
2016,3,27,8,30,0.0,91.0,5.9,16.0,91.0,88.56,68.89
2016,3,27,8,45,0.0,124.5,6.15,16.0,124.5,122.49,96.76
2016,3,27,9,0,0.0,158.0,6.4,16.0,158.0,156.49,124.35
2016,3,27,9,15,118.0,219.5,6.4,16.0,292.0,325.06,264.16
2016,3,27,9,30,236.0,281.0,6.4,16.0,426.0,487.56,394.58
2016,3,27,9,45,193.5,307.0,6.45,16.5,432.0,485.11,389.2
2016,3,27,10,0,151.0,333.0,6.5,17.0,438.0,479.57,381.82
2016,3,27,10,15,98.5,331.5,6.35,17.0,401.5,425.08,337.08
2016,3,27,10,30,46.0,330.0,6.2,17.0,365.0,376.94,297.1
2016,3,27,10,45,449.0,241.5,6.1,17.5,604.5,662.37,528.17
2016,3,27,11,0,852.0,153.0,6.0,18.0,844.0,932.84,728.93
2016,3,27,11,15,859.0,154.0,5.85,18.5,868.5,942.82,731.53
2016,3,27,11,30,866.0,155.0,5.7,19.0,893.0,949.56,733.22
2016,3,27,11,45,887.5,145.5,5.6,19.5,913.5,951.18,731.7
2016,3,27,12,0,909.0,136.0,5.5,20.0,934.0,954.17,731.31
2016,3,27,12,15,910.5,136.5,5.4,20.0,940.5,945.78,724.47
2016,3,27,12,30,912.0,137.0,5.3,20.0,947.0,934.04,715.49
2016,3,27,12,45,917.5,133.5,5.25,20.5,946.5,918.57,702.98
2016,3,27,13,0,923.0,130.0,5.2,21.0,946.0,899.76,688.3
2016,3,27,13,15,920.5,129.0,5.15,21.0,934.5,873.52,669.86
2016,3,27,13,30,918.0,128.0,5.1,21.0,923.0,844.41,649.46
2016,3,27,13,45,917.0,125.0,5.1,21.0,904.0,811.79,626.83
2016,3,27,14,0,916.0,122.0,5.1,21.0,885.0,776.47,602.19
2016,3,27,14,15,909.0,120.0,5.05,21.0,856.5,735.4,572.77
2016,3,27,14,30,902.0,118.0,5.0,21.0,828.0,692.36,539.98
2016,3,27,14,45,895.0,114.5,4.95,21.0,792.5,646.17,504.24
2016,3,27,15,0,888.0,111.0,4.9,21.0,757.0,598.43,466.54
2016,3,27,15,15,875.0,108.5,4.8,21.0,714.0,547.16,425.11
2016,3,27,15,30,862.0,106.0,4.7,21.0,671.0,492.04,379.82
2016,3,27,15,45,847.5,101.5,4.65,21.0,622.5,437.22,333.7
2016,3,27,16,0,833.0,97.0,4.6,21.0,574.0,382.57,286.55
2016,3,27,16,15,808.5,93.0,4.4,20.5,520.5,325.71,237.28
2016,3,27,16,30,784.0,89.0,4.2,20.0,467.0,270.61,188.92
2016,3,27,16,45,753.0,83.0,4.05,19.5,410.5,214.46,140.5
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,157.87,93.92
2016,3,27,17,15,672.0,70.5,3.4,18.0,295.5,105.75,56.93
2016,3,27,17,30,622.0,64.0,2.9,17.0,237.0,59.18,33.61
2016,3,27,17,45,546.5,55.0,2.4,16.0,181.0,38.12,28.2
2016,3,27,18,0,471.0,46.0,1.9,15.0,125.0,33.61,23.98
2016,3,27,18,15,334.0,33.0,1.85,14.5,78.0,24.97,15.7
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,15.64,0.95
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,89.88,39.55
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,189.62,147.05
2016,3,28,7,15,453.0,47.0,2.75,9.0,129.5,263.31,214.07
2016,3,28,7,30,556.0,58.0,2.8,10.0,183.0,346.85,287.23
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,412.72,343.78
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,482.75,401.35
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.5,542.78,449.43
2016,3,28,8,30,755.0,85.0,3.1,13.0,415.0,602.12,495.42
2016,3,28,8,45,781.0,90.5,3.2,14.0,470.5,654.78,533.8
2016,3,28,9,0,807.0,96.0,3.3,15.0,526.0,707.04,569.37
2016,3,28,9,15,828.0,99.5,3.15,15.5,577.5,752.53,599.05
2016,3,28,9,30,849.0,103.0,3.0,16.0,629.0,796.64,627.02
2016,3,28,9,45,862.5,107.0,2.9,16.5,675.0,833.49,649.48
2016,3,28,10,0,876.0,111.0,2.8,17.0,721.0,868.0,669.95
2016,3,28,10,15,887.0,113.0,2.65,17.5,760.5,890.88,681.66
2016,3,28,10,30,898.0,115.0,2.5,18.0,800.0,915.75,694.63
2016,3,28,10,45,904.0,118.0,2.45,18.5,831.5,934.24,703.98
2016,3,28,11,0,910.0,121.0,2.4,19.0,863.0,949.47,711.21
2016,3,28,11,15,915.5,122.5,2.3,19.5,887.0,959.36,714.43
2016,3,28,11,30,921.0,124.0,2.2,20.0,911.0,965.83,715.49
2016,3,28,11,45,921.5,126.0,2.15,20.5,925.5,964.82,712.3
2016,3,28,12,0,922.0,128.0,2.1,21.0,940.0,960.35,707.06
2016,3,28,12,15,923.0,128.5,2.0,21.0,946.0,951.4,699.87
2016,3,28,12,30,924.0,129.0,1.9,21.0,952.0,939.08,690.63
2016,3,28,12,45,920.0,130.5,1.85,21.5,948.5,920.11,676.46
2016,3,28,13,0,916.0,132.0,1.8,22.0,945.0,898.08,660.49
2016,3,28,13,15,913.0,131.0,1.75,22.0,933.0,871.53,642.92
2016,3,28,13,30,910.0,130.0,1.7,22.0,921.0,842.16,623.53
2016,3,28,13,45,902.0,130.5,1.7,22.5,899.5,807.71,600.08
2016,3,28,14,0,894.0,131.0,1.7,23.0,878.0,771.01,575.1
2016,3,28,14,15,886.0,129.0,1.75,23.0,849.5,729.96,547.98
2016,3,28,14,30,878.0,127.0,1.8,23.0,821.0,687.07,517.87
2016,3,28,14,45,867.0,125.0,1.85,23.0,784.5,638.7,483.12
2016,3,28,15,0,856.0,123.0,1.9,23.0,748.0,590.83,447.68
2016,3,28,15,15,841.5,120.0,1.95,23.0,705.0,539.37,408.57
2016,3,28,15,30,827.0,117.0,2.0,23.0,662.0,487.63,368.02
2016,3,28,15,45,807.0,113.5,2.15,23.0,613.0,433.13,324.43
2016,3,28,16,0,787.0,110.0,2.3,23.0,564.0,379.44,280.06
2016,3,28,16,15,761.0,105.5,2.3,22.5,510.5,320.75,231.17
2016,3,28,16,30,735.0,101.0,2.3,22.0,457.0,267.09,185.41
2016,3,28,16,45,697.5,95.5,2.3,21.5,400.5,212.53,139.6
2016,3,28,17,0,660.0,90.0,2.3,21.0,344.0,161.74,98.7
2016,3,28,17,15,608.0,82.0,2.1,20.0,287.0,111.6,63.39
2016,3,28,17,30,556.0,74.0,1.9,19.0,230.0,67.36,40.55
2016,3,28,17,45,474.0,63.5,1.75,18.0,175.0,45.43,34.38
2016,3,28,18,0,392.0,53.0,1.6,17.0,120.0,39.99,29.35
2016,3,28,18,15,268.5,37.5,1.65,16.5,75.0,28.65,18.72
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,17.18,2.64
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,2.15,14.0,35.5,73.13,36.43
2016,3,29,7,0,208.0,46.0,2.5,15.0,71.0,148.78,113.01
2016,3,29,7,15,300.5,63.0,2.75,15.5,120.5,216.98,172.79
2016,3,29,7,30,393.0,80.0,3.0,16.0,170.0,294.38,239.21
2016,3,29,7,45,460.0,91.5,3.3,16.5,225.5,360.25,295.04
2016,3,29,8,0,527.0,103.0,3.6,17.0,281.0,431.58,353.65
2016,3,29,8,15,263.5,101.0,3.7,17.5,190.0,288.02,236.35
2016,3,29,8,30,0.0,99.0,3.8,18.0,99.0,96.68,74.75
2016,3,29,8,45,0.0,117.0,3.9,19.0,117.0,114.66,89.05
2016,3,29,9,0,0.0,135.0,4.0,20.0,135.0,132.6,102.86
2016,3,29,9,15,0.0,137.5,4.0,20.0,137.5,134.71,104.17
2016,3,29,9,30,0.0,140.0,4.0,20.0,140.0,136.91,105.6
2016,3,29,9,45,5.5,182.0,4.0,20.5,186.0,183.58,142.33
2016,3,29,10,0,11.0,224.0,4.0,21.0,232.0,230.56,178.58
2016,3,29,10,15,10.0,221.5,4.0,21.0,229.0,226.75,175.09
2016,3,29,10,30,9.0,219.0,4.0,21.0,226.0,223.02,171.83
2016,3,29,10,45,6.0,187.5,4.0,21.5,192.5,188.65,144.42
2016,3,29,11,0,3.0,156.0,4.0,22.0,159.0,154.66,117.38
2016,3,29,11,15,3.0,155.0,4.0,22.5,158.0,153.6,116.22
2016,3,29,11,30,3.0,154.0,4.0,23.0,157.0,152.54,115.04
2016,3,29,11,45,4.5,162.5,4.05,23.5,167.0,162.12,122.22
2016,3,29,12,0,6.0,171.0,4.1,24.0,177.0,171.64,129.31
2016,3,29,12,15,4.0,160.0,4.1,24.0,164.0,158.95,119.36
2016,3,29,12,30,2.0,149.0,4.1,24.0,151.0,146.33,109.51
2016,3,29,12,45,6.0,179.5,4.2,24.5,185.0,179.22,134.83
2016,3,29,13,0,10.0,210.0,4.3,25.0,219.0,211.79,159.58
2016,3,29,13,15,9.0,200.5,4.35,25.0,209.0,201.31,151.57
2016,3,29,13,30,8.0,191.0,4.4,25.0,199.0,190.89,143.67
2016,3,29,13,45,5.5,175.0,4.45,25.0,180.5,173.19,130.12
2016,3,29,14,0,3.0,159.0,4.5,25.0,162.0,155.69,116.7
2016,3,29,14,15,2.5,155.5,4.55,25.0,158.0,151.75,113.8
2016,3,29,14,30,2.0,152.0,4.6,25.0,154.0,147.84,110.93
2016,3,29,14,45,1.0,140.5,4.65,25.5,141.5,136.07,101.73
2016,3,29,15,0,0.0,129.0,4.7,26.0,129.0,124.42,92.65
2016,3,29,15,15,3.5,164.5,4.7,25.5,167.0,159.52,120.51
2016,3,29,15,30,7.0,200.0,4.7,25.0,205.0,193.41,147.41
2016,3,29,15,45,3.5,146.5,4.7,25.0,149.0,141.69,107.31
2016,3,29,16,0,0.0,93.0,4.7,25.0,93.0,89.95,66.69
2016,3,29,16,15,0.0,90.0,4.5,24.5,90.0,87.03,64.76
2016,3,29,16,30,0.0,87.0,4.3,24.0,87.0,84.07,62.75
2016,3,29,16,45,0.0,76.5,4.15,24.0,76.5,73.97,54.81
2016,3,29,17,0,0.0,66.0,4.0,24.0,66.0,63.79,46.72
2016,3,29,17,15,0.0,55.0,3.75,23.5,55.0,53.14,38.22
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,42.49,29.55
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,32.34,22.41
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,22.19,13.45
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,13.98,6.06
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.78,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.33,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.67,1.39
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.94,6.8
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,21.22,12.19
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,27.99,17.88
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,34.75,23.47
2016,3,30,8,15,0.0,41.0,4.45,20.0,41.0,39.59,27.42
2016,3,30,8,30,0.0,46.0,4.5,20.0,46.0,44.44,31.32
2016,3,30,8,45,0.0,43.0,4.55,20.0,43.0,41.54,28.8
2016,3,30,9,0,0.0,40.0,4.6,20.0,40.0,38.65,26.29
2016,3,30,9,15,0.0,48.5,4.75,20.0,48.5,46.89,32.94
2016,3,30,9,30,0.0,57.0,4.9,20.0,57.0,55.13,39.55
2016,3,30,9,45,0.0,96.0,5.05,20.5,96.0,92.97,69.96
2016,3,30,10,0,0.0,135.0,5.2,21.0,135.0,131.54,100.46
2016,3,30,10,15,0.0,139.0,5.3,21.0,139.0,135.41,103.28
2016,3,30,10,30,0.0,143.0,5.4,21.0,143.0,139.29,106.15
2016,3,30,10,45,7.0,202.0,5.55,21.5,208.0,203.98,156.89
2016,3,30,11,0,14.0,261.0,5.7,22.0,273.0,268.93,206.84
2016,3,30,11,15,19.0,296.0,5.8,22.0,312.5,307.98,236.62
2016,3,30,11,30,24.0,331.0,5.9,22.0,352.0,346.79,266.04
2016,3,30,11,45,20.0,309.0,6.0,22.5,326.5,320.48,245.24
2016,3,30,12,0,16.0,287.0,6.1,23.0,301.0,294.43,224.79
2016,3,30,12,15,16.5,294.5,6.05,23.5,309.5,301.53,229.67
2016,3,30,12,30,17.0,302.0,6.0,24.0,318.0,308.49,234.4
2016,3,30,12,45,18.0,309.0,6.0,24.5,325.5,315.25,239.04
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,321.82,243.55
2016,3,30,13,15,41.0,364.5,5.9,25.0,400.5,385.56,291.92
2016,3,30,13,30,63.0,413.0,5.8,25.0,468.0,445.86,336.99
2016,3,30,13,45,123.0,420.5,5.7,25.5,525.0,493.2,372.7
2016,3,30,14,0,183.0,428.0,5.6,26.0,582.0,536.15,404.52
2016,3,30,14,15,215.0,409.0,5.45,26.0,584.5,530.85,401.15
2016,3,30,14,30,247.0,390.0,5.3,26.0,587.0,522.79,395.71
2016,3,30,14,45,243.0,372.0,5.2,26.0,558.5,490.73,372.0
2016,3,30,15,0,239.0,354.0,5.1,26.0,530.0,458.63,348.09
2016,3,30,15,15,180.5,334.0,5.0,26.0,462.5,396.64,301.3
2016,3,30,15,30,122.0,314.0,4.9,26.0,395.0,340.06,258.53
2016,3,30,15,45,328.0,250.0,4.8,26.0,445.5,358.21,271.4
2016,3,30,16,0,534.0,186.0,4.7,26.0,496.0,354.76,264.51
2016,3,30,16,15,514.0,173.0,4.45,25.5,448.5,306.53,224.82
2016,3,30,16,30,494.0,160.0,4.2,25.0,401.0,259.98,186.22
2016,3,30,16,45,473.5,144.0,4.0,24.5,353.0,212.66,147.25
2016,3,30,17,0,453.0,128.0,3.8,24.0,305.0,167.44,111.03
2016,3,30,17,15,518.0,98.5,3.4,23.0,270.0,120.94,73.32
2016,3,30,17,30,583.0,69.0,3.0,22.0,235.0,66.34,37.35
2016,3,30,17,45,512.5,59.0,2.6,21.5,180.5,41.13,30.15
2016,3,30,18,0,442.0,49.0,2.2,21.0,126.0,35.9,25.35
2016,3,30,18,15,316.5,35.5,2.25,20.5,80.0,26.92,17.01
2016,3,30,18,30,191.0,22.0,2.3,20.0,34.0,17.23,4.21
2016,3,30,18,45,95.5,11.0,2.35,19.5,17.0,10.81,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,159.0,21.0,3.25,15.5,41.5,90.5,54.52
2016,3,31,7,0,318.0,42.0,3.6,16.0,83.0,187.88,144.09
2016,3,31,7,15,416.0,54.0,3.7,16.5,136.0,260.36,207.93
2016,3,31,7,30,514.0,66.0,3.8,17.0,189.0,342.05,278.03
2016,3,31,7,45,591.0,71.5,3.95,17.5,248.5,413.68,338.39
2016,3,31,8,0,668.0,77.0,4.1,18.0,308.0,491.06,401.36
2016,3,31,8,15,710.0,82.5,4.3,19.0,366.5,551.84,448.56
2016,3,31,8,30,752.0,88.0,4.5,20.0,425.0,611.92,493.9
2016,3,31,8,45,793.5,88.0,4.7,21.0,484.0,669.31,535.25
2016,3,31,9,0,835.0,88.0,4.9,22.0,543.0,727.37,575.01
2016,3,31,9,15,856.0,91.0,4.8,22.5,595.5,773.25,604.79
2016,3,31,9,30,877.0,94.0,4.7,23.0,648.0,813.07,629.65
2016,3,31,9,45,897.5,94.5,4.6,23.5,696.5,852.57,653.85
2016,3,31,10,0,918.0,95.0,4.5,24.0,745.0,890.07,676.2
2016,3,31,10,15,929.0,97.0,4.45,24.0,785.0,918.61,693.94
2016,3,31,10,30,940.0,99.0,4.4,24.0,825.0,944.2,709.72
2016,3,31,10,45,948.5,100.0,4.35,24.5,858.0,963.36,719.74
2016,3,31,11,0,957.0,101.0,4.3,25.0,891.0,979.19,727.58
2016,3,31,11,15,962.0,102.0,4.2,25.0,915.5,988.38,732.19
2016,3,31,11,30,967.0,103.0,4.1,25.0,940.0,994.0,734.58
2016,3,31,11,45,969.0,104.5,4.1,25.5,955.0,993.76,732.39
2016,3,31,12,0,971.0,106.0,4.1,26.0,970.0,989.89,727.97
2016,3,31,12,15,972.0,106.0,4.05,26.0,976.5,980.0,720.88
2016,3,31,12,30,973.0,106.0,4.0,26.0,983.0,966.57,711.61
2016,3,31,12,45,973.0,105.5,4.0,26.5,980.0,948.3,698.16
2016,3,31,13,0,973.0,105.0,4.0,27.0,977.0,926.66,682.62
2016,3,31,13,15,970.5,104.5,3.9,27.0,965.5,899.69,664.42
2016,3,31,13,30,968.0,104.0,3.8,27.0,954.0,869.68,644.23
2016,3,31,13,45,964.5,102.5,3.75,27.0,933.5,835.03,621.15
2016,3,31,14,0,961.0,101.0,3.7,27.0,913.0,797.7,596.17
2016,3,31,14,15,955.0,100.0,3.65,27.0,884.0,756.57,568.44
2016,3,31,14,30,949.0,99.0,3.6,27.0,855.0,713.26,537.99
2016,3,31,14,45,937.0,99.0,3.55,27.0,818.0,665.24,502.44
2016,3,31,15,0,925.0,99.0,3.5,27.0,781.0,615.96,465.18
2016,3,31,15,15,912.5,96.5,3.4,26.5,737.5,563.15,425.18
2016,3,31,15,30,900.0,94.0,3.3,26.0,694.0,509.67,383.43
2016,3,31,15,45,885.0,91.0,3.2,26.0,644.5,454.27,338.27
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,398.95,291.98
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,336.95,240.17
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,280.42,191.74
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.0,223.31,143.42
2016,3,31,17,0,759.0,73.0,2.4,24.0,370.0,169.34,99.48
2016,3,31,17,15,711.0,67.0,2.25,22.5,310.5,115.59,61.26
2016,3,31,17,30,663.0,61.0,2.1,21.0,251.0,63.63,32.88
2016,3,31,17,45,583.0,54.0,1.95,20.0,193.0,36.77,26.56
2016,3,31,18,0,503.0,47.0,1.8,19.0,135.0,33.97,23.94
2016,3,31,18,15,369.5,35.0,2.0,18.5,86.5,26.33,16.73
2016,3,31,18,30,236.0,23.0,2.2,18.0,38.0,18.1,5.49
2016,3,31,18,45,118.0,11.5,2.4,18.0,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.9,0.0
2016,4,1,6,45,17.5,26.5,3.95,12.5,29.0,35.32,19.95
2016,4,1,7,0,35.0,47.0,4.0,13.0,52.0,65.96,48.98
2016,4,1,7,15,56.0,71.5,4.2,13.0,83.5,103.89,82.31
2016,4,1,7,30,77.0,96.0,4.4,13.0,115.0,149.11,121.6
2016,4,1,7,45,97.5,119.5,4.6,13.5,150.0,188.61,155.33
2016,4,1,8,0,118.0,143.0,4.8,14.0,185.0,229.61,189.59
2016,4,1,8,15,59.0,109.0,5.05,14.0,130.0,148.87,121.48
2016,4,1,8,30,0.0,75.0,5.3,14.0,75.0,72.52,55.77
2016,4,1,8,45,0.0,84.0,5.55,14.5,84.0,81.25,62.79
2016,4,1,9,0,0.0,93.0,5.8,15.0,93.0,90.08,69.76
2016,4,1,9,15,15.5,172.0,5.75,15.0,182.0,181.91,145.55
2016,4,1,9,30,31.0,251.0,5.7,15.0,271.0,284.25,227.93
2016,4,1,9,45,15.5,154.5,5.7,15.5,164.5,164.08,129.85
2016,4,1,10,0,0.0,58.0,5.7,16.0,58.0,56.12,40.74
2016,4,1,10,15,37.5,211.0,5.6,16.0,240.0,245.63,195.48
2016,4,1,10,30,75.0,364.0,5.5,16.0,422.0,439.03,346.72
2016,4,1,10,45,75.5,378.5,5.45,16.5,439.0,453.39,355.85
2016,4,1,11,0,76.0,393.0,5.4,17.0,456.0,467.37,365.14
2016,4,1,11,15,72.0,402.5,5.4,17.0,464.0,471.63,367.68
2016,4,1,11,30,68.0,412.0,5.4,17.0,472.0,475.51,370.03
2016,4,1,11,45,119.0,436.0,5.45,17.0,542.0,549.28,427.0
2016,4,1,12,0,170.0,460.0,5.5,17.0,612.0,615.7,477.55
2016,4,1,12,15,96.5,401.5,5.55,17.0,488.0,482.66,375.79
2016,4,1,12,30,23.0,343.0,5.6,17.0,364.0,353.87,275.35
2016,4,1,12,45,16.5,278.0,5.65,17.5,293.0,283.94,220.98
2016,4,1,13,0,10.0,213.0,5.7,18.0,222.0,214.76,166.53
2016,4,1,13,15,9.5,207.5,5.7,18.0,216.0,208.53,161.76
2016,4,1,13,30,9.0,202.0,5.7,18.0,210.0,202.32,156.94
2016,4,1,13,45,10.0,221.5,5.75,18.0,230.5,221.21,171.96
2016,4,1,14,0,11.0,241.0,5.8,18.0,251.0,239.8,186.72
2016,4,1,14,15,124.5,317.0,5.8,17.5,417.5,385.21,303.53
2016,4,1,14,30,238.0,393.0,5.8,17.0,584.0,520.66,409.33
2016,4,1,14,45,213.0,377.0,5.8,17.0,542.5,477.86,375.86
2016,4,1,15,0,188.0,361.0,5.8,17.0,501.0,436.86,344.09
2016,4,1,15,15,191.5,338.5,5.8,16.5,474.0,407.1,321.73
2016,4,1,15,30,195.0,316.0,5.8,16.0,447.0,376.86,298.5
2016,4,1,15,45,420.5,244.0,5.8,16.0,498.5,389.81,307.45
2016,4,1,16,0,646.0,172.0,5.8,16.0,550.0,385.92,299.31
2016,4,1,16,15,520.5,177.5,5.7,15.5,464.0,314.6,241.05
2016,4,1,16,30,395.0,183.0,5.6,15.0,378.0,255.8,194.04
2016,4,1,16,45,356.0,173.0,5.55,14.5,333.0,219.13,163.52
2016,4,1,17,0,317.0,163.0,5.5,14.0,288.0,182.01,133.75
2016,4,1,17,15,288.5,140.5,5.15,13.5,240.5,140.24,101.52
2016,4,1,17,30,260.0,118.0,4.8,13.0,193.0,101.81,75.19
2016,4,1,17,45,227.0,94.0,4.5,12.5,149.0,72.91,59.72
2016,4,1,18,0,194.0,70.0,4.2,12.0,105.0,55.59,43.89
2016,4,1,18,15,123.5,47.5,3.95,11.5,66.5,38.61,28.0
2016,4,1,18,30,53.0,25.0,3.7,11.0,28.0,22.1,9.05
2016,4,1,18,45,26.5,12.5,3.45,11.0,14.0,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,46.78,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,57.5,146.47,102.04
2016,4,2,7,0,460.0,38.0,4.0,7.0,101.0,242.16,193.84
2016,4,2,7,15,550.5,46.5,3.95,8.0,157.5,314.96,260.47
2016,4,2,7,30,641.0,55.0,3.9,9.0,214.0,396.13,331.83
2016,4,2,7,45,696.0,61.0,3.9,10.0,273.5,460.31,386.79
2016,4,2,8,0,751.0,67.0,3.9,11.0,333.0,530.83,444.35
2016,4,2,8,15,787.0,71.5,3.8,12.0,392.5,590.68,490.83
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,651.52,536.14
2016,4,2,8,45,848.5,79.5,3.6,14.5,509.0,704.31,570.71
2016,4,2,9,0,874.0,83.0,3.5,16.0,566.0,752.06,600.31
2016,4,2,9,15,892.5,85.5,3.35,16.5,618.0,796.66,628.77
2016,4,2,9,30,911.0,88.0,3.2,17.0,670.0,839.61,655.38
2016,4,2,9,45,924.0,90.5,3.1,17.5,716.5,876.0,677.11
2016,4,2,10,0,937.0,93.0,3.0,18.0,763.0,909.89,696.77
2016,4,2,10,15,947.0,94.5,3.05,18.0,803.0,937.32,714.24
2016,4,2,10,30,957.0,96.0,3.1,18.0,843.0,961.71,729.71
2016,4,2,10,45,964.0,97.5,3.15,18.5,875.0,980.18,739.84
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,995.23,747.78
2016,4,2,11,15,975.5,100.0,3.25,19.5,931.0,1003.93,751.58
2016,4,2,11,30,980.0,101.0,3.3,20.0,955.0,1009.0,753.14
2016,4,2,11,45,982.0,102.0,3.35,20.5,970.0,1008.12,750.89
2016,4,2,12,0,984.0,103.0,3.4,21.0,985.0,1003.56,746.4
2016,4,2,12,15,985.0,103.5,3.4,21.0,991.5,993.94,739.76
2016,4,2,12,30,986.0,104.0,3.4,21.0,998.0,980.74,730.9
2016,4,2,12,45,985.0,104.0,3.45,21.0,994.5,961.77,718.64
2016,4,2,13,0,984.0,104.0,3.5,21.0,991.0,939.43,704.19
2016,4,2,13,15,981.5,103.5,3.5,21.0,979.0,912.1,686.07
2016,4,2,13,30,979.0,103.0,3.5,21.0,967.0,881.7,665.85
2016,4,2,13,45,974.0,102.5,3.5,21.0,946.0,846.43,642.24
2016,4,2,14,0,969.0,102.0,3.5,21.0,925.0,808.54,616.69
2016,4,2,14,15,962.5,100.5,3.45,21.0,895.5,766.22,587.61
2016,4,2,14,30,956.0,99.0,3.4,21.0,866.0,721.75,556.03
2016,4,2,14,45,941.0,100.0,3.4,21.0,827.5,672.43,519.04
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,622.09,480.43
2016,4,2,15,15,913.5,99.0,3.35,21.0,745.0,569.61,439.14
2016,4,2,15,30,901.0,97.0,3.3,21.0,701.0,516.46,396.21
2016,4,2,15,45,885.0,93.5,3.25,21.0,651.0,460.07,349.65
2016,4,2,16,0,869.0,90.0,3.2,21.0,601.0,399.97,299.06
