Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,846.0,86.5,3.0,20.5,546.0,341.87,249.25
2016,4,2,16,30,823.0,83.0,2.8,20.0,491.0,285.32,199.89
2016,4,2,16,45,791.0,78.5,2.6,20.0,433.0,227.83,149.95
2016,4,2,17,0,759.0,74.0,2.4,20.0,375.0,173.43,104.46
2016,4,2,17,15,712.5,68.5,2.05,18.5,315.5,120.13,65.46
2016,4,2,17,30,666.0,63.0,1.7,17.0,256.0,68.34,35.89
2016,4,2,17,45,592.0,55.0,1.4,16.0,198.5,37.36,27.59
2016,4,2,18,0,518.0,47.0,1.1,15.0,141.0,33.7,24.2
2016,4,2,18,15,389.0,35.0,1.1,14.5,91.0,26.07,16.94
2016,4,2,18,30,260.0,23.0,1.1,14.0,41.0,17.85,6.62
2016,4,2,18,45,130.0,11.5,1.15,13.5,20.5,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,48.23,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.5,59.5,146.42,103.06
2016,4,3,7,0,444.0,40.0,2.4,12.0,103.0,239.82,188.62
2016,4,3,7,15,533.5,49.0,2.4,12.5,159.0,312.37,253.46
2016,4,3,7,30,623.0,58.0,2.4,13.0,215.0,393.13,322.96
2016,4,3,7,45,678.5,64.5,2.45,14.0,274.5,459.88,378.22
2016,4,3,8,0,734.0,71.0,2.5,15.0,334.0,528.05,432.23
2016,4,3,8,15,771.0,75.5,2.5,16.0,393.5,587.92,477.36
2016,4,3,8,30,808.0,80.0,2.5,17.0,453.0,648.86,521.47
2016,4,3,8,45,834.5,84.0,2.5,18.5,509.5,702.39,555.76
2016,4,3,9,0,861.0,88.0,2.5,20.0,566.0,755.42,588.47
2016,4,3,9,15,879.5,91.0,2.4,20.5,618.5,795.59,612.75
2016,4,3,9,30,898.0,94.0,2.3,21.0,671.0,838.64,638.57
2016,4,3,9,45,912.0,96.5,2.2,21.5,718.0,875.44,659.5
2016,4,3,10,0,926.0,99.0,2.1,22.0,765.0,909.81,678.43
2016,4,3,10,15,936.5,101.0,2.05,22.0,805.0,937.9,694.75
2016,4,3,10,30,947.0,103.0,2.0,22.0,845.0,963.0,709.07
2016,4,3,10,45,954.0,104.5,2.0,22.5,877.0,981.22,718.13
2016,4,3,11,0,961.0,106.0,2.0,23.0,909.0,996.05,725.11
2016,4,3,11,15,966.0,107.0,2.05,23.0,933.0,1005.03,730.48
2016,4,3,11,30,971.0,108.0,2.1,23.0,957.0,1010.42,733.75
2016,4,3,11,45,974.0,108.5,2.2,23.5,972.0,1009.83,732.51
2016,4,3,12,0,977.0,109.0,2.3,24.0,987.0,1005.6,729.1
2016,4,3,12,15,978.0,109.5,2.35,24.0,993.5,995.93,723.21
2016,4,3,12,30,979.0,110.0,2.4,24.0,1000.0,982.7,715.17
2016,4,3,12,45,978.0,110.0,2.5,24.5,997.0,963.74,702.6
2016,4,3,13,0,977.0,110.0,2.6,25.0,994.0,941.45,687.91
2016,4,3,13,15,974.5,109.5,2.6,25.0,982.0,914.19,670.47
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,883.88,651.02
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,848.66,628.6
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,810.8,604.23
2016,4,3,14,15,956.5,106.0,2.7,25.0,898.5,769.09,576.69
2016,4,3,14,30,950.0,105.0,2.7,25.0,869.0,725.26,546.57
2016,4,3,14,45,941.5,103.0,2.7,25.0,832.0,677.35,511.72
2016,4,3,15,0,933.0,101.0,2.7,25.0,795.0,627.92,474.89
2016,4,3,15,15,920.5,98.5,2.65,24.5,751.0,574.64,434.91
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,520.68,393.13
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,464.15,347.5
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,407.85,300.71
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,346.09,248.97
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,289.73,200.5
2016,4,3,16,45,799.0,79.0,2.05,23.0,438.5,231.58,150.72
2016,4,3,17,0,768.0,74.0,1.9,23.0,380.0,176.4,105.11
2016,4,3,17,15,721.5,68.5,1.7,21.5,320.5,122.51,65.98
2016,4,3,17,30,675.0,63.0,1.5,20.0,261.0,70.18,36.05
2016,4,3,17,45,602.5,55.5,1.3,19.0,203.0,37.67,27.49
2016,4,3,18,0,530.0,48.0,1.1,18.0,145.0,34.47,24.55
2016,4,3,18,15,402.0,36.0,1.15,17.0,94.5,26.88,17.46
2016,4,3,18,30,274.0,24.0,1.2,16.0,44.0,18.7,7.55
2016,4,3,18,45,137.0,12.0,1.3,15.5,22.0,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,48.87,0.0
2016,4,4,6,45,270.5,28.5,3.55,11.0,61.0,145.49,104.53
2016,4,4,7,0,423.0,43.0,3.8,12.0,104.0,236.41,187.23
2016,4,4,7,15,511.5,52.5,3.8,13.0,160.0,308.48,251.45
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,388.59,320.24
2016,4,4,7,45,657.0,68.5,3.85,15.0,275.5,455.29,375.81
2016,4,4,8,0,714.0,75.0,3.9,16.0,335.0,525.87,432.16
2016,4,4,8,15,751.0,80.5,4.05,17.0,393.5,583.52,476.52
2016,4,4,8,30,788.0,86.0,4.2,18.0,452.0,644.87,522.08
2016,4,4,8,45,815.0,89.5,4.35,19.0,508.5,697.46,558.31
2016,4,4,9,0,842.0,93.0,4.5,20.0,565.0,749.63,593.28
2016,4,4,9,15,861.0,96.5,4.35,20.5,616.5,794.72,621.89
2016,4,4,9,30,880.0,100.0,4.2,21.0,668.0,833.43,645.76
2016,4,4,9,45,894.5,102.0,4.1,22.0,714.5,869.54,666.31
2016,4,4,10,0,909.0,104.0,4.0,23.0,761.0,903.32,684.85
2016,4,4,10,15,919.0,106.0,3.85,23.5,800.5,930.54,699.66
2016,4,4,10,30,929.0,108.0,3.7,24.0,840.0,954.82,712.34
2016,4,4,10,45,936.0,110.0,3.55,24.5,871.5,973.24,720.98
2016,4,4,11,0,943.0,112.0,3.4,25.0,903.0,988.33,727.39
2016,4,4,11,15,948.0,113.0,3.3,25.5,926.5,997.1,730.03
2016,4,4,11,30,953.0,114.0,3.2,26.0,950.0,1002.35,730.5
2016,4,4,11,45,956.0,114.5,3.1,26.5,965.0,1001.69,727.26
2016,4,4,12,0,959.0,115.0,3.0,27.0,980.0,997.45,721.9
2016,4,4,12,15,960.0,115.5,2.9,27.0,986.0,987.84,714.65
2016,4,4,12,30,961.0,116.0,2.8,27.0,992.0,974.75,705.32
2016,4,4,12,45,960.0,115.5,2.7,27.5,988.5,955.51,690.79
2016,4,4,13,0,959.0,115.0,2.6,28.0,985.0,933.01,674.34
2016,4,4,13,15,956.5,114.5,2.5,28.0,973.0,906.1,656.49
2016,4,4,13,30,954.0,114.0,2.4,28.0,961.0,876.21,636.76
2016,4,4,13,45,949.5,113.0,2.35,28.0,940.0,841.46,614.24
2016,4,4,14,0,945.0,112.0,2.3,28.0,919.0,804.15,589.96
2016,4,4,14,15,938.0,110.5,2.2,28.0,889.5,762.22,562.12
2016,4,4,14,30,931.0,109.0,2.1,28.0,860.0,718.27,531.83
2016,4,4,14,45,922.0,107.0,2.05,28.0,823.5,670.8,497.82
2016,4,4,15,0,913.0,105.0,2.0,28.0,787.0,621.9,462.0
2016,4,4,15,15,900.0,102.5,1.95,27.5,743.0,569.24,423.4
2016,4,4,15,30,887.0,100.0,1.9,27.0,699.0,515.99,383.1
2016,4,4,15,45,870.5,97.0,1.85,27.0,649.0,460.47,339.13
2016,4,4,16,0,854.0,94.0,1.8,27.0,599.0,401.36,291.32
2016,4,4,16,15,831.0,90.5,1.7,26.5,545.0,343.99,244.08
2016,4,4,16,30,808.0,87.0,1.6,26.0,491.0,288.2,197.16
2016,4,4,16,45,777.5,82.0,1.55,26.0,433.5,231.34,149.35
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,177.42,105.4
2016,4,4,17,15,700.0,71.0,1.4,24.5,317.0,120.66,64.3
2016,4,4,17,30,653.0,65.0,1.3,23.0,258.0,72.4,37.31
2016,4,4,17,45,581.5,57.0,1.25,22.0,200.5,38.78,28.09
2016,4,4,18,0,510.0,49.0,1.2,21.0,143.0,35.21,24.87
2016,4,4,18,15,385.0,37.0,1.3,20.0,93.5,27.67,17.91
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,19.55,8.38
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,11.5,10.5,0.0,0.0
2016,4,5,6,30,152.0,15.0,2.7,12.0,21.0,71.85,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,66.0,158.29,114.74
2016,4,5,7,0,456.0,42.0,3.4,14.0,111.0,250.31,197.25
2016,4,5,7,15,542.0,51.0,3.3,15.0,167.5,322.56,260.98
2016,4,5,7,30,628.0,60.0,3.2,16.0,224.0,402.61,328.72
2016,4,5,7,45,680.5,66.5,3.15,17.0,283.5,468.27,382.41
2016,4,5,8,0,733.0,73.0,3.1,18.0,343.0,535.0,434.56
2016,4,5,8,15,768.5,78.0,3.2,19.0,401.5,594.58,479.38
2016,4,5,8,30,804.0,83.0,3.3,20.0,460.0,655.1,523.18
2016,4,5,8,45,829.5,87.0,3.45,21.0,516.5,707.8,558.39
2016,4,5,9,0,855.0,91.0,3.6,22.0,573.0,759.94,592.38
2016,4,5,9,15,873.0,94.0,3.65,22.5,624.5,804.09,620.73
2016,4,5,9,30,891.0,97.0,3.7,23.0,676.0,841.81,644.19
2016,4,5,9,45,905.0,99.0,3.75,23.5,722.0,877.79,666.23
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,911.37,686.44
2016,4,5,10,15,928.5,103.0,3.9,24.5,807.5,938.33,702.31
2016,4,5,10,30,938.0,105.0,4.0,25.0,847.0,962.29,716.18
2016,4,5,10,45,945.0,106.5,4.15,25.5,878.5,980.27,726.37
2016,4,5,11,0,952.0,108.0,4.3,26.0,910.0,994.9,734.43
2016,4,5,11,15,957.0,109.0,4.4,26.0,933.5,1003.69,739.9
2016,4,5,11,30,962.0,110.0,4.5,26.0,957.0,1008.94,743.2
2016,4,5,11,45,965.0,110.5,4.6,26.5,972.0,1008.23,741.29
2016,4,5,12,0,968.0,111.0,4.7,27.0,987.0,1003.92,737.41
2016,4,5,12,15,969.0,111.5,4.75,27.0,993.0,994.21,731.15
2016,4,5,12,30,970.0,112.0,4.8,27.0,999.0,980.98,722.69
2016,4,5,12,45,968.5,112.0,4.9,27.0,995.5,961.61,710.59
2016,4,5,13,0,967.0,112.0,5.0,27.0,992.0,938.97,696.31
2016,4,5,13,15,964.5,111.5,5.05,27.0,979.5,911.85,678.63
2016,4,5,13,30,962.0,111.0,5.1,27.0,967.0,881.72,658.88
2016,4,5,13,45,956.5,110.0,5.15,27.0,945.5,845.94,635.13
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,807.64,609.49
2016,4,5,14,15,944.0,108.0,5.15,27.0,894.5,765.94,580.81
2016,4,5,14,30,937.0,107.0,5.1,27.0,865.0,722.2,549.74
2016,4,5,14,45,926.5,105.5,5.1,27.0,827.5,674.0,513.8
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,624.48,476.07
2016,4,5,15,15,718.5,168.0,5.0,26.5,687.0,528.75,402.76
2016,4,5,15,30,521.0,232.0,4.9,26.0,584.0,454.66,345.29
2016,4,5,15,45,688.5,163.0,4.8,26.0,593.0,436.43,329.0
2016,4,5,16,0,856.0,94.0,4.7,26.0,602.0,403.79,298.71
2016,4,5,16,15,833.0,90.0,4.5,25.5,547.5,345.85,249.6
2016,4,5,16,30,810.0,86.0,4.3,25.0,493.0,289.48,201.06
2016,4,5,16,45,776.5,82.0,4.15,24.5,435.0,232.72,152.71
2016,4,5,17,0,743.0,78.0,4.0,24.0,377.0,179.24,108.54
2016,4,5,17,15,696.5,72.0,3.55,23.0,318.0,122.66,66.49
2016,4,5,17,30,650.0,66.0,3.1,22.0,259.0,74.55,38.76
2016,4,5,17,45,575.5,58.0,2.7,21.0,201.5,39.49,28.82
2016,4,5,18,0,501.0,50.0,2.3,20.0,144.0,35.96,25.63
2016,4,5,18,15,378.5,38.0,2.3,19.5,94.5,28.46,18.64
2016,4,5,18,30,256.0,26.0,2.3,19.0,45.0,20.39,9.34
2016,4,5,18,45,128.0,13.0,2.35,18.5,22.5,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,13.5,8.0,7.37,0.0
2016,4,6,6,30,34.0,15.0,2.8,14.0,16.0,28.11,0.0
2016,4,6,6,45,125.0,38.5,3.0,15.0,55.5,100.31,72.34
2016,4,6,7,0,216.0,62.0,3.2,16.0,95.0,170.37,133.5
2016,4,6,7,15,295.5,80.0,3.45,16.5,146.0,243.07,196.1
2016,4,6,7,30,375.0,98.0,3.7,17.0,197.0,317.43,259.1
2016,4,6,7,45,187.5,67.0,4.0,17.5,116.5,183.26,150.01
2016,4,6,8,0,0.0,36.0,4.3,18.0,36.0,34.76,23.6
2016,4,6,8,15,26.0,114.5,4.65,18.5,127.0,134.16,106.54
2016,4,6,8,30,52.0,193.0,5.0,19.0,218.0,239.36,191.69
2016,4,6,8,45,190.0,214.0,5.4,20.0,320.0,370.48,297.92
2016,4,6,9,0,328.0,235.0,5.8,21.0,422.0,511.83,408.65
2016,4,6,9,15,570.5,178.0,5.95,21.0,537.0,662.15,527.89
2016,4,6,9,30,813.0,121.0,6.1,21.0,652.0,811.77,639.98
2016,4,6,9,45,842.0,118.0,6.25,21.5,701.0,852.85,667.02
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,887.39,689.61
2016,4,6,10,15,629.0,232.0,6.35,22.0,703.0,819.97,637.72
2016,4,6,10,30,387.0,349.0,6.3,22.0,656.0,721.75,557.61
2016,4,6,10,45,466.0,334.5,6.3,22.5,718.5,787.52,605.91
2016,4,6,11,0,545.0,320.0,6.3,23.0,781.0,846.59,648.14
2016,4,6,11,15,516.0,341.5,6.2,23.5,787.0,840.92,640.38
2016,4,6,11,30,487.0,363.0,6.1,24.0,793.0,832.61,631.16
2016,4,6,11,45,731.0,237.0,6.05,24.5,894.5,928.39,703.53
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,1012.56,759.12
2016,4,6,12,15,978.0,111.5,5.9,25.0,1004.0,1004.54,752.28
2016,4,6,12,30,981.0,112.0,5.8,25.0,1012.0,992.92,743.63
2016,4,6,12,45,990.0,107.0,5.75,25.0,1013.0,977.66,732.95
2016,4,6,13,0,999.0,102.0,5.7,25.0,1014.0,958.73,719.88
2016,4,6,13,15,997.0,101.5,5.6,25.0,1002.0,931.28,700.74
2016,4,6,13,30,995.0,101.0,5.5,25.0,990.0,900.7,679.53
2016,4,6,13,45,996.5,97.5,5.45,25.5,970.5,866.99,655.12
2016,4,6,14,0,998.0,94.0,5.4,26.0,951.0,830.21,628.63
2016,4,6,14,15,992.0,93.0,5.35,25.5,921.0,787.56,600.42
2016,4,6,14,30,986.0,92.0,5.3,25.0,891.0,742.67,570.29
2016,4,6,14,45,961.5,98.5,5.25,25.0,849.5,691.12,531.14
2016,4,6,15,0,937.0,105.0,5.2,25.0,808.0,639.25,491.0
2016,4,6,15,15,924.5,102.5,5.05,25.0,763.5,585.69,448.68
2016,4,6,15,30,912.0,100.0,4.9,25.0,719.0,531.46,404.85
2016,4,6,15,45,901.5,94.5,4.8,25.0,669.5,475.01,358.39
2016,4,6,16,0,891.0,89.0,4.7,25.0,620.0,418.21,310.43
2016,4,6,16,15,868.5,85.5,4.4,24.5,564.5,355.06,257.02
2016,4,6,16,30,846.0,82.0,4.1,24.0,509.0,297.32,207.04
2016,4,6,16,45,821.0,76.5,3.8,23.5,451.0,239.04,156.75
2016,4,6,17,0,796.0,71.0,3.5,23.0,393.0,183.03,109.78
2016,4,6,17,15,751.5,65.5,2.95,22.0,332.5,127.55,68.29
2016,4,6,17,30,707.0,60.0,2.4,21.0,272.0,77.04,38.81
2016,4,6,17,45,641.0,53.0,1.9,20.0,213.5,38.73,28.31
2016,4,6,18,0,575.0,46.0,1.4,19.0,155.0,32.35,22.64
2016,4,6,18,15,452.0,35.5,1.35,18.0,103.0,26.06,16.77
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,19.3,8.95
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,22.01,0.0
2016,4,7,6,45,118.5,38.5,2.85,13.5,57.0,97.74,71.52
2016,4,7,7,0,237.0,56.0,3.2,15.0,93.0,178.19,140.64
2016,4,7,7,15,280.0,75.5,3.25,16.0,137.5,231.43,187.23
2016,4,7,7,30,323.0,95.0,3.3,17.0,182.0,288.45,235.5
2016,4,7,7,45,354.0,111.5,3.4,18.0,227.5,338.7,276.69
2016,4,7,8,0,385.0,128.0,3.5,19.0,273.0,391.02,318.05
2016,4,7,8,15,344.5,159.5,3.65,20.0,304.5,407.21,328.77
2016,4,7,8,30,304.0,191.0,3.8,21.0,336.0,427.16,341.59
2016,4,7,8,45,587.0,142.0,4.0,22.0,463.0,600.71,477.23
2016,4,7,9,0,870.0,93.0,4.2,23.0,590.0,779.07,606.56
2016,4,7,9,15,887.5,96.0,4.2,23.5,642.0,818.53,630.49
2016,4,7,9,30,905.0,99.0,4.2,24.0,694.0,860.89,656.96
2016,4,7,9,45,922.0,99.5,4.2,24.5,740.5,898.05,679.45
2016,4,7,10,0,939.0,100.0,4.2,25.0,787.0,932.93,700.16
2016,4,7,10,15,757.5,189.0,4.15,25.5,762.0,891.31,668.46
2016,4,7,10,30,576.0,278.0,4.1,26.0,737.0,827.0,618.71
2016,4,7,10,45,627.0,268.0,4.1,26.5,785.0,869.35,647.22
2016,4,7,11,0,678.0,258.0,4.1,27.0,833.0,909.13,672.95
2016,4,7,11,15,825.0,184.5,4.1,27.0,903.0,967.77,711.86
2016,4,7,11,30,972.0,111.0,4.1,27.0,973.0,1023.85,747.79
2016,4,7,11,45,955.5,123.5,4.1,27.5,982.0,1016.98,740.86
2016,4,7,12,0,939.0,136.0,4.1,28.0,991.0,1006.4,732.14
2016,4,7,12,15,731.0,259.0,4.0,28.0,927.0,933.06,683.05
2016,4,7,12,30,523.0,382.0,3.9,28.0,863.0,852.39,622.35
2016,4,7,12,45,606.0,334.5,3.85,28.5,890.0,866.39,633.27
2016,4,7,13,0,689.0,287.0,3.8,29.0,917.0,875.11,639.87
2016,4,7,13,15,712.0,268.0,3.65,29.0,912.5,856.05,626.98
2016,4,7,13,30,735.0,249.0,3.5,29.0,908.0,833.76,612.0
2016,4,7,13,45,670.5,276.5,3.4,29.0,867.0,783.65,576.05
2016,4,7,14,0,606.0,304.0,3.3,29.0,826.0,736.13,541.76
2016,4,7,14,15,535.0,314.0,3.15,29.0,764.0,669.62,494.25
2016,4,7,14,30,464.0,324.0,3.0,29.0,702.0,606.98,449.04
2016,4,7,14,45,568.5,269.0,2.9,29.0,711.0,599.96,445.54
2016,4,7,15,0,673.0,214.0,2.8,29.0,720.0,582.4,433.38
2016,4,7,15,15,585.5,228.0,2.65,28.5,650.5,515.3,383.85
2016,4,7,15,30,498.0,242.0,2.5,28.0,581.0,454.33,338.46
2016,4,7,15,45,659.0,176.5,2.4,28.0,591.0,438.42,324.55
2016,4,7,16,0,820.0,111.0,2.3,28.0,601.0,408.66,297.51
2016,4,7,16,15,795.0,106.5,2.1,27.5,546.5,351.46,250.53
2016,4,7,16,30,770.0,102.0,1.9,27.0,492.0,292.64,201.69
2016,4,7,16,45,733.0,97.0,1.75,26.5,433.5,236.11,154.91
2016,4,7,17,0,696.0,92.0,1.6,26.0,375.0,183.28,112.28
2016,4,7,17,15,647.0,85.0,1.45,24.5,316.5,131.43,74.59
2016,4,7,17,30,598.0,78.0,1.3,23.0,258.0,85.12,47.5
2016,4,7,17,45,522.5,68.0,1.2,22.0,201.0,47.83,35.92
2016,4,7,18,0,447.0,58.0,1.1,21.0,144.0,43.01,31.64
2016,4,7,18,15,331.0,43.5,1.15,20.0,95.0,33.42,22.9
2016,4,7,18,30,215.0,29.0,1.2,19.0,46.0,22.52,11.54
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,12.5,10.0,9.83,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,20.33,0.38
2016,4,8,6,45,98.0,41.0,3.6,13.5,57.0,93.84,69.21
2016,4,8,7,0,196.0,62.0,3.8,14.0,94.0,162.66,129.07
2016,4,8,7,15,250.5,82.5,4.05,14.5,140.0,220.01,179.39
2016,4,8,7,30,305.0,103.0,4.3,15.0,186.0,282.3,232.9
2016,4,8,7,45,371.0,112.0,4.55,16.0,236.0,350.03,289.24
2016,4,8,8,0,437.0,121.0,4.8,17.0,286.0,415.96,342.76
2016,4,8,8,15,477.5,134.0,5.1,17.5,341.0,474.65,389.57
2016,4,8,8,30,518.0,147.0,5.4,18.0,396.0,535.43,437.04
2016,4,8,8,45,500.0,173.0,5.7,19.0,436.5,569.61,460.87
2016,4,8,9,0,482.0,199.0,6.0,20.0,477.0,600.58,481.71
2016,4,8,9,15,482.5,218.0,5.95,20.5,517.0,635.61,505.83
2016,4,8,9,30,483.0,237.0,5.9,21.0,557.0,668.85,528.14
2016,4,8,9,45,506.0,247.5,5.85,21.5,602.0,710.33,556.85
2016,4,8,10,0,529.0,258.0,5.8,22.0,647.0,750.98,584.45
2016,4,8,10,15,527.5,277.0,5.7,22.5,681.5,777.57,600.57
2016,4,8,10,30,526.0,296.0,5.6,23.0,716.0,801.82,614.85
2016,4,8,10,45,408.5,354.0,5.5,23.5,688.0,750.46,571.87
2016,4,8,11,0,291.0,412.0,5.4,24.0,660.0,702.0,531.11
2016,4,8,11,15,229.0,433.5,5.3,24.0,632.0,657.63,496.67
2016,4,8,11,30,167.0,455.0,5.2,24.0,604.0,618.69,465.89
2016,4,8,11,45,299.0,424.0,5.1,24.5,695.5,711.53,535.05
2016,4,8,12,0,431.0,393.0,5.0,25.0,787.0,800.28,598.88
2016,4,8,12,15,460.5,392.5,4.8,25.0,815.5,818.07,610.08
2016,4,8,12,30,490.0,392.0,4.6,25.0,844.0,833.38,619.78
2016,4,8,12,45,423.5,412.0,4.45,25.5,802.0,780.77,579.52
2016,4,8,13,0,357.0,432.0,4.3,26.0,760.0,728.68,540.22
2016,4,8,13,15,381.5,413.0,4.2,26.0,759.5,718.41,533.9
2016,4,8,13,30,406.0,394.0,4.1,26.0,759.0,706.0,525.81
2016,4,8,13,45,301.0,415.5,4.0,26.0,682.5,628.09,468.29
2016,4,8,14,0,196.0,437.0,3.9,26.0,606.0,557.4,415.61
2016,4,8,14,15,129.5,406.5,3.9,26.0,517.0,472.06,353.47
2016,4,8,14,30,63.0,376.0,3.9,26.0,428.0,394.59,296.12
2016,4,8,14,45,294.5,322.5,3.9,26.0,547.5,480.23,363.9
2016,4,8,15,0,526.0,269.0,3.9,26.0,667.0,548.24,415.46
2016,4,8,15,15,413.5,287.5,3.9,25.5,589.5,477.19,361.85
2016,4,8,15,30,301.0,306.0,3.9,25.0,512.0,418.84,317.89
2016,4,8,15,45,186.0,284.5,3.95,25.0,408.5,336.36,255.67
2016,4,8,16,0,71.0,263.0,4.0,25.0,305.0,265.8,202.7
2016,4,8,16,15,373.5,193.5,3.9,24.5,386.5,287.33,214.55
2016,4,8,16,30,676.0,124.0,3.8,24.0,468.0,287.47,204.41
2016,4,8,16,45,638.0,117.5,3.75,23.5,412.0,234.59,160.05
2016,4,8,17,0,600.0,111.0,3.7,23.0,356.0,185.67,120.15
2016,4,8,17,15,549.5,101.5,3.3,22.0,300.0,136.93,83.97
2016,4,8,17,30,499.0,92.0,2.9,21.0,244.0,93.72,57.45
2016,4,8,17,45,418.0,80.5,2.5,20.0,189.0,58.0,45.08
2016,4,8,18,0,337.0,69.0,2.1,19.0,134.0,51.37,39.17
2016,4,8,18,15,237.5,50.0,2.05,18.5,88.0,38.11,27.09
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,24.11,13.08
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.93,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.71,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,22.68,12.87
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,37.67,26.03
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,58.21,43.67
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,78.56,60.88
2016,4,9,7,45,0.0,79.0,2.95,16.5,79.0,77.3,59.67
2016,4,9,8,0,0.0,79.0,3.0,17.0,79.0,76.68,58.88
2016,4,9,8,15,0.0,44.0,3.2,17.5,44.0,42.5,30.06
2016,4,9,8,30,0.0,9.0,3.4,18.0,9.0,8.69,1.62
2016,4,9,8,45,334.0,81.0,3.6,18.5,274.5,348.79,287.07
2016,4,9,9,0,668.0,153.0,3.8,19.0,540.0,698.38,555.66
2016,4,9,9,15,334.0,84.0,3.9,19.5,277.5,372.19,301.6
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,14.5,6.2
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,37.72,25.13
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,60.98,43.78
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,64.39,46.3
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,67.8,48.83
2016,4,9,10,45,5.5,153.0,4.5,22.5,158.0,154.15,117.02
2016,4,9,11,0,11.0,236.0,4.6,23.0,246.0,241.39,184.13
2016,4,9,11,15,5.5,162.5,4.6,23.0,167.5,163.41,123.49
2016,4,9,11,30,0.0,89.0,4.6,23.0,89.0,86.33,62.95
2016,4,9,11,45,4.0,138.5,4.7,23.5,142.5,138.34,103.71
2016,4,9,12,0,8.0,188.0,4.8,24.0,196.0,190.29,143.71
2016,4,9,12,15,11.0,229.5,4.85,24.0,240.0,233.27,176.6
2016,4,9,12,30,14.0,271.0,4.9,24.0,284.0,275.93,208.96
2016,4,9,12,45,37.0,351.5,4.95,24.5,385.5,375.55,283.78
2016,4,9,13,0,60.0,432.0,5.0,25.0,487.0,470.64,353.33
2016,4,9,13,15,250.0,407.5,5.0,25.0,632.5,603.51,455.41
2016,4,9,13,30,440.0,383.0,5.0,25.0,778.0,723.54,545.03
2016,4,9,13,45,627.5,279.0,5.05,25.0,829.0,754.84,572.15
2016,4,9,14,0,815.0,175.0,5.1,25.0,880.0,774.46,590.59
2016,4,9,14,15,806.0,172.5,5.1,25.0,851.0,733.92,561.0
2016,4,9,14,30,797.0,170.0,5.1,25.0,822.0,691.97,530.11
2016,4,9,14,45,532.5,264.5,5.15,25.0,692.0,575.39,440.27
2016,4,9,15,0,268.0,359.0,5.2,25.0,562.0,481.48,366.61
2016,4,9,15,15,315.5,326.0,5.2,24.5,551.5,462.31,353.57
2016,4,9,15,30,363.0,293.0,5.2,24.0,541.0,438.44,335.93
2016,4,9,15,45,533.0,219.0,5.2,24.0,555.0,423.8,323.43
2016,4,9,16,0,703.0,145.0,5.2,24.0,569.0,393.7,296.24
2016,4,9,16,15,675.5,139.0,5.05,23.5,516.5,340.19,251.37
2016,4,9,16,30,648.0,133.0,4.9,23.0,464.0,289.02,207.84
2016,4,9,16,45,616.0,124.0,4.8,23.0,409.5,236.77,163.37
2016,4,9,17,0,584.0,115.0,4.7,23.0,355.0,187.84,122.79
2016,4,9,17,15,533.0,105.5,4.4,22.5,299.0,139.92,86.89
2016,4,9,17,30,482.0,96.0,4.1,22.0,243.0,97.15,60.17
2016,4,9,17,45,413.0,82.5,3.8,22.0,189.5,59.45,45.97
2016,4,9,18,0,344.0,69.0,3.5,22.0,136.0,51.27,38.61
2016,4,9,18,15,239.5,51.0,3.55,21.5,90.5,38.86,27.38
2016,4,9,18,30,135.0,33.0,3.6,21.0,45.0,27.29,15.55
2016,4,9,18,45,67.5,16.5,3.65,20.5,22.5,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,20.45,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,54.95,22.27
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,132.72,99.48
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,209.97,166.22
2016,4,10,7,15,365.0,78.5,4.5,17.5,165.5,277.98,225.21
2016,4,10,7,30,446.0,93.0,4.8,18.0,218.0,353.66,289.33
2016,4,10,7,45,223.0,72.5,5.15,18.5,135.0,220.71,181.06
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,50.24,36.37
2016,4,10,8,15,0.0,83.0,5.65,19.5,83.0,80.4,61.17
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,111.63,86.35
2016,4,10,8,45,0.0,112.5,5.95,21.0,112.5,109.72,84.12
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,107.99,82.1
2016,4,10,9,15,5.0,161.0,6.1,22.5,164.5,162.27,125.13
2016,4,10,9,30,10.0,211.0,6.1,23.0,218.0,217.16,167.8
2016,4,10,9,45,14.5,238.0,6.15,23.5,249.0,248.23,191.29
2016,4,10,10,0,19.0,265.0,6.2,24.0,280.0,279.37,214.57
2016,4,10,10,15,13.0,230.5,6.2,24.5,241.0,238.54,182.15
2016,4,10,10,30,7.0,196.0,6.2,25.0,202.0,198.27,150.29
2016,4,10,10,45,8.5,201.5,6.2,25.5,209.0,204.98,155.03
2016,4,10,11,0,10.0,207.0,6.2,26.0,216.0,211.67,159.7
2016,4,10,11,15,42.5,319.5,6.2,26.0,358.0,359.81,272.7
2016,4,10,11,30,75.0,432.0,6.2,26.0,500.0,503.46,378.89
2016,4,10,11,45,81.0,443.5,6.2,26.0,517.5,518.11,389.06
2016,4,10,12,0,87.0,455.0,6.2,26.0,535.0,532.2,399.18
2016,4,10,12,15,51.0,367.0,6.1,25.5,414.0,408.31,307.99
2016,4,10,12,30,15.0,279.0,6.0,25.0,293.0,284.65,214.98
2016,4,10,12,45,69.5,375.5,5.95,25.0,440.0,427.81,324.03
2016,4,10,13,0,124.0,472.0,5.9,25.0,587.0,565.66,425.64
2016,4,10,13,15,132.5,457.5,5.7,25.0,579.0,552.38,415.66
2016,4,10,13,30,141.0,443.0,5.5,25.0,571.0,538.5,405.73
2016,4,10,13,45,134.5,440.5,5.3,25.0,560.0,523.32,394.27
2016,4,10,14,0,128.0,438.0,5.1,25.0,549.0,508.16,382.87
2016,4,10,14,15,64.0,279.0,5.25,25.0,334.5,310.76,236.3
2016,4,10,14,30,0.0,120.0,5.4,25.0,120.0,116.0,85.87
2016,4,10,14,45,1.0,139.0,5.6,25.0,140.0,134.7,100.82
2016,4,10,15,0,2.0,158.0,5.8,25.0,160.0,153.12,115.42
2016,4,10,15,15,8.5,197.5,5.85,25.0,204.0,193.24,146.98
2016,4,10,15,30,15.0,237.0,5.9,25.0,248.0,231.65,177.06
2016,4,10,15,45,15.5,225.0,5.95,25.5,235.0,219.16,167.41
2016,4,10,16,0,16.0,213.0,6.0,26.0,222.0,206.57,157.72
2016,4,10,16,15,125.5,216.5,5.9,25.5,281.5,234.71,178.5
2016,4,10,16,30,235.0,220.0,5.8,25.0,341.0,258.2,193.76
2016,4,10,16,45,211.5,199.5,5.7,24.5,298.5,219.99,163.65
2016,4,10,17,0,188.0,179.0,5.6,24.0,256.0,184.3,135.92
2016,4,10,17,15,284.5,146.0,5.3,23.5,243.0,150.66,105.52
2016,4,10,17,30,381.0,113.0,5.0,23.0,230.0,106.4,70.22
2016,4,10,17,45,303.0,97.0,4.7,23.0,178.0,75.03,59.17
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,63.63,49.01
2016,4,10,18,15,146.5,57.0,4.35,22.5,82.5,45.84,33.17
2016,4,10,18,30,68.0,33.0,4.3,22.0,39.0,28.72,16.81
2016,4,10,18,45,34.0,16.5,4.25,21.5,19.5,16.22,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.91,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,9.64,0.02
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,25.1,14.62
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,40.75,28.05
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,61.29,45.36
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,81.61,62.2
2016,4,11,7,45,28.0,119.0,4.8,21.5,130.0,141.98,111.97
2016,4,11,8,0,56.0,156.0,5.1,22.0,178.0,200.89,159.67
2016,4,11,8,15,306.0,155.0,5.1,22.5,302.5,380.36,306.47
2016,4,11,8,30,556.0,154.0,5.1,23.0,427.0,574.78,458.58
2016,4,11,8,45,406.0,206.0,5.1,24.0,417.5,540.78,426.22
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,486.14,378.88
2016,4,11,9,15,185.0,286.0,4.95,25.5,399.0,456.8,353.14
2016,4,11,9,30,114.0,314.0,4.8,26.0,390.0,422.3,323.42
2016,4,11,9,45,151.0,338.5,4.7,26.5,446.5,489.82,372.7
2016,4,11,10,0,188.0,363.0,4.6,27.0,503.0,549.65,415.08
2016,4,11,10,15,249.0,372.0,4.35,27.5,567.5,623.34,466.87
2016,4,11,10,30,310.0,381.0,4.1,28.0,632.0,689.61,512.28
2016,4,11,10,45,575.0,266.5,3.9,28.5,753.5,823.87,610.33
2016,4,11,11,0,840.0,152.0,3.7,29.0,875.0,954.48,696.14
2016,4,11,11,15,847.0,153.5,3.45,29.0,898.0,964.22,699.19
2016,4,11,11,30,854.0,155.0,3.2,29.0,921.0,970.77,701.01
2016,4,11,11,45,867.0,150.0,3.0,29.5,938.5,968.53,696.14
2016,4,11,12,0,880.0,145.0,2.8,30.0,956.0,968.1,692.55
2016,4,11,12,15,882.5,145.5,2.65,30.0,962.0,960.04,685.93
2016,4,11,12,30,885.0,146.0,2.5,30.0,968.0,948.78,677.42
2016,4,11,12,45,891.5,141.5,2.45,30.5,967.5,933.14,665.79
2016,4,11,13,0,898.0,137.0,2.4,31.0,967.0,914.3,652.27
2016,4,11,13,15,570.0,297.5,2.35,31.0,822.0,770.22,554.68
2016,4,11,13,30,242.0,458.0,2.3,31.0,677.0,635.1,455.68
2016,4,11,13,45,237.5,447.5,2.3,31.5,658.5,610.79,439.34
2016,4,11,14,0,233.0,437.0,2.3,32.0,640.0,586.23,422.04
2016,4,11,14,15,558.0,280.5,2.25,31.5,745.0,659.18,480.46
2016,4,11,14,30,883.0,124.0,2.2,31.0,850.0,711.68,522.06
2016,4,11,14,45,875.0,121.5,2.2,31.0,814.0,666.2,489.45
2016,4,11,15,0,867.0,119.0,2.2,31.0,778.0,619.35,455.82
2016,4,11,15,15,854.0,116.0,2.15,31.0,735.5,565.27,416.09
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,513.35,376.77
2016,4,11,15,45,831.0,107.0,2.05,31.0,646.0,459.9,335.23
2016,4,11,16,0,821.0,101.0,2.0,31.0,599.0,406.25,292.3
2016,4,11,16,15,798.0,97.5,1.85,30.5,545.5,350.49,247.21
2016,4,11,16,30,775.0,94.0,1.7,30.0,492.0,296.38,202.5
2016,4,11,16,45,748.0,87.5,1.55,29.5,436.0,240.59,156.43
2016,4,11,17,0,721.0,81.0,1.4,29.0,380.0,184.01,110.67
2016,4,11,17,15,676.0,75.0,1.2,28.5,322.0,131.8,71.94
2016,4,11,17,30,631.0,69.0,1.0,28.0,264.0,84.58,43.19
2016,4,11,17,45,563.0,61.0,0.8,27.5,208.0,41.21,29.47
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,37.81,26.48
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,30.44,19.86
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,22.51,11.91
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,29.65,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,83.87,47.28
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,152.96,117.4
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,229.02,184.11
2016,4,12,7,15,220.0,87.0,3.7,14.5,132.5,213.31,174.33
2016,4,12,7,30,107.0,113.0,3.6,15.0,144.0,185.65,151.69
2016,4,12,7,45,53.5,89.5,3.5,15.5,105.0,122.78,98.93
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,63.79,48.24
2016,4,12,8,15,0.0,89.5,3.45,16.5,89.5,86.95,67.29
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,110.54,86.31
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,108.67,84.27
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,106.97,82.42
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,116.84,89.97
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,126.7,97.44
2016,4,12,9,45,0.0,91.5,3.7,19.5,91.5,88.6,66.4
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,51.29,36.07
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,53.73,37.89
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,56.17,39.69
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,98.46,73.24
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,141.09,106.46
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,85.82,62.84
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,31.0,19.22
2016,4,12,11,45,0.0,60.0,3.5,22.5,60.0,58.17,40.79
2016,4,12,12,0,0.0,88.0,3.5,23.0,88.0,85.38,62.14
2016,4,12,12,15,0.0,64.0,3.5,23.0,64.0,62.06,43.72
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,38.78,25.27
2016,4,12,12,45,11.5,194.0,3.55,23.0,205.0,198.39,150.45
2016,4,12,13,0,23.0,348.0,3.6,23.0,370.0,356.68,269.81
2016,4,12,13,15,26.5,358.5,3.65,23.0,383.5,368.5,278.29
2016,4,12,13,30,30.0,369.0,3.7,23.0,397.0,378.82,286.15
2016,4,12,13,45,24.0,335.0,3.75,23.5,357.5,340.56,257.31
2016,4,12,14,0,18.0,301.0,3.8,24.0,318.0,302.24,228.44
2016,4,12,14,15,12.5,247.0,3.85,24.0,258.5,245.99,186.25
2016,4,12,14,30,7.0,193.0,3.9,24.0,199.0,190.29,143.89
2016,4,12,14,45,17.0,244.5,4.0,24.0,258.0,244.37,185.91
2016,4,12,15,0,27.0,296.0,4.1,24.0,317.0,292.34,222.73
2016,4,12,15,15,17.5,251.0,4.1,23.5,264.5,247.6,189.18
2016,4,12,15,30,8.0,206.0,4.1,23.0,212.0,199.92,153.08
2016,4,12,15,45,8.5,202.0,4.1,23.0,208.0,195.32,149.95
2016,4,12,16,0,9.0,198.0,4.1,23.0,204.0,190.52,146.59
2016,4,12,16,15,4.5,124.0,4.05,22.5,127.0,120.36,91.72
2016,4,12,16,30,0.0,50.0,4.0,22.0,50.0,48.32,34.0
2016,4,12,16,45,0.0,76.0,3.95,22.0,76.0,73.49,54.77
2016,4,12,17,0,0.0,102.0,3.9,22.0,102.0,97.23,74.35
2016,4,12,17,15,0.0,86.0,3.75,21.5,86.0,82.17,62.38
2016,4,12,17,30,0.0,70.0,3.6,21.0,70.0,67.18,50.27
2016,4,12,17,45,0.0,54.5,3.45,20.5,54.5,52.66,40.4
2016,4,12,18,0,0.0,39.0,3.3,20.0,39.0,37.66,27.19
2016,4,12,18,15,0.0,25.5,3.5,19.5,25.5,24.61,15.52
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.57,3.67
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
