Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,65.0,13.5,2.7,14.0,18.0,31.4,0.0
2016,4,13,6,30,130.0,27.0,2.8,14.0,36.0,89.16,53.87
2016,4,13,6,45,237.0,44.0,2.9,14.5,80.0,157.63,121.03
2016,4,13,7,0,344.0,61.0,3.0,15.0,124.0,234.74,188.13
2016,4,13,7,15,172.0,34.5,3.0,15.0,66.0,131.59,106.47
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,7.71,0.94
2016,4,13,7,45,0.0,29.5,3.0,15.5,29.5,28.47,18.63
2016,4,13,8,0,0.0,51.0,3.0,16.0,51.0,49.27,36.08
2016,4,13,8,15,0.0,63.5,2.95,16.5,63.5,61.38,45.98
2016,4,13,8,30,0.0,76.0,2.9,17.0,76.0,73.5,55.74
2016,4,13,8,45,0.0,99.0,2.85,17.5,99.0,96.08,73.96
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,119.01,92.14
2016,4,13,9,15,0.0,121.0,2.75,18.0,121.0,117.83,90.85
2016,4,13,9,30,0.0,120.0,2.7,18.0,120.0,116.73,89.69
2016,4,13,9,45,0.0,115.0,2.65,18.5,115.0,111.73,85.25
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,106.78,80.93
2016,4,13,10,15,4.0,155.0,2.6,19.5,158.5,154.86,118.92
2016,4,13,10,30,8.0,200.0,2.6,20.0,207.0,203.2,156.31
2016,4,13,10,45,13.0,249.0,2.6,20.5,260.5,256.58,196.88
2016,4,13,11,0,18.0,298.0,2.6,21.0,314.0,309.94,236.61
2016,4,13,11,15,10.5,226.0,2.6,21.0,235.5,230.79,175.98
2016,4,13,11,30,3.0,154.0,2.6,21.0,157.0,152.67,115.46
2016,4,13,11,45,3.5,155.0,2.6,21.5,159.0,154.03,116.37
2016,4,13,12,0,4.0,156.0,2.6,22.0,161.0,155.36,117.13
2016,4,13,12,15,8.0,194.5,2.65,22.0,202.5,196.44,148.94
2016,4,13,12,30,12.0,233.0,2.7,22.0,244.0,237.22,180.12
2016,4,13,12,45,10.0,210.5,2.75,22.5,219.5,213.08,161.26
2016,4,13,13,0,8.0,188.0,2.8,23.0,195.0,189.11,142.67
2016,4,13,13,15,5.0,166.0,2.8,23.0,170.5,164.94,124.08
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,141.0,105.56
2016,4,13,13,45,6.0,179.0,2.8,23.0,184.5,177.62,134.13
2016,4,13,14,0,10.0,214.0,2.8,23.0,223.0,213.66,161.95
2016,4,13,14,15,6.0,182.0,2.75,23.0,187.5,179.66,135.82
2016,4,13,14,30,2.0,150.0,2.7,23.0,152.0,146.04,109.91
2016,4,13,14,45,10.0,210.5,2.65,23.5,219.0,208.1,158.01
2016,4,13,15,0,18.0,271.0,2.6,24.0,286.0,268.1,203.51
2016,4,13,15,15,44.0,291.5,2.5,23.5,323.5,294.53,224.3
2016,4,13,15,30,70.0,312.0,2.4,23.0,361.0,320.87,244.82
2016,4,13,15,45,440.0,207.5,2.35,23.0,478.5,376.44,286.63
2016,4,13,16,0,810.0,103.0,2.3,23.0,596.0,406.77,303.57
2016,4,13,16,15,787.0,99.0,2.2,22.5,543.0,351.13,256.8
2016,4,13,16,30,764.0,95.0,2.1,22.0,490.0,297.16,210.79
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.5,242.26,163.76
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,186.89,117.4
2016,4,13,17,15,656.0,78.5,1.8,21.5,321.5,135.28,77.66
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,88.67,47.71
2016,4,13,17,45,543.0,64.0,1.4,20.5,208.5,45.87,34.49
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,40.2,29.44
2016,4,13,18,15,366.5,43.5,1.15,19.0,104.0,32.49,22.39
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,24.19,14.07
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,44.68,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,122.14,78.74
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,195.93,151.75
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,281.18,226.45
2016,4,14,7,15,235.0,72.5,3.0,14.5,116.5,211.48,172.96
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,94.48,74.37
2016,4,14,7,45,0.0,99.0,3.0,16.0,99.0,98.2,77.21
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,102.4,80.15
2016,4,14,8,15,0.0,123.0,3.0,17.5,123.0,121.43,95.34
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,140.41,110.2
2016,4,14,8,45,5.5,171.5,3.05,19.0,175.0,174.41,136.84
2016,4,14,9,0,11.0,201.0,3.1,20.0,208.0,208.71,163.13
2016,4,14,9,15,11.0,209.5,3.05,20.5,217.0,216.88,168.62
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,225.11,174.19
2016,4,14,9,45,18.5,254.5,2.95,21.5,268.5,268.62,207.15
2016,4,14,10,0,26.0,291.0,2.9,22.0,311.0,312.3,239.55
2016,4,14,10,15,37.5,326.0,2.85,22.0,356.0,366.81,280.12
2016,4,14,10,30,49.0,361.0,2.8,22.0,401.0,413.05,313.92
2016,4,14,10,45,79.0,396.5,2.8,22.5,464.0,476.86,360.19
2016,4,14,11,0,109.0,432.0,2.8,23.0,527.0,540.51,405.25
2016,4,14,11,15,275.0,408.0,2.8,23.0,655.5,684.02,511.23
2016,4,14,11,30,441.0,384.0,2.8,23.0,784.0,818.36,606.64
2016,4,14,11,45,683.5,255.5,2.8,23.5,885.5,914.27,676.38
2016,4,14,12,0,926.0,127.0,2.8,24.0,987.0,998.47,729.28
2016,4,14,12,15,927.0,127.5,2.75,24.0,992.0,988.59,721.4
2016,4,14,12,30,928.0,128.0,2.7,24.0,997.0,975.39,712.36
2016,4,14,12,45,927.0,127.5,2.7,24.5,993.0,956.2,698.61
2016,4,14,13,0,926.0,127.0,2.7,25.0,989.0,933.92,683.0
2016,4,14,13,15,923.0,126.5,2.65,25.0,976.5,906.96,665.32
2016,4,14,13,30,920.0,126.0,2.6,25.0,964.0,877.22,645.84
2016,4,14,13,45,915.5,124.5,2.6,25.0,942.5,842.71,623.52
2016,4,14,14,0,911.0,123.0,2.6,25.0,921.0,805.8,599.48
2016,4,14,14,15,904.0,121.5,2.55,25.0,891.5,764.85,572.2
2016,4,14,14,30,897.0,120.0,2.5,25.0,862.0,722.02,542.96
2016,4,14,14,45,887.5,118.0,2.5,25.0,825.5,675.47,509.45
2016,4,14,15,0,878.0,116.0,2.5,25.0,789.0,627.65,474.23
2016,4,14,15,15,865.0,113.5,2.5,25.0,745.5,576.44,435.63
2016,4,14,15,30,852.0,111.0,2.5,25.0,702.0,521.47,393.28
2016,4,14,15,45,835.5,107.5,2.5,25.0,653.5,466.85,349.91
2016,4,14,16,0,819.0,104.0,2.5,25.0,605.0,412.69,305.61
2016,4,14,16,15,796.0,100.0,2.45,24.5,551.5,356.56,259.24
2016,4,14,16,30,773.0,96.0,2.4,24.0,498.0,302.09,213.17
2016,4,14,16,45,741.5,91.0,2.4,23.5,441.5,246.68,166.31
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,190.75,119.86
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.0,139.07,80.15
2016,4,14,17,30,621.0,74.0,2.0,21.0,269.0,92.34,50.0
2016,4,14,17,45,553.0,65.5,1.8,20.5,213.0,48.46,36.74
2016,4,14,18,0,485.0,57.0,1.6,20.0,157.0,40.96,30.1
2016,4,14,18,15,376.0,44.5,1.6,19.0,107.5,33.29,23.09
2016,4,14,18,30,267.0,32.0,1.6,18.0,58.0,25.03,14.88
2016,4,14,18,45,133.5,16.0,1.6,17.5,29.0,12.5,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,38.02,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,106.93,71.23
2016,4,15,6,45,267.5,47.0,1.75,14.0,89.0,174.48,135.18
2016,4,15,7,0,372.0,64.0,2.0,15.0,135.0,252.76,202.7
2016,4,15,7,15,186.0,80.0,2.05,15.5,115.5,189.14,153.54
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,96.56,75.77
2016,4,15,7,45,30.0,129.5,2.2,17.0,141.5,155.02,124.34
2016,4,15,8,0,60.0,163.0,2.3,18.0,187.0,211.37,169.81
2016,4,15,8,15,77.0,191.0,2.25,18.5,227.0,254.6,203.68
2016,4,15,8,30,94.0,219.0,2.2,19.0,267.0,298.77,237.57
2016,4,15,8,45,81.0,239.5,2.2,19.5,284.0,312.68,246.58
2016,4,15,9,0,68.0,260.0,2.2,20.0,301.0,325.4,254.59
2016,4,15,9,15,58.0,275.5,2.2,20.5,312.0,333.93,259.44
2016,4,15,9,30,48.0,291.0,2.2,21.0,323.0,341.73,263.69
2016,4,15,9,45,446.0,209.0,2.25,21.5,545.0,625.43,484.08
2016,4,15,10,0,844.0,127.0,2.3,22.0,767.0,901.51,675.61
2016,4,15,10,15,854.5,129.5,2.35,22.5,804.5,927.79,688.25
2016,4,15,10,30,865.0,132.0,2.4,23.0,842.0,945.99,697.97
2016,4,15,10,45,876.5,131.5,2.45,23.5,873.0,964.49,708.01
2016,4,15,11,0,888.0,131.0,2.5,24.0,904.0,980.03,716.16
2016,4,15,11,15,893.0,132.0,2.55,24.5,926.0,987.78,719.37
2016,4,15,11,30,898.0,133.0,2.6,25.0,948.0,992.25,720.64
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.0,989.24,717.69
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,982.92,712.75
2016,4,15,12,15,895.0,140.5,2.85,26.0,977.0,973.21,706.73
2016,4,15,12,30,896.0,141.0,2.9,26.0,982.0,960.31,698.75
2016,4,15,12,45,895.5,140.5,3.0,26.5,978.0,941.99,686.33
2016,4,15,13,0,895.0,140.0,3.1,27.0,974.0,920.69,672.02
2016,4,15,13,15,891.5,139.5,3.2,27.0,961.5,893.95,655.44
2016,4,15,13,30,888.0,139.0,3.3,27.0,949.0,864.57,637.01
2016,4,15,13,45,883.0,137.5,3.4,27.0,927.5,830.56,615.33
2016,4,15,14,0,878.0,136.0,3.5,27.0,906.0,794.29,591.91
2016,4,15,14,15,870.0,134.5,3.55,27.0,877.0,753.75,565.09
2016,4,15,14,30,862.0,133.0,3.6,27.0,848.0,711.5,535.88
2016,4,15,14,45,853.5,129.5,3.7,27.0,812.0,663.65,501.53
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,616.08,466.47
2016,4,15,15,15,831.5,123.0,3.8,26.5,733.0,565.27,428.66
2016,4,15,15,30,818.0,120.0,3.8,26.0,690.0,514.17,389.48
2016,4,15,15,45,797.5,117.5,3.85,26.0,641.0,460.34,346.45
2016,4,15,16,0,777.0,115.0,3.9,26.0,592.0,407.45,303.0
2016,4,15,16,15,753.0,110.5,3.9,25.5,539.0,352.76,257.73
2016,4,15,16,30,729.0,106.0,3.9,25.0,486.0,296.34,210.28
2016,4,15,16,45,694.0,101.0,3.9,25.0,430.0,242.25,164.3
2016,4,15,17,0,659.0,96.0,3.9,25.0,374.0,191.68,122.12
2016,4,15,17,15,613.0,88.5,3.65,24.0,317.5,141.35,83.63
2016,4,15,17,30,567.0,81.0,3.4,23.0,261.0,96.2,54.24
2016,4,15,17,45,497.5,71.5,3.15,22.5,206.0,54.43,41.58
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,45.37,33.63
2016,4,15,18,15,325.5,47.5,2.85,21.0,103.0,35.61,24.87
2016,4,15,18,30,223.0,33.0,2.8,20.0,55.0,25.38,15.1
2016,4,15,18,45,111.5,16.5,2.8,19.5,27.5,12.88,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.0,25.2,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,36.0,69.74,45.93
2016,4,16,6,45,150.0,55.0,3.85,16.5,80.0,132.9,102.16
2016,4,16,7,0,231.0,79.0,4.0,17.0,124.0,203.16,162.5
2016,4,16,7,15,297.0,97.0,4.2,17.5,175.0,265.86,216.26
2016,4,16,7,30,363.0,115.0,4.4,18.0,226.0,342.14,279.76
2016,4,16,7,45,181.5,90.5,4.6,18.5,146.0,212.68,173.82
2016,4,16,8,0,0.0,66.0,4.8,19.0,66.0,63.79,47.57
2016,4,16,8,15,0.0,77.5,5.05,19.5,77.5,74.94,56.56
2016,4,16,8,30,0.0,89.0,5.3,20.0,89.0,86.17,65.41
2016,4,16,8,45,0.0,106.0,5.55,21.0,106.0,103.07,78.61
2016,4,16,9,0,0.0,123.0,5.8,22.0,123.0,119.97,91.58
2016,4,16,9,15,3.0,157.5,5.85,22.5,159.5,156.99,120.66
2016,4,16,9,30,6.0,192.0,5.9,23.0,196.0,194.24,149.46
2016,4,16,9,45,7.5,204.0,6.0,23.5,209.5,207.39,159.08
2016,4,16,10,0,9.0,216.0,6.1,24.0,223.0,220.58,168.7
2016,4,16,10,15,4.5,177.0,6.1,24.0,181.0,177.2,134.53
2016,4,16,10,30,0.0,138.0,6.1,24.0,139.0,134.34,100.71
2016,4,16,10,45,5.5,183.0,6.15,24.5,188.5,183.88,139.14
2016,4,16,11,0,11.0,228.0,6.2,25.0,238.0,233.54,177.01
2016,4,16,11,15,5.5,176.5,6.2,25.0,181.5,177.26,133.34
2016,4,16,11,30,0.0,125.0,6.2,25.0,125.0,121.47,89.83
2016,4,16,11,45,5.0,165.0,6.25,25.5,169.5,165.26,123.73
2016,4,16,12,0,10.0,205.0,6.3,26.0,214.0,208.91,157.02
2016,4,16,12,15,10.0,204.0,6.25,26.0,213.5,207.61,155.92
2016,4,16,12,30,10.0,203.0,6.2,26.0,213.0,206.27,154.87
2016,4,16,12,45,8.5,187.5,6.2,26.5,196.0,189.49,141.71
2016,4,16,13,0,7.0,172.0,6.2,27.0,179.0,172.8,128.67
2016,4,16,13,15,13.0,247.0,6.2,26.5,259.5,249.87,187.85
2016,4,16,13,30,19.0,322.0,6.2,26.0,340.0,325.81,245.52
2016,4,16,13,45,14.0,263.0,6.25,26.0,276.0,264.35,199.24
2016,4,16,14,0,9.0,204.0,6.3,26.0,212.0,203.42,153.0
2016,4,16,14,15,14.0,250.0,6.3,25.5,262.0,250.02,189.3
2016,4,16,14,30,19.0,296.0,6.3,25.0,312.0,295.45,224.51
2016,4,16,14,45,15.5,266.0,6.3,25.0,278.5,263.64,200.48
2016,4,16,15,0,12.0,236.0,6.3,25.0,245.0,232.27,176.73
2016,4,16,15,15,12.5,232.5,6.2,25.0,241.5,228.05,173.83
2016,4,16,15,30,13.0,229.0,6.1,25.0,238.0,223.67,170.78
2016,4,16,15,45,6.5,188.0,6.1,25.0,192.5,181.77,138.58
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,140.55,106.64
2016,4,16,16,15,19.5,177.5,5.9,24.5,188.0,174.4,133.7
2016,4,16,16,30,39.0,208.0,5.7,24.0,229.0,199.29,153.39
2016,4,16,16,45,79.5,193.0,5.55,23.5,229.0,191.47,146.32
2016,4,16,17,0,120.0,178.0,5.4,23.0,229.0,174.47,131.39
2016,4,16,17,15,105.0,154.0,5.2,22.5,194.0,143.53,107.52
2016,4,16,17,30,90.0,130.0,5.0,22.0,159.0,114.47,85.67
2016,4,16,17,45,189.0,104.5,4.85,22.0,149.5,83.05,61.56
2016,4,16,18,0,288.0,79.0,4.7,22.0,140.0,58.6,45.01
2016,4,16,18,15,202.5,58.5,4.65,21.5,95.0,47.04,34.57
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,31.24,19.89
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,16.03,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.83,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,19.3,9.05
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,50.74,35.81
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,83.03,63.13
2016,4,17,7,15,48.0,96.5,3.65,20.0,110.5,128.83,101.64
2016,4,17,7,30,80.0,120.0,3.8,20.0,145.0,173.13,138.65
2016,4,17,7,45,68.0,142.5,4.0,20.5,166.5,192.77,154.12
2016,4,17,8,0,56.0,165.0,4.2,21.0,188.0,211.05,167.96
2016,4,17,8,15,54.0,194.0,4.35,21.5,219.0,242.41,192.02
2016,4,17,8,30,52.0,223.0,4.5,22.0,250.0,273.19,215.12
2016,4,17,8,45,41.0,236.0,4.7,22.5,259.0,278.47,217.82
2016,4,17,9,0,30.0,249.0,4.9,23.0,268.0,283.06,219.97
2016,4,17,9,15,35.5,268.0,4.95,23.0,292.0,307.15,238.08
2016,4,17,9,30,41.0,287.0,5.0,23.0,316.0,331.4,256.14
2016,4,17,9,45,132.5,328.0,5.05,23.5,428.0,463.65,357.79
2016,4,17,10,0,224.0,369.0,5.1,24.0,540.0,590.49,451.93
2016,4,17,10,15,205.0,390.5,5.05,24.0,553.0,597.42,454.7
2016,4,17,10,30,186.0,412.0,5.0,24.0,566.0,602.72,456.78
2016,4,17,10,45,118.5,403.5,5.0,24.0,503.0,529.34,400.77
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,447.38,338.05
2016,4,17,11,15,52.5,404.0,4.95,24.0,451.5,456.2,344.37
2016,4,17,11,30,54.0,413.0,4.9,24.0,463.0,464.73,350.22
2016,4,17,11,45,35.5,358.5,4.85,24.5,391.5,389.92,293.81
2016,4,17,12,0,17.0,304.0,4.8,25.0,320.0,312.59,235.24
2016,4,17,12,15,125.5,393.5,4.7,24.5,512.0,508.24,383.74
2016,4,17,12,30,234.0,483.0,4.6,24.0,704.0,690.77,516.19
2016,4,17,12,45,139.0,450.5,4.55,24.0,581.5,565.96,423.98
2016,4,17,13,0,44.0,418.0,4.5,24.0,459.0,443.81,332.9
2016,4,17,13,15,26.5,308.5,4.5,24.0,333.5,320.77,242.28
2016,4,17,13,30,9.0,199.0,4.5,24.0,208.0,199.74,150.6
2016,4,17,13,45,4.5,117.0,4.5,24.0,121.5,116.84,86.66
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,33.9,21.35
2016,4,17,14,15,3.5,112.0,4.5,23.5,115.0,110.9,82.47
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,186.58,141.86
2016,4,17,14,45,20.5,252.0,4.55,23.0,268.5,253.83,194.11
2016,4,17,15,0,34.0,315.0,4.6,23.0,342.0,313.93,240.29
2016,4,17,15,15,17.0,224.0,4.7,22.5,237.5,222.71,170.86
2016,4,17,15,30,0.0,133.0,4.8,22.0,133.0,128.02,97.16
2016,4,17,15,45,0.0,78.5,4.95,22.0,78.5,75.97,55.89
2016,4,17,16,0,0.0,24.0,5.1,22.0,24.0,23.19,13.28
2016,4,17,16,15,0.0,17.0,5.05,22.0,17.0,16.42,7.81
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.65,2.29
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,9.17,1.92
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.68,1.54
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,7.23,0.37
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.78,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.34,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.96,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.89,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.86,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,5.3,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.75,0.03
2016,4,18,8,15,0.0,62.5,3.6,18.5,62.5,60.41,44.76
2016,4,18,8,30,0.0,118.0,3.6,19.0,118.0,115.47,89.56
2016,4,18,8,45,0.0,125.0,3.6,19.5,125.0,122.22,94.44
2016,4,18,9,0,0.0,132.0,3.6,20.0,132.0,129.01,99.37
2016,4,18,9,15,2.5,158.5,3.7,20.0,160.0,157.56,121.94
2016,4,18,9,30,5.0,185.0,3.8,20.0,188.0,186.24,144.35
2016,4,18,9,45,226.5,243.5,3.9,20.5,416.5,463.51,364.88
2016,4,18,10,0,448.0,302.0,4.0,21.0,645.0,737.2,567.31
2016,4,18,10,15,260.0,345.0,3.75,21.5,546.5,608.04,464.93
2016,4,18,10,30,72.0,388.0,3.5,22.0,448.0,463.12,351.37
2016,4,18,10,45,456.0,269.5,3.3,22.5,668.5,723.06,550.6
2016,4,18,11,0,840.0,151.0,3.1,23.0,889.0,965.44,716.33
2016,4,18,11,15,427.0,211.5,3.05,23.0,587.5,637.64,485.05
2016,4,18,11,30,14.0,272.0,3.0,23.0,286.0,279.37,210.4
2016,4,18,11,45,13.0,251.5,2.95,23.0,264.5,257.76,194.97
2016,4,18,12,0,12.0,231.0,2.9,23.0,243.0,236.28,178.65
2016,4,18,12,15,30.0,330.0,2.9,23.0,359.0,352.69,266.34
2016,4,18,12,30,48.0,429.0,2.9,23.0,475.0,464.52,347.75
2016,4,18,12,45,450.0,294.5,2.95,23.0,717.5,698.79,527.8
2016,4,18,13,0,852.0,160.0,3.0,23.0,960.0,908.43,675.58
2016,4,18,13,15,438.5,255.5,2.95,23.0,667.0,624.2,472.87
2016,4,18,13,30,25.0,351.0,2.9,23.0,374.0,357.88,268.65
2016,4,18,13,45,26.0,342.0,2.85,23.0,365.5,347.74,262.31
2016,4,18,14,0,27.0,333.0,2.8,23.0,357.0,337.57,255.02
2016,4,18,14,15,99.0,375.5,2.65,23.0,459.0,426.26,322.32
2016,4,18,14,30,171.0,418.0,2.5,23.0,561.0,504.8,379.99
2016,4,18,14,45,85.5,272.0,2.35,23.0,343.5,308.88,234.95
2016,4,18,15,0,0.0,126.0,2.2,23.0,126.0,121.61,90.83
2016,4,18,15,15,0.0,80.0,2.05,22.5,80.0,77.46,56.57
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,32.88,21.04
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,93.85,70.22
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,152.57,116.95
2016,4,18,16,15,47.5,194.5,1.6,21.5,219.5,195.47,150.42
2016,4,18,16,30,95.0,229.0,1.5,21.0,279.0,233.23,178.96
2016,4,18,16,45,47.5,117.5,1.45,21.0,142.5,120.93,91.43
2016,4,18,17,0,0.0,6.0,1.4,21.0,6.0,5.79,0.0
2016,4,18,17,15,0.0,5.0,1.25,20.5,5.0,4.82,0.0
2016,4,18,17,30,0.0,4.0,1.1,20.0,4.0,3.86,0.0
2016,4,18,17,45,0.0,3.0,1.0,20.0,3.0,2.89,0.0
2016,4,18,18,0,0.0,2.0,0.9,20.0,2.0,1.93,0.0
2016,4,18,18,15,0.0,1.5,0.85,19.5,1.5,1.44,0.0
2016,4,18,18,30,0.0,1.0,0.8,19.0,1.0,0.96,0.0
2016,4,18,18,45,0.0,0.5,0.75,19.0,0.5,0.48,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,42.3,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,92.84,65.28
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,156.63,121.11
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,235.73,188.11
2016,4,19,7,15,145.5,64.5,2.05,18.0,94.5,151.06,121.32
2016,4,19,7,30,0.0,52.0,2.0,18.0,52.0,50.23,36.65
2016,4,19,7,45,0.0,59.5,2.0,18.5,59.5,57.5,42.63
2016,4,19,8,0,0.0,67.0,2.0,19.0,67.0,64.76,48.41
2016,4,19,8,15,5.0,121.5,1.95,19.5,124.5,123.04,95.9
2016,4,19,8,30,10.0,176.0,1.9,20.0,182.0,183.11,143.44
2016,4,19,8,45,17.5,203.5,1.85,20.5,214.0,216.95,169.32
2016,4,19,9,0,25.0,231.0,1.8,21.0,246.0,251.15,195.05
2016,4,19,9,15,27.5,252.5,1.75,21.0,271.0,283.5,219.11
2016,4,19,9,30,30.0,274.0,1.7,21.0,296.0,307.85,236.83
2016,4,19,9,45,52.5,315.0,1.7,21.5,355.0,370.72,283.37
2016,4,19,10,0,75.0,356.0,1.7,22.0,414.0,434.1,328.94
2016,4,19,10,15,130.5,385.0,1.7,22.5,491.5,523.6,393.23
2016,4,19,10,30,186.0,414.0,1.7,23.0,569.0,605.41,450.09
2016,4,19,10,45,104.5,373.0,1.7,23.5,461.0,484.47,361.02
2016,4,19,11,0,23.0,332.0,1.7,24.0,353.0,348.91,260.32
2016,4,19,11,15,77.0,399.5,1.7,24.0,470.5,475.12,353.34
2016,4,19,11,30,131.0,467.0,1.7,24.0,588.0,599.53,440.31
2016,4,19,11,45,90.5,447.5,1.75,24.5,532.0,532.19,390.77
2016,4,19,12,0,50.0,428.0,1.8,25.0,476.0,471.25,346.43
2016,4,19,12,15,57.5,440.0,1.8,25.0,495.0,487.36,358.22
2016,4,19,12,30,65.0,452.0,1.8,25.0,514.0,502.82,369.09
2016,4,19,12,45,38.0,336.5,1.8,25.0,373.0,362.37,268.84
2016,4,19,13,0,11.0,221.0,1.8,25.0,232.0,223.75,166.79
2016,4,19,13,15,32.0,321.5,1.8,25.0,351.5,338.02,252.39
2016,4,19,13,30,53.0,422.0,1.8,25.0,471.0,448.33,331.6
2016,4,19,13,45,168.0,427.5,1.8,25.0,577.5,539.97,399.06
2016,4,19,14,0,283.0,433.0,1.8,25.0,684.0,621.77,457.83
2016,4,19,14,15,317.0,408.0,1.85,24.5,680.5,609.55,450.93
2016,4,19,14,30,351.0,383.0,1.9,24.0,677.0,594.34,442.36
2016,4,19,14,45,213.5,372.0,1.95,24.0,548.5,481.22,360.32
2016,4,19,15,0,76.0,361.0,2.0,24.0,420.0,380.18,285.7
2016,4,19,15,15,50.5,314.0,2.05,23.5,352.5,318.7,241.43
2016,4,19,15,30,25.0,267.0,2.1,23.0,285.0,264.45,201.51
2016,4,19,15,45,19.5,240.5,2.15,23.0,254.0,235.53,180.06
2016,4,19,16,0,14.0,214.0,2.2,23.0,223.0,207.28,158.83
2016,4,19,16,15,7.0,183.5,2.2,23.0,188.0,175.62,134.74
2016,4,19,16,30,0.0,153.0,2.2,23.0,153.0,144.83,111.12
2016,4,19,16,45,24.5,162.0,2.2,23.0,172.5,153.6,117.77
2016,4,19,17,0,49.0,171.0,2.2,23.0,192.0,161.4,123.26
2016,4,19,17,15,40.5,147.5,1.95,22.5,163.0,135.73,103.52
2016,4,19,17,30,32.0,124.0,1.7,22.0,134.0,111.21,84.71
2016,4,19,17,45,172.5,101.5,1.5,21.5,140.5,82.35,60.33
2016,4,19,18,0,313.0,79.0,1.3,21.0,147.0,58.3,44.98
2016,4,19,18,15,228.5,59.5,1.25,20.5,101.5,44.99,33.07
2016,4,19,18,30,144.0,40.0,1.2,20.0,56.0,32.82,21.64
2016,4,19,18,45,72.0,20.0,1.15,20.0,28.0,16.87,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.96,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.93,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,3.37,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,20,7,45,72.0,91.0,0.65,19.5,121.5,142.17,113.56
2016,4,20,8,0,144.0,177.0,0.6,20.0,238.0,289.46,229.75
2016,4,20,8,15,163.0,203.0,0.6,20.0,281.0,335.7,263.78
2016,4,20,8,30,182.0,229.0,0.6,20.0,324.0,382.85,298.41
2016,4,20,8,45,342.0,218.0,0.65,20.5,419.5,505.66,390.69
2016,4,20,9,0,502.0,207.0,0.7,21.0,515.0,640.46,486.6
2016,4,20,9,15,405.5,259.0,0.75,21.0,521.0,630.61,474.77
2016,4,20,9,30,309.0,311.0,0.8,21.0,527.0,605.37,453.94
2016,4,20,9,45,382.5,305.5,0.9,21.5,589.5,669.47,499.43
2016,4,20,10,0,456.0,300.0,1.0,22.0,652.0,744.15,549.95
2016,4,20,10,15,405.0,340.0,1.05,22.5,663.5,737.42,541.45
2016,4,20,10,30,354.0,380.0,1.1,23.0,675.0,735.16,536.71
2016,4,20,10,45,562.5,287.5,1.15,23.5,775.5,844.5,613.98
2016,4,20,11,0,771.0,195.0,1.2,24.0,876.0,947.77,680.49
2016,4,20,11,15,777.0,196.5,1.2,24.0,897.0,955.65,683.43
2016,4,20,11,30,783.0,198.0,1.2,24.0,918.0,960.58,685.85
2016,4,20,11,45,822.5,174.0,1.2,24.0,939.5,969.03,690.65
2016,4,20,12,0,862.0,150.0,1.2,24.0,961.0,969.78,690.69
2016,4,20,12,15,863.5,150.0,1.2,24.0,966.0,960.13,684.46
2016,4,20,12,30,865.0,150.0,1.2,24.0,971.0,947.44,676.55
2016,4,20,12,45,863.0,150.5,1.2,24.0,967.0,929.08,665.18
2016,4,20,13,0,861.0,151.0,1.2,24.0,963.0,907.93,652.17
2016,4,20,13,15,858.0,150.5,1.15,24.0,950.0,882.3,635.61
2016,4,20,13,30,855.0,150.0,1.1,24.0,937.0,854.14,617.49
2016,4,20,13,45,850.5,148.0,1.1,24.0,916.5,821.0,596.84
2016,4,20,14,0,846.0,146.0,1.1,24.0,896.0,785.7,574.67
2016,4,20,14,15,838.0,144.0,1.1,24.0,867.0,745.07,548.78
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,703.08,520.8
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.5,659.11,490.44
2016,4,20,15,0,832.0,124.0,1.1,24.0,771.0,613.26,457.93
2016,4,20,15,15,818.5,121.0,1.15,23.5,728.5,563.08,422.4
2016,4,20,15,30,805.0,118.0,1.2,23.0,686.0,512.67,385.36
2016,4,20,15,45,554.0,193.5,1.3,23.0,572.0,421.79,316.92
2016,4,20,16,0,303.0,269.0,1.4,23.0,458.0,358.39,269.61
2016,4,20,16,15,511.5,186.5,1.45,23.0,472.0,338.67,251.01
2016,4,20,16,30,720.0,104.0,1.5,23.0,486.0,298.9,212.99
2016,4,20,16,45,687.0,99.0,1.55,23.0,431.0,245.69,168.05
2016,4,20,17,0,654.0,94.0,1.6,23.0,376.0,195.76,126.33
2016,4,20,17,15,609.5,87.0,1.45,22.5,320.5,146.1,87.55
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,101.4,57.1
2016,4,20,17,45,498.5,71.5,1.2,21.5,211.0,60.1,37.2
2016,4,20,18,0,432.0,63.0,1.1,21.0,157.0,45.46,33.93
2016,4,20,18,15,335.5,49.5,1.1,20.5,109.5,36.88,26.17
2016,4,20,18,30,239.0,36.0,1.1,20.0,62.0,27.56,17.36
2016,4,20,18,45,119.5,18.0,1.1,20.0,31.0,13.94,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.41,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.82,0.0
2016,4,21,6,45,0.0,9.0,0.55,18.5,9.0,8.67,1.57
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,12.53,4.9
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,17.36,9.0
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,22.19,13.03
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,16.4,8.11
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,10.61,3.21
2016,4,21,8,15,0.0,37.5,0.8,21.0,37.5,36.22,24.41
2016,4,21,8,30,0.0,64.0,0.8,21.0,64.0,61.88,45.27
2016,4,21,8,45,0.0,60.5,0.85,21.5,60.5,58.5,42.22
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,55.12,39.25
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,75.97,55.86
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,96.92,72.32
2016,4,21,9,45,19.5,212.0,0.95,22.5,227.0,226.09,172.8
2016,4,21,10,0,39.0,324.0,1.0,23.0,354.0,367.25,276.72
2016,4,21,10,15,206.0,349.0,1.0,23.0,520.0,555.35,414.66
2016,4,21,10,30,373.0,374.0,1.0,23.0,686.0,747.26,546.24
2016,4,21,10,45,599.5,266.5,1.05,23.5,788.5,860.64,624.04
2016,4,21,11,0,826.0,159.0,1.1,24.0,891.0,964.83,689.31
2016,4,21,11,15,832.0,160.5,1.15,24.0,912.0,973.12,693.25
2016,4,21,11,30,838.0,162.0,1.2,24.0,933.0,978.3,696.64
2016,4,21,11,45,856.0,152.5,1.3,24.5,950.5,975.82,694.87
2016,4,21,12,0,874.0,143.0,1.4,25.0,968.0,975.63,694.67
2016,4,21,12,15,875.0,143.5,1.5,25.0,972.5,965.91,689.85
2016,4,21,12,30,876.0,144.0,1.6,25.0,977.0,953.12,683.18
2016,4,21,12,45,874.5,144.5,1.7,25.0,973.0,935.04,673.15
2016,4,21,13,0,873.0,145.0,1.8,25.0,969.0,914.12,661.26
2016,4,21,13,15,870.0,144.0,1.85,25.0,956.5,887.77,645.22
2016,4,21,13,30,867.0,143.0,1.9,25.0,944.0,858.86,627.47
2016,4,21,13,45,857.5,144.5,2.0,25.0,922.0,824.61,606.49
2016,4,21,14,0,848.0,146.0,2.1,25.0,900.0,788.45,583.97
2016,4,21,14,15,840.0,144.0,2.15,25.0,871.0,747.76,557.69
2016,4,21,14,30,832.0,142.0,2.2,25.0,842.0,705.7,529.27
2016,4,21,14,45,822.5,139.0,2.25,25.0,805.5,660.39,497.22
2016,4,21,15,0,813.0,136.0,2.3,25.0,769.0,614.08,463.63
2016,4,21,15,15,798.5,133.0,2.3,24.5,726.5,564.19,427.16
2016,4,21,15,30,784.0,130.0,2.3,24.0,684.0,514.21,389.47
2016,4,21,15,45,768.0,125.0,2.3,24.0,636.5,461.87,348.18
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,410.08,306.14
2016,4,21,16,15,514.0,171.5,2.2,23.5,480.0,327.64,243.39
2016,4,21,16,30,276.0,223.0,2.1,23.0,371.0,274.25,205.07
2016,4,21,16,45,142.5,186.0,2.05,23.0,262.0,198.11,148.73
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,140.48,108.02
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,120.03,92.43
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,100.19,76.96
2016,4,21,17,45,0.0,86.0,1.7,21.5,86.0,79.88,60.53
2016,4,21,18,0,0.0,64.0,1.6,21.0,64.0,60.09,46.56
2016,4,21,18,15,0.0,44.5,1.55,20.5,44.5,42.4,30.9
2016,4,21,18,30,0.0,25.0,1.5,20.0,25.0,24.14,14.55
2016,4,21,18,45,0.0,12.5,1.5,20.0,12.5,12.06,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,34.0,81.34,16.05
2016,4,22,6,30,339.0,32.0,2.1,14.0,68.0,176.26,130.91
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,247.54,195.14
2016,4,22,7,0,544.0,53.0,2.7,16.0,170.0,329.2,265.69
2016,4,22,7,15,607.5,60.0,2.6,16.5,227.5,396.31,322.84
2016,4,22,7,30,671.0,67.0,2.5,17.0,285.0,468.6,381.71
2016,4,22,7,45,712.0,73.0,2.45,18.0,343.5,528.41,427.87
2016,4,22,8,0,753.0,79.0,2.4,19.0,402.0,592.83,475.4
2016,4,22,8,15,782.5,83.0,2.35,19.5,459.0,648.65,515.11
2016,4,22,8,30,812.0,87.0,2.3,20.0,516.0,704.81,552.53
2016,4,22,8,45,832.5,91.0,2.25,21.0,570.0,754.01,582.83
2016,4,22,9,0,853.0,95.0,2.2,22.0,624.0,802.23,611.61
2016,4,22,9,15,869.0,97.5,2.25,22.5,673.5,838.77,633.68
2016,4,22,9,30,885.0,100.0,2.3,23.0,723.0,878.37,657.67
2016,4,22,9,45,896.0,103.0,2.4,23.5,766.5,912.02,677.84
2016,4,22,10,0,907.0,106.0,2.5,24.0,810.0,943.13,696.25
2016,4,22,10,15,916.0,108.0,2.55,24.0,847.5,968.58,711.82
2016,4,22,10,30,925.0,110.0,2.6,24.0,885.0,991.06,725.55
2016,4,22,10,45,930.5,112.0,2.65,24.0,914.5,1007.09,735.19
2016,4,22,11,0,936.0,114.0,2.7,24.0,944.0,1019.81,742.86
2016,4,22,11,15,940.0,114.5,2.7,24.0,965.5,1026.15,746.08
2016,4,22,11,30,944.0,115.0,2.7,24.0,987.0,1029.06,747.28
2016,4,22,11,45,947.0,115.5,2.75,24.5,1000.0,1027.54,744.83
2016,4,22,12,0,950.0,116.0,2.8,25.0,1013.0,1022.56,740.33
2016,4,22,12,15,950.5,116.0,2.8,25.0,1017.5,1011.29,732.92
2016,4,22,12,30,951.0,116.0,2.8,25.0,1022.0,996.69,723.53
2016,4,22,12,45,949.0,116.5,2.8,25.0,1017.0,977.05,710.98
2016,4,22,13,0,947.0,117.0,2.8,25.0,1012.0,954.32,696.51
2016,4,22,13,15,944.0,116.5,2.75,25.0,999.0,926.8,678.54
2016,4,22,13,30,941.0,116.0,2.7,25.0,986.0,896.47,658.76
2016,4,22,13,45,935.5,115.0,2.7,25.5,963.5,861.0,634.64
2016,4,22,14,0,930.0,114.0,2.7,26.0,941.0,823.16,608.92
2016,4,22,14,15,923.0,113.0,2.65,25.5,911.5,782.03,582.87
2016,4,22,14,30,916.0,112.0,2.6,25.0,882.0,739.0,555.22
2016,4,22,14,45,905.5,110.5,2.6,25.0,844.5,691.54,521.7
2016,4,22,15,0,895.0,109.0,2.6,25.0,807.0,642.9,486.06
2016,4,22,15,15,882.5,106.5,2.5,25.0,763.5,591.3,447.0
2016,4,22,15,30,870.0,104.0,2.4,25.0,720.0,539.17,406.58
2016,4,22,15,45,853.5,101.0,2.35,25.0,670.5,484.47,363.36
2016,4,22,16,0,837.0,98.0,2.3,25.0,621.0,426.29,316.41
2016,4,22,16,15,815.0,94.5,2.15,24.5,567.5,370.04,270.09
2016,4,22,16,30,793.0,91.0,2.0,24.0,514.0,315.32,223.89
2016,4,22,16,45,763.5,86.5,1.85,24.0,457.5,259.65,176.33
2016,4,22,17,0,734.0,82.0,1.7,24.0,401.0,206.81,131.66
2016,4,22,17,15,692.5,76.0,1.5,23.0,343.5,150.67,87.49
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,102.31,54.09
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,56.95,31.76
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,38.12,27.6
2016,4,22,18,15,427.0,44.5,1.0,20.0,122.0,32.2,22.25
2016,4,22,18,30,326.0,34.0,1.0,19.0,71.0,25.84,16.13
2016,4,22,18,45,163.0,17.0,1.05,18.5,35.5,12.69,0.49
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
