Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,38.59,0.0
2016,5,3,6,15,228.0,29.0,1.85,10.5,56.0,127.56,89.39
2016,5,3,6,30,369.0,44.0,2.0,11.0,96.0,210.43,165.38
2016,5,3,6,45,464.5,53.0,2.15,12.0,149.0,281.65,228.38
2016,5,3,7,0,560.0,62.0,2.3,13.0,202.0,361.88,297.17
2016,5,3,7,15,617.0,69.0,2.45,13.5,259.0,427.58,352.75
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,497.63,409.84
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.5,559.16,457.69
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,620.64,503.96
2016,5,3,8,15,785.0,89.5,3.05,16.5,489.5,675.46,542.87
2016,5,3,8,30,812.0,94.0,3.1,17.0,546.0,730.37,580.42
2016,5,3,8,45,832.5,97.0,3.15,17.5,599.0,778.19,612.03
2016,5,3,9,0,853.0,100.0,3.2,18.0,652.0,825.01,642.41
2016,5,3,9,15,868.0,103.0,3.2,18.5,700.5,860.73,664.23
2016,5,3,9,30,883.0,106.0,3.2,19.0,749.0,899.6,688.05
2016,5,3,9,45,893.5,108.5,3.2,19.5,791.5,931.74,706.94
2016,5,3,10,0,904.0,111.0,3.2,20.0,834.0,961.36,724.0
2016,5,3,10,15,912.5,113.0,3.2,20.0,870.0,985.83,738.93
2016,5,3,10,30,921.0,115.0,3.2,20.0,906.0,1007.37,751.96
2016,5,3,10,45,926.0,116.5,3.2,20.5,934.5,1021.9,758.96
2016,5,3,11,0,931.0,118.0,3.2,21.0,963.0,1033.19,763.95
2016,5,3,11,15,935.5,119.0,3.2,21.0,984.0,1040.13,767.69
2016,5,3,11,30,940.0,120.0,3.2,21.0,1005.0,1043.7,769.37
2016,5,3,11,45,943.0,120.0,3.2,21.5,1018.0,1041.38,765.9
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,1035.68,760.4
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,1024.24,752.78
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,1009.56,743.19
2016,5,3,12,45,946.0,120.0,3.2,22.5,1033.5,990.33,729.3
2016,5,3,13,0,945.0,120.0,3.2,23.0,1029.0,968.08,713.55
2016,5,3,13,15,942.0,119.0,3.2,23.0,1015.5,940.19,695.5
2016,5,3,13,30,939.0,118.0,3.2,23.0,1002.0,909.57,675.65
2016,5,3,13,45,934.0,117.5,3.2,23.0,980.0,875.17,653.18
2016,5,3,14,0,929.0,117.0,3.2,23.0,958.0,838.43,629.01
2016,5,3,14,15,922.5,115.5,3.15,23.0,928.5,797.46,601.5
2016,5,3,14,30,916.0,114.0,3.1,23.0,899.0,754.61,572.5
2016,5,3,14,45,907.0,112.0,3.1,23.0,862.0,707.95,539.92
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,660.02,504.55
2016,5,3,15,15,886.0,107.5,3.1,23.0,781.5,608.86,465.94
2016,5,3,15,30,874.0,105.0,3.1,23.0,738.0,557.16,425.91
2016,5,3,15,45,859.0,102.0,3.1,23.0,689.5,503.27,383.12
2016,5,3,16,0,844.0,99.0,3.1,23.0,641.0,445.78,336.49
2016,5,3,16,15,823.5,95.5,3.0,22.5,588.0,389.93,290.28
2016,5,3,16,30,803.0,92.0,2.9,22.0,535.0,335.45,243.97
2016,5,3,16,45,775.0,88.0,2.8,22.0,479.0,280.11,196.08
2016,5,3,17,0,747.0,84.0,2.7,22.0,423.0,227.43,150.54
2016,5,3,17,15,708.0,78.5,2.4,21.0,366.0,171.2,104.55
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,122.36,67.92
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.0,76.11,40.44
2016,5,3,18,0,551.0,60.0,1.5,19.0,195.0,41.02,30.44
2016,5,3,18,15,462.0,50.0,1.45,18.0,143.0,35.72,25.7
2016,5,3,18,30,373.0,40.0,1.4,17.0,91.0,30.03,20.31
2016,5,3,18,45,228.5,26.0,1.35,16.5,52.5,19.99,9.98
2016,5,3,19,0,84.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,42.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,36.19,0.0
2016,5,4,6,15,212.0,29.5,2.4,13.0,55.5,121.84,85.58
2016,5,4,6,30,346.0,45.0,2.7,14.0,95.0,203.28,158.62
2016,5,4,6,45,437.5,56.0,3.05,15.0,147.5,273.97,220.65
2016,5,4,7,0,529.0,67.0,3.4,16.0,200.0,353.37,288.47
2016,5,4,7,15,587.0,74.5,3.4,16.5,257.0,418.86,343.43
2016,5,4,7,30,645.0,82.0,3.4,17.0,314.0,488.78,399.93
2016,5,4,7,45,687.0,88.0,3.45,18.0,372.0,550.83,447.57
2016,5,4,8,0,729.0,94.0,3.5,19.0,430.0,615.05,495.11
2016,5,4,8,15,757.5,98.5,3.55,19.5,486.0,667.06,532.3
2016,5,4,8,30,786.0,103.0,3.6,20.0,542.0,722.06,569.86
2016,5,4,8,45,808.0,106.5,3.7,21.0,595.0,770.68,601.07
2016,5,4,9,0,830.0,110.0,3.8,22.0,648.0,818.45,631.04
2016,5,4,9,15,846.0,113.5,3.8,22.5,697.0,859.91,656.82
2016,5,4,9,30,862.0,117.0,3.8,23.0,746.0,899.59,681.05
2016,5,4,9,45,874.0,119.5,3.85,23.5,789.0,927.06,696.95
2016,5,4,10,0,886.0,122.0,3.9,24.0,832.0,957.53,714.9
2016,5,4,10,15,895.0,124.0,3.9,24.0,868.5,982.03,729.85
2016,5,4,10,30,904.0,126.0,3.9,24.0,905.0,1003.67,742.95
2016,5,4,10,45,910.5,128.0,3.9,24.5,934.0,1019.86,751.05
2016,5,4,11,0,917.0,130.0,3.9,25.0,963.0,1032.87,757.15
2016,5,4,11,15,921.5,131.0,3.85,25.0,984.0,1039.63,760.42
2016,5,4,11,30,926.0,132.0,3.8,25.0,1005.0,1043.05,761.67
2016,5,4,11,45,932.5,130.0,3.8,25.5,1019.0,1042.09,759.07
2016,5,4,12,0,939.0,128.0,3.8,26.0,1033.0,1037.77,754.47
2016,5,4,12,15,940.0,128.0,3.8,26.0,1037.0,1026.8,747.18
2016,5,4,12,30,941.0,128.0,3.8,26.0,1041.0,1012.61,737.95
2016,5,4,12,45,940.5,127.5,3.8,26.5,1036.5,993.42,724.12
2016,5,4,13,0,940.0,127.0,3.8,27.0,1032.0,971.21,708.46
2016,5,4,13,15,937.5,126.5,3.8,27.0,1019.0,944.33,691.18
2016,5,4,13,30,935.0,126.0,3.8,27.0,1006.0,914.7,672.09
2016,5,4,13,45,931.0,124.5,3.8,27.0,984.5,880.3,649.75
2016,5,4,14,0,927.0,123.0,3.8,27.0,963.0,843.5,625.71
2016,5,4,14,15,920.5,121.5,3.75,27.0,933.5,802.61,598.49
2016,5,4,14,30,914.0,120.0,3.7,27.0,904.0,759.84,569.81
2016,5,4,14,45,905.5,118.0,3.7,27.0,867.5,713.6,537.65
2016,5,4,15,0,897.0,116.0,3.7,27.0,831.0,666.05,502.88
2016,5,4,15,15,885.0,113.5,3.6,26.5,788.0,614.94,465.34
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,563.29,426.34
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,505.96,381.41
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,452.08,337.77
2016,5,4,16,15,824.0,100.5,3.15,25.5,594.5,396.0,291.74
2016,5,4,16,30,803.0,97.0,2.9,25.0,541.0,341.35,245.75
2016,5,4,16,45,778.0,91.5,2.65,25.0,485.5,285.49,197.9
2016,5,4,17,0,753.0,86.0,2.4,25.0,430.0,231.96,152.09
2016,5,4,17,15,714.0,81.0,2.1,24.0,372.0,175.72,106.62
2016,5,4,17,30,675.0,76.0,1.8,23.0,314.0,126.94,70.36
2016,5,4,17,45,620.5,68.5,1.55,22.5,257.5,79.69,42.02
2016,5,4,18,0,566.0,61.0,1.3,22.0,201.0,41.76,30.68
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,36.94,26.42
2016,5,4,18,30,382.0,42.0,1.2,20.0,95.0,31.8,21.56
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,21.32,11.03
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,12.78,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,66.25,0.0
2016,5,5,6,15,286.0,28.0,1.3,16.0,62.5,147.19,103.46
2016,5,5,6,30,431.0,41.0,1.5,17.0,104.0,233.19,179.46
2016,5,5,6,45,514.5,50.0,1.7,18.0,157.5,302.32,239.44
2016,5,5,7,0,598.0,59.0,1.9,19.0,211.0,379.36,303.91
2016,5,5,7,15,651.0,65.5,1.85,19.5,268.5,444.22,356.66
2016,5,5,7,30,704.0,72.0,1.8,20.0,326.0,510.62,408.41
2016,5,5,7,45,737.5,77.5,1.8,20.5,383.0,569.55,452.53
2016,5,5,8,0,771.0,83.0,1.8,21.0,440.0,629.76,495.92
2016,5,5,8,15,796.5,87.0,1.8,22.0,495.5,683.43,530.67
2016,5,5,8,30,822.0,91.0,1.8,23.0,551.0,737.05,564.08
2016,5,5,8,45,837.0,95.5,1.8,24.0,602.5,782.53,590.91
2016,5,5,9,0,852.0,100.0,1.8,25.0,654.0,826.59,616.19
2016,5,5,9,15,865.5,103.0,1.75,25.0,701.5,860.94,636.42
2016,5,5,9,30,879.0,106.0,1.7,25.0,749.0,898.36,658.51
2016,5,5,9,45,886.0,110.0,1.7,25.5,789.5,928.79,675.05
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,956.54,689.8
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,979.79,703.02
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,1000.12,714.47
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,1013.58,720.28
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,1023.77,724.21
2016,5,5,11,15,916.0,125.0,1.7,27.0,974.0,1029.1,726.7
2016,5,5,11,30,919.0,126.0,1.7,27.0,994.0,1031.11,727.33
2016,5,5,11,45,923.5,124.5,1.75,27.5,1006.0,1028.77,724.71
2016,5,5,12,0,928.0,123.0,1.8,28.0,1018.0,1023.14,720.21
2016,5,5,12,15,928.0,123.0,1.85,28.0,1021.5,1011.38,713.48
2016,5,5,12,30,928.0,123.0,1.9,28.0,1025.0,996.48,704.92
2016,5,5,12,45,925.5,123.0,2.0,28.0,1019.0,976.21,693.63
2016,5,5,13,0,923.0,123.0,2.1,28.0,1013.0,953.05,680.47
2016,5,5,13,15,919.5,122.5,2.15,28.0,999.5,925.76,664.08
2016,5,5,13,30,916.0,122.0,2.2,28.0,986.0,895.84,645.93
2016,5,5,13,45,721.0,242.0,2.25,28.5,913.0,819.67,595.31
2016,5,5,14,0,526.0,362.0,2.3,29.0,840.0,751.58,544.13
2016,5,5,14,15,709.0,239.5,2.3,28.5,861.5,752.58,551.51
2016,5,5,14,30,892.0,117.0,2.3,28.0,883.0,742.66,549.15
2016,5,5,14,45,701.5,205.5,2.35,28.0,792.5,654.8,485.71
2016,5,5,15,0,511.0,294.0,2.4,28.0,702.0,583.88,432.68
2016,5,5,15,15,673.0,204.5,2.4,28.0,712.0,570.68,425.44
2016,5,5,15,30,835.0,115.0,2.4,28.0,722.0,544.83,407.06
2016,5,5,15,45,675.0,164.0,2.4,28.0,633.5,466.55,347.43
2016,5,5,16,0,515.0,213.0,2.4,28.0,545.0,405.85,300.88
2016,5,5,16,15,417.5,219.5,2.3,27.5,474.0,345.73,255.51
2016,5,5,16,30,320.0,226.0,2.2,27.0,403.0,299.23,220.61
2016,5,5,16,45,244.5,209.5,2.15,27.0,337.0,245.16,179.92
2016,5,5,17,0,169.0,193.0,2.1,27.0,271.0,203.72,149.61
2016,5,5,17,15,160.0,168.5,1.85,26.0,234.5,170.29,124.11
2016,5,5,17,30,151.0,144.0,1.6,25.0,198.0,138.04,99.88
2016,5,5,17,45,139.5,119.5,1.35,24.5,162.5,106.92,77.4
2016,5,5,18,0,128.0,95.0,1.1,24.0,127.0,77.93,61.26
2016,5,5,18,15,104.0,72.0,1.1,23.0,94.0,60.33,46.13
2016,5,5,18,30,80.0,49.0,1.1,22.0,61.0,42.15,30.12
2016,5,5,18,45,40.0,30.0,1.1,21.5,36.0,26.42,15.08
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,8.0,1.05,14.5,10.5,22.69,0.0
2016,5,6,6,0,122.0,16.0,1.1,15.0,21.0,61.37,0.0
2016,5,6,6,15,259.5,30.0,1.3,15.5,62.0,140.81,100.12
2016,5,6,6,30,397.0,44.0,1.5,16.0,103.0,223.89,173.43
2016,5,6,6,45,477.5,54.5,1.7,16.5,155.5,291.93,232.91
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,367.54,297.0
2016,5,6,7,15,613.0,72.0,1.95,17.5,265.0,432.29,350.27
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,501.16,404.71
2016,5,6,7,45,705.5,85.0,2.05,19.0,379.0,561.4,449.71
2016,5,6,8,0,743.0,91.0,2.1,20.0,436.0,620.9,492.52
2016,5,6,8,15,770.5,95.0,2.3,20.5,492.0,674.9,530.58
2016,5,6,8,30,798.0,99.0,2.5,21.0,548.0,729.04,567.41
2016,5,6,8,45,820.5,102.0,2.7,22.0,601.0,777.89,598.71
2016,5,6,9,0,843.0,105.0,2.9,23.0,654.0,825.89,628.88
2016,5,6,9,15,858.0,107.5,2.85,23.5,702.0,865.74,652.58
2016,5,6,9,30,873.0,110.0,2.8,24.0,750.0,898.48,671.16
2016,5,6,9,45,886.0,111.5,2.75,24.5,793.0,931.45,689.71
2016,5,6,10,0,899.0,113.0,2.7,25.0,836.0,962.06,706.45
2016,5,6,10,15,907.5,115.0,2.65,25.0,872.0,986.35,720.33
2016,5,6,10,30,916.0,117.0,2.6,25.0,908.0,1007.72,732.35
2016,5,6,10,45,923.5,117.5,2.55,25.5,937.0,1023.51,739.36
2016,5,6,11,0,931.0,118.0,2.5,26.0,966.0,1036.12,744.42
2016,5,6,11,15,934.5,119.0,2.45,26.0,986.5,1042.04,746.81
2016,5,6,11,30,938.0,120.0,2.4,26.0,1007.0,1044.58,747.25
2016,5,6,11,45,947.0,116.0,2.35,26.5,1021.5,1044.11,744.47
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,1040.26,739.72
2016,5,6,12,15,956.5,112.0,2.25,27.0,1039.5,1028.79,731.82
2016,5,6,12,30,957.0,112.0,2.2,27.0,1043.0,1014.05,722.07
2016,5,6,12,45,957.0,111.0,2.15,27.5,1038.5,994.71,708.14
2016,5,6,13,0,957.0,110.0,2.1,28.0,1034.0,972.29,692.44
2016,5,6,13,15,954.0,109.5,2.1,28.0,1020.5,944.72,675.46
2016,5,6,13,30,951.0,109.0,2.1,28.0,1007.0,914.37,656.73
2016,5,6,13,45,946.0,108.5,2.1,28.0,985.0,879.75,635.16
2016,5,6,14,0,941.0,108.0,2.1,28.0,963.0,842.75,611.94
2016,5,6,14,15,934.5,106.5,2.15,28.0,933.5,801.5,586.11
2016,5,6,14,30,928.0,105.0,2.2,28.0,904.0,758.34,558.69
2016,5,6,14,45,916.5,105.0,2.25,28.0,866.5,711.49,527.96
2016,5,6,15,0,905.0,105.0,2.3,28.0,829.0,663.56,494.05
2016,5,6,15,15,893.5,103.0,2.4,27.5,786.0,612.97,458.48
2016,5,6,15,30,882.0,101.0,2.5,27.0,743.0,561.77,421.14
2016,5,6,15,45,864.0,99.5,2.65,27.0,694.0,507.51,379.55
2016,5,6,16,0,846.0,98.0,2.8,27.0,645.0,449.92,334.19
2016,5,6,16,15,826.0,94.5,2.75,26.5,592.5,394.25,289.13
2016,5,6,16,30,806.0,91.0,2.7,26.0,540.0,339.88,243.84
2016,5,6,16,45,776.5,88.0,2.65,26.0,484.0,284.9,197.11
2016,5,6,17,0,747.0,85.0,2.6,26.0,428.0,232.72,152.71
2016,5,6,17,15,709.5,79.5,2.35,25.0,371.0,176.69,107.35
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,127.86,70.71
2016,5,6,17,45,618.5,67.0,1.9,23.5,258.0,81.13,42.12
2016,5,6,18,0,565.0,60.0,1.7,23.0,202.0,40.66,29.6
2016,5,6,18,15,480.5,50.5,1.65,22.0,150.0,35.79,25.33
2016,5,6,18,30,396.0,41.0,1.6,21.0,98.0,30.57,20.46
2016,5,6,18,45,263.5,27.5,1.55,20.0,58.0,21.06,11.13
2016,5,6,19,0,131.0,14.0,1.5,19.0,18.0,13.76,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,16.68,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,47.15,0.0
2016,5,7,6,15,178.0,34.5,2.9,15.5,57.5,117.56,84.26
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,189.14,147.45
2016,5,7,6,45,364.5,66.5,2.95,16.5,145.5,253.95,203.99
2016,5,7,7,0,445.0,80.0,3.0,17.0,195.0,326.72,265.9
2016,5,7,7,15,421.5,99.0,3.2,17.5,229.5,356.37,291.27
2016,5,7,7,30,398.0,118.0,3.4,18.0,264.0,382.84,312.71
2016,5,7,7,45,270.5,158.5,3.6,19.0,265.0,355.85,288.42
2016,5,7,8,0,143.0,199.0,3.8,20.0,266.0,316.77,253.57
2016,5,7,8,15,426.0,160.5,4.1,20.5,394.0,498.88,400.73
2016,5,7,8,30,709.0,122.0,4.4,21.0,522.0,690.95,548.19
2016,5,7,8,45,728.5,128.0,4.7,22.0,572.5,737.46,578.73
2016,5,7,9,0,748.0,134.0,5.0,23.0,623.0,783.13,609.01
2016,5,7,9,15,764.5,138.0,5.0,23.0,669.5,819.79,633.39
2016,5,7,9,30,781.0,142.0,5.0,23.0,716.0,858.1,658.82
2016,5,7,9,45,789.0,147.5,5.05,23.5,755.5,888.48,677.46
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,916.47,694.37
2016,5,7,10,15,806.5,155.5,5.05,24.5,829.5,940.16,707.59
2016,5,7,10,30,816.0,158.0,5.0,25.0,864.0,961.24,718.98
2016,5,7,10,45,819.5,162.0,5.0,25.5,891.0,975.29,725.97
2016,5,7,11,0,823.0,166.0,5.0,26.0,918.0,986.35,731.04
2016,5,7,11,15,827.5,167.5,5.0,26.0,937.5,992.77,734.6
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,996.13,736.26
2016,5,7,11,45,862.5,150.5,5.0,26.5,976.5,996.6,734.63
2016,5,7,12,0,893.0,132.0,5.0,27.0,996.0,999.8,734.97
2016,5,7,12,15,893.0,132.5,4.95,27.0,999.5,988.83,727.08
2016,5,7,12,30,893.0,133.0,4.9,27.0,1003.0,974.85,717.39
2016,5,7,12,45,633.0,287.0,4.9,27.5,902.5,870.29,644.02
2016,5,7,13,0,373.0,441.0,4.9,28.0,802.0,765.76,562.94
2016,5,7,13,15,419.5,425.0,4.85,28.0,825.5,777.74,572.81
2016,5,7,13,30,466.0,409.0,4.8,28.0,849.0,786.54,579.79
2016,5,7,13,45,300.5,434.5,4.8,28.0,716.0,657.51,486.34
2016,5,7,14,0,135.0,460.0,4.8,28.0,583.0,539.1,398.81
2016,5,7,14,15,288.0,406.0,4.8,28.0,657.5,593.89,442.72
2016,5,7,14,30,441.0,352.0,4.8,28.0,732.0,636.9,476.54
2016,5,7,14,45,311.5,372.0,4.8,28.0,635.0,549.47,411.28
2016,5,7,15,0,182.0,392.0,4.8,28.0,538.0,473.05,353.89
2016,5,7,15,15,475.5,267.0,4.75,27.5,620.5,514.79,389.82
2016,5,7,15,30,769.0,142.0,4.7,27.0,703.0,536.68,407.93
2016,5,7,15,45,576.0,201.5,4.7,27.0,606.0,454.49,343.74
2016,5,7,16,0,383.0,261.0,4.7,27.0,509.0,396.02,298.17
2016,5,7,16,15,532.0,194.0,4.65,26.5,508.0,368.9,275.32
2016,5,7,16,30,681.0,127.0,4.6,26.0,507.0,328.73,239.42
2016,5,7,16,45,661.0,117.5,4.55,26.0,455.5,277.09,195.45
2016,5,7,17,0,641.0,108.0,4.5,26.0,404.0,227.35,153.04
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.0,178.01,113.08
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,133.13,79.36
2016,5,7,17,45,516.0,81.5,4.25,24.5,242.0,89.14,51.26
2016,5,7,18,0,472.0,70.0,4.2,24.0,190.0,50.19,37.65
2016,5,7,18,15,390.0,58.5,4.0,23.5,141.0,42.86,31.19
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,35.46,24.4
2016,5,7,18,45,195.0,30.5,3.65,22.5,54.5,23.48,13.0
2016,5,7,19,0,82.0,14.0,3.5,22.0,17.0,10.88,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,8.5,6.88,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,17.5,2.5,2.41,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.82,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,7.23,0.41
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,9.64,2.47
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,12.54,4.89
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,15.44,7.28
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,43.47,30.52
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,71.55,53.41
2016,5,8,8,15,0.0,70.5,5.3,21.0,70.5,68.17,50.42
2016,5,8,8,30,0.0,67.0,5.2,21.0,67.0,64.79,47.47
2016,5,8,8,45,0.0,56.0,5.15,21.5,56.0,54.15,38.56
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,43.52,29.74
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.5,144.26,110.55
2016,5,8,9,30,13.0,239.0,4.9,22.0,250.0,248.08,191.57
2016,5,8,9,45,6.5,149.5,4.8,22.5,155.0,151.81,115.49
2016,5,8,10,0,0.0,60.0,4.7,23.0,60.0,58.1,40.87
2016,5,8,10,15,0.5,99.5,4.6,23.0,100.0,97.02,71.69
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,136.3,102.38
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.5,208.74,158.59
2016,5,8,11,0,14.0,273.0,4.4,23.0,287.0,281.43,213.92
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.5,238.03,180.54
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,195.01,147.48
2016,5,8,11,45,11.5,229.5,4.25,23.5,241.0,235.02,177.77
2016,5,8,12,0,14.0,268.0,4.2,24.0,282.0,274.81,207.35
2016,5,8,12,15,7.0,200.5,4.05,24.0,207.5,201.67,151.56
2016,5,8,12,30,0.0,133.0,3.9,24.0,133.0,129.13,95.61
2016,5,8,12,45,14.0,259.0,3.8,24.0,273.0,264.21,199.41
2016,5,8,13,0,28.0,385.0,3.7,24.0,413.0,398.63,299.07
2016,5,8,13,15,131.0,432.5,3.6,23.5,557.5,532.29,399.54
2016,5,8,13,30,234.0,480.0,3.5,23.0,702.0,657.8,491.12
2016,5,8,13,45,125.0,383.5,3.45,23.0,501.5,467.98,352.89
2016,5,8,14,0,16.0,287.0,3.4,23.0,301.0,288.29,217.81
2016,5,8,14,15,16.0,285.5,3.6,23.0,300.0,285.68,216.66
2016,5,8,14,30,16.0,284.0,3.8,23.0,299.0,282.99,214.99
2016,5,8,14,45,11.0,234.5,4.0,23.0,244.5,231.93,176.43
2016,5,8,15,0,6.0,185.0,4.2,23.0,190.0,181.36,137.77
2016,5,8,15,15,39.0,258.0,4.7,22.5,287.0,264.26,203.22
2016,5,8,15,30,72.0,331.0,5.2,22.0,384.0,342.81,264.51
2016,5,8,15,45,36.5,245.0,5.7,22.0,271.5,244.86,189.26
2016,5,8,16,0,1.0,159.0,6.2,22.0,159.0,152.38,117.01
2016,5,8,16,15,136.5,198.0,6.15,21.5,274.0,231.27,179.07
2016,5,8,16,30,272.0,237.0,6.1,21.0,389.0,294.49,226.07
2016,5,8,16,45,201.0,217.0,6.05,21.0,323.0,245.56,187.63
2016,5,8,17,0,130.0,197.0,6.0,21.0,257.0,199.56,152.49
2016,5,8,17,15,118.5,173.0,5.55,21.0,222.5,168.16,127.41
2016,5,8,17,30,107.0,149.0,5.1,21.0,188.0,138.2,103.85
2016,5,8,17,45,92.0,124.0,4.7,21.0,153.5,108.79,81.52
2016,5,8,18,0,77.0,99.0,4.3,21.0,119.0,81.38,65.13
2016,5,8,18,15,56.0,75.5,3.95,20.5,88.0,66.01,51.6
2016,5,8,18,30,35.0,52.0,3.6,20.0,57.0,46.61,34.28
2016,5,8,18,45,17.5,31.0,3.3,19.5,33.5,28.62,17.49
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.65,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,19.17,0.0
2016,5,9,6,15,104.0,40.5,4.6,19.0,57.0,93.86,66.76
2016,5,9,6,30,208.0,62.0,4.8,19.0,95.0,164.62,127.41
2016,5,9,6,45,261.0,83.0,5.0,19.5,141.0,221.79,176.94
2016,5,9,7,0,314.0,104.0,5.2,20.0,187.0,283.85,229.65
2016,5,9,7,15,162.5,116.0,5.5,20.5,159.5,219.79,177.63
2016,5,9,7,30,11.0,128.0,5.8,21.0,132.0,135.75,106.61
2016,5,9,7,45,5.5,112.5,6.1,21.5,114.5,114.55,88.8
2016,5,9,8,0,0.0,97.0,6.4,22.0,97.0,94.42,71.81
2016,5,9,8,15,279.5,141.0,6.45,22.5,300.0,361.84,292.7
2016,5,9,8,30,559.0,185.0,6.5,23.0,503.0,643.96,512.6
2016,5,9,8,45,440.0,233.5,6.6,23.5,498.0,620.39,488.96
2016,5,9,9,0,321.0,282.0,6.7,24.0,493.0,578.61,452.51
2016,5,9,9,15,323.5,304.5,6.65,24.5,530.5,612.81,475.88
2016,5,9,9,30,326.0,327.0,6.6,25.0,568.0,645.89,497.86
2016,5,9,9,45,297.5,355.5,6.55,25.5,585.0,655.92,501.81
2016,5,9,10,0,269.0,384.0,6.5,26.0,602.0,663.28,503.86
2016,5,9,10,15,335.0,378.0,6.35,26.5,661.0,721.38,545.44
2016,5,9,10,30,401.0,372.0,6.2,27.0,720.0,780.44,586.69
2016,5,9,10,45,600.5,281.0,6.05,27.5,821.0,890.25,667.17
2016,5,9,11,0,800.0,190.0,5.9,28.0,922.0,989.87,733.98
2016,5,9,11,15,805.5,191.5,5.75,28.0,942.0,997.02,736.64
2016,5,9,11,30,811.0,193.0,5.6,28.0,962.0,1001.17,737.85
2016,5,9,11,45,844.0,172.5,5.45,28.5,982.0,1007.22,738.92
2016,5,9,12,0,877.0,152.0,5.3,29.0,1002.0,1005.31,734.73
2016,5,9,12,15,878.0,152.0,5.2,29.0,1006.0,994.8,726.88
2016,5,9,12,30,879.0,152.0,5.1,29.0,1010.0,981.34,717.23
2016,5,9,12,45,882.5,148.5,5.0,29.5,1006.5,964.03,703.7
2016,5,9,13,0,886.0,145.0,4.9,30.0,1003.0,943.84,688.44
2016,5,9,13,15,883.5,144.0,4.8,30.0,990.0,917.83,670.84
2016,5,9,13,30,881.0,143.0,4.7,30.0,977.0,889.28,651.62
2016,5,9,13,45,879.5,139.5,4.65,30.0,957.0,856.83,630.13
2016,5,9,14,0,878.0,136.0,4.6,30.0,937.0,822.02,606.99
2016,5,9,14,15,871.0,134.0,4.55,30.0,908.0,782.19,580.45
2016,5,9,14,30,864.0,132.0,4.5,30.0,879.0,740.68,552.56
2016,5,9,14,45,856.5,129.0,4.45,30.0,843.5,696.42,521.36
2016,5,9,15,0,849.0,126.0,4.4,30.0,808.0,650.9,488.06
2016,5,9,15,15,836.5,123.0,4.3,30.0,766.0,598.66,449.18
2016,5,9,15,30,824.0,120.0,4.2,30.0,724.0,548.43,410.82
2016,5,9,15,45,808.5,117.0,4.15,30.0,677.0,496.64,370.47
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,445.28,329.41
2016,5,9,16,15,772.0,110.0,3.95,29.5,578.5,391.58,286.17
2016,5,9,16,30,751.0,106.0,3.8,29.0,527.0,339.35,243.04
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.0,282.41,195.45
2016,5,9,17,0,697.0,95.0,3.6,29.0,419.0,231.22,152.3
2016,5,9,17,15,659.0,89.0,3.4,28.0,363.5,180.5,111.51
2016,5,9,17,30,621.0,83.0,3.2,27.0,308.0,133.89,76.55
2016,5,9,17,45,568.0,75.0,3.0,26.5,253.5,88.95,48.26
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,50.04,37.2
2016,5,9,18,15,432.0,56.5,2.85,25.0,148.5,40.74,29.21
2016,5,9,18,30,349.0,46.0,2.9,24.0,98.0,34.86,23.84
2016,5,9,18,45,223.5,31.0,2.95,23.5,59.0,23.8,13.44
2016,5,9,19,0,98.0,16.0,3.0,23.0,20.0,12.47,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.0,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,12.23,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,29.48,1.63
2016,5,10,6,15,107.0,41.0,2.55,21.5,56.5,95.47,67.56
2016,5,10,6,30,183.0,65.0,2.7,22.0,94.0,158.74,121.26
2016,5,10,6,45,272.0,81.0,2.9,22.5,143.5,224.43,176.48
2016,5,10,7,0,361.0,97.0,3.1,23.0,193.0,306.42,243.9
2016,5,10,7,15,417.0,109.5,3.15,23.5,245.5,367.92,293.62
2016,5,10,7,30,473.0,122.0,3.2,24.0,298.0,434.06,345.48
2016,5,10,7,45,534.0,125.5,3.3,24.5,354.5,497.32,393.98
2016,5,10,8,0,595.0,129.0,3.4,25.0,411.0,568.76,447.17
2016,5,10,8,15,625.5,136.0,3.35,25.5,464.0,622.27,484.96
2016,5,10,8,30,656.0,143.0,3.3,26.0,517.0,676.43,522.22
2016,5,10,8,45,688.5,144.0,3.3,26.5,568.5,725.9,554.91
2016,5,10,9,0,721.0,145.0,3.3,27.0,620.0,775.48,586.55
2016,5,10,9,15,738.0,149.5,3.3,27.0,666.0,815.33,612.13
2016,5,10,9,30,755.0,154.0,3.3,27.0,712.0,853.75,636.55
2016,5,10,9,45,771.5,155.0,3.35,27.5,753.0,882.87,653.53
2016,5,10,10,0,788.0,156.0,3.4,28.0,794.0,913.59,671.52
2016,5,10,10,15,797.0,158.5,3.45,28.0,828.0,936.59,685.66
2016,5,10,10,30,806.0,161.0,3.5,28.0,862.0,957.0,698.2
2016,5,10,10,45,812.5,163.0,3.55,28.5,889.0,971.73,705.7
2016,5,10,11,0,819.0,165.0,3.6,29.0,916.0,983.58,711.42
2016,5,10,11,15,823.5,166.5,3.65,29.0,935.0,989.98,715.15
2016,5,10,11,30,828.0,168.0,3.7,29.0,954.0,993.34,717.08
2016,5,10,11,45,826.0,171.5,3.8,29.5,964.5,989.29,713.22
2016,5,10,12,0,824.0,175.0,3.9,30.0,975.0,982.21,707.57
2016,5,10,12,15,824.5,175.0,3.95,30.0,978.5,971.16,700.57
2016,5,10,12,30,825.0,175.0,4.0,30.0,982.0,957.29,691.84
2016,5,10,12,45,819.0,178.0,4.05,30.0,975.5,937.57,679.34
2016,5,10,13,0,813.0,181.0,4.1,30.0,969.0,915.42,665.31
2016,5,10,13,15,809.5,180.0,4.1,30.0,956.5,889.42,648.49
2016,5,10,13,30,806.0,179.0,4.1,30.0,944.0,861.2,630.19
2016,5,10,13,45,794.5,181.5,4.15,30.0,921.5,827.56,608.4
2016,5,10,14,0,783.0,184.0,4.2,30.0,899.0,792.43,585.5
2016,5,10,14,15,775.0,181.5,4.2,30.0,871.0,754.05,559.91
2016,5,10,14,30,767.0,179.0,4.2,30.0,843.0,714.38,532.08
2016,5,10,14,45,746.5,182.0,4.2,30.0,805.5,668.27,499.06
2016,5,10,15,0,726.0,185.0,4.2,30.0,768.0,623.75,466.55
2016,5,10,15,15,711.0,180.5,4.15,30.0,727.5,576.06,431.24
2016,5,10,15,30,696.0,176.0,4.1,30.0,687.0,528.57,395.33
2016,5,10,15,45,493.0,231.0,4.05,30.0,581.0,443.3,330.42
2016,5,10,16,0,290.0,286.0,4.0,30.0,475.0,378.65,281.44
2016,5,10,16,15,435.5,225.0,3.85,29.5,483.0,361.24,266.82
2016,5,10,16,30,581.0,164.0,3.7,29.0,491.0,331.97,240.5
2016,5,10,16,45,434.5,174.0,3.6,29.0,404.5,266.94,191.17
2016,5,10,17,0,288.0,184.0,3.5,29.0,318.0,220.93,158.23
2016,5,10,17,15,347.5,157.0,3.35,28.5,298.5,190.98,131.92
2016,5,10,17,30,407.0,130.0,3.2,28.0,279.0,150.15,97.79
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.0,110.52,72.26
2016,5,10,18,0,283.0,102.0,3.0,27.0,175.0,81.69,63.78
2016,5,10,18,15,217.0,81.0,3.05,26.5,129.0,63.63,48.35
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,48.11,34.71
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,31.65,19.65
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,31.5,8.5,2.05,18.5,10.0,16.28,0.0
2016,5,11,6,0,63.0,17.0,2.3,19.0,20.0,42.53,8.23
2016,5,11,6,15,151.5,37.5,2.55,19.5,58.0,112.6,81.18
2016,5,11,6,30,240.0,58.0,2.8,20.0,96.0,178.99,138.2
2016,5,11,6,45,308.5,75.0,3.05,20.5,144.5,240.78,191.07
2016,5,11,7,0,377.0,92.0,3.3,21.0,193.0,309.16,248.3
2016,5,11,7,15,431.0,105.0,3.55,21.5,246.5,371.01,298.98
2016,5,11,7,30,485.0,118.0,3.8,22.0,300.0,437.28,351.72
2016,5,11,7,45,517.0,131.0,4.1,22.5,352.5,493.32,395.04
2016,5,11,8,0,549.0,144.0,4.4,23.0,405.0,551.0,438.58
2016,5,11,8,15,580.5,153.0,4.45,23.5,458.0,608.53,480.46
2016,5,11,8,30,612.0,162.0,4.5,24.0,511.0,663.99,519.88
2016,5,11,8,45,622.0,175.0,4.6,25.0,558.0,706.93,548.08
2016,5,11,9,0,632.0,188.0,4.7,26.0,605.0,748.58,574.76
2016,5,11,9,15,651.0,194.5,4.7,26.5,651.0,789.65,601.53
2016,5,11,9,30,670.0,201.0,4.7,27.0,697.0,829.57,626.69
2016,5,11,9,45,668.0,215.5,4.7,27.5,733.5,857.32,642.98
2016,5,11,10,0,666.0,230.0,4.7,28.0,770.0,882.47,657.45
2016,5,11,10,15,677.5,234.5,4.6,28.0,804.0,907.45,672.42
2016,5,11,10,30,689.0,239.0,4.5,28.0,838.0,930.22,686.08
2016,5,11,10,45,688.0,248.0,4.45,28.5,863.0,943.06,692.0
2016,5,11,11,0,687.0,257.0,4.4,29.0,888.0,953.14,696.22
2016,5,11,11,15,693.0,260.0,4.3,29.0,907.5,961.3,700.38
2016,5,11,11,30,699.0,263.0,4.2,29.0,927.0,966.77,702.88
2016,5,11,11,45,778.5,211.5,4.1,29.5,960.0,983.16,711.2
2016,5,11,12,0,858.0,160.0,4.0,30.0,993.0,995.97,717.11
2016,5,11,12,15,477.5,325.5,3.9,30.0,789.0,789.38,574.77
2016,5,11,12,30,97.0,491.0,3.8,30.0,585.0,572.93,414.46
2016,5,11,12,45,83.0,478.5,3.7,30.0,559.0,543.2,394.23
2016,5,11,13,0,69.0,466.0,3.6,30.0,533.0,513.98,373.44
2016,5,11,13,15,68.5,459.0,3.5,30.0,525.0,502.57,365.54
2016,5,11,13,30,68.0,452.0,3.4,30.0,517.0,491.1,357.54
2016,5,11,13,45,110.5,458.0,3.3,30.5,560.5,527.16,383.32
2016,5,11,14,0,153.0,464.0,3.2,31.0,604.0,557.74,404.67
2016,5,11,14,15,218.5,440.0,3.1,30.5,633.0,576.51,420.07
2016,5,11,14,30,284.0,416.0,3.0,30.0,662.0,586.97,429.52
2016,5,11,14,45,273.5,399.5,2.95,30.0,628.5,550.08,403.6
2016,5,11,15,0,263.0,383.0,2.9,30.0,595.0,513.71,378.03
2016,5,11,15,15,465.0,289.0,2.9,30.0,640.0,530.95,393.4
2016,5,11,15,30,667.0,195.0,2.9,30.0,685.0,531.06,394.47
2016,5,11,15,45,462.5,243.5,2.9,30.0,573.0,440.1,326.27
2016,5,11,16,0,258.0,292.0,2.9,30.0,461.0,370.22,274.2
2016,5,11,16,15,415.0,231.0,2.85,29.5,477.0,359.26,264.66
2016,5,11,16,30,572.0,170.0,2.8,29.0,493.0,335.55,242.67
2016,5,11,16,45,537.0,161.5,2.8,29.0,440.5,286.05,202.65
2016,5,11,17,0,502.0,153.0,2.8,29.0,388.0,240.04,165.49
2016,5,11,17,15,460.0,141.0,2.65,28.5,335.0,193.53,129.26
2016,5,11,17,30,418.0,129.0,2.5,28.0,282.0,151.55,98.28
2016,5,11,17,45,362.0,114.0,2.35,27.5,230.5,110.82,71.67
2016,5,11,18,0,306.0,99.0,2.2,27.0,179.0,80.6,57.26
2016,5,11,18,15,238.5,79.0,2.25,26.0,132.0,62.2,47.25
2016,5,11,18,30,171.0,59.0,2.3,25.0,85.0,47.39,34.3
2016,5,11,18,45,100.5,36.0,2.35,24.5,50.0,29.69,18.31
2016,5,11,19,0,30.0,13.0,2.4,24.0,15.0,12.03,0.0
2016,5,11,19,15,15.0,6.5,2.65,24.0,7.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.39,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.54,0.0
2016,5,12,6,15,2.5,33.5,1.4,20.5,34.0,34.67,21.9
2016,5,12,6,30,5.0,54.0,1.6,21.0,55.0,57.35,41.32
2016,5,12,6,45,16.0,77.0,1.8,21.5,81.0,86.55,65.8
2016,5,12,7,0,27.0,100.0,2.0,22.0,107.0,121.35,94.53
2016,5,12,7,15,39.0,122.5,2.0,22.5,136.0,152.71,119.93
2016,5,12,7,30,51.0,145.0,2.0,23.0,165.0,184.94,145.48
2016,5,12,7,45,107.5,174.0,2.05,23.5,223.0,261.96,206.5
2016,5,12,8,0,164.0,203.0,2.1,24.0,281.0,336.26,263.75
2016,5,12,8,15,82.0,160.0,2.05,24.0,199.0,231.91,180.98
2016,5,12,8,30,0.0,117.0,2.0,24.0,117.0,114.09,85.93
2016,5,12,8,45,0.0,119.5,2.0,24.5,119.5,116.41,87.47
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,118.78,88.86
2016,5,12,9,15,0.0,75.0,1.95,25.5,75.0,72.59,52.17
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,27.08,15.96
2016,5,12,9,45,98.0,212.5,1.85,26.5,292.0,311.88,238.13
2016,5,12,10,0,196.0,397.0,1.8,27.0,556.0,600.79,443.11
2016,5,12,10,15,320.5,375.5,1.7,27.0,649.0,705.68,514.68
2016,5,12,10,30,445.0,354.0,1.6,27.0,742.0,812.2,585.92
2016,5,12,10,45,566.0,303.5,1.55,27.5,813.0,879.9,629.89
2016,5,12,11,0,687.0,253.0,1.5,28.0,884.0,949.6,673.75
2016,5,12,11,15,692.5,255.0,1.5,28.0,903.0,956.28,676.49
2016,5,12,11,30,698.0,257.0,1.5,28.0,922.0,960.3,678.42
2016,5,12,11,45,723.0,242.0,1.55,28.0,938.5,963.74,680.81
2016,5,12,12,0,748.0,227.0,1.6,28.0,955.0,964.37,681.57
2016,5,12,12,15,581.5,329.5,1.65,28.0,897.0,893.82,634.29
2016,5,12,12,30,415.0,432.0,1.7,28.0,839.0,822.75,584.25
2016,5,12,12,45,303.0,466.0,1.75,28.5,762.5,738.55,526.27
2016,5,12,13,0,191.0,500.0,1.8,29.0,686.0,658.18,469.74
2016,5,12,13,15,210.5,490.5,1.85,28.5,693.0,657.98,472.2
2016,5,12,13,30,230.0,481.0,1.9,28.0,700.0,656.34,473.05
2016,5,12,13,45,478.0,350.5,1.95,28.0,792.0,726.65,528.3
2016,5,12,14,0,726.0,220.0,2.0,28.0,884.0,781.88,571.48
2016,5,12,14,15,717.0,217.0,2.0,28.0,856.0,743.71,545.14
2016,5,12,14,30,708.0,214.0,2.0,28.0,828.0,704.51,518.5
2016,5,12,14,45,679.5,220.5,2.0,28.0,790.0,659.93,487.28
2016,5,12,15,0,651.0,227.0,2.0,28.0,752.0,616.31,456.19
2016,5,12,15,15,433.5,287.0,1.95,28.0,629.0,511.36,379.0
2016,5,12,15,30,216.0,347.0,1.9,28.0,506.0,430.87,318.96
2016,5,12,15,45,228.5,321.0,1.9,28.0,479.5,401.21,297.9
2016,5,12,16,0,241.0,295.0,1.9,28.0,453.0,370.23,275.05
2016,5,12,16,15,216.5,272.5,1.8,27.5,405.5,326.43,242.78
2016,5,12,16,30,192.0,250.0,1.7,27.0,358.0,285.12,212.06
2016,5,12,16,45,336.0,204.5,1.6,26.5,371.0,270.77,197.3
2016,5,12,17,0,480.0,159.0,1.5,26.0,384.0,241.05,168.28
2016,5,12,17,15,438.5,146.5,1.35,25.5,332.0,195.32,132.55
2016,5,12,17,30,397.0,134.0,1.2,25.0,280.0,154.07,101.95
2016,5,12,17,45,343.5,118.5,1.1,25.0,229.5,114.11,75.3
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,84.09,60.17
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,64.72,49.68
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,49.61,36.36
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,33.64,21.72
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
