Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,9.41,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,22.23,4.49
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,74.39,53.18
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,126.88,98.21
2016,5,13,6,45,158.0,95.5,2.4,18.5,133.0,185.65,147.93
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,255.13,205.46
2016,5,13,7,15,258.0,143.5,2.4,19.5,229.5,313.88,253.08
2016,5,13,7,30,305.0,165.0,2.4,20.0,280.0,376.63,302.54
2016,5,13,7,45,346.0,181.5,2.4,21.0,331.5,433.3,345.24
2016,5,13,8,0,387.0,198.0,2.4,22.0,383.0,492.9,388.79
2016,5,13,8,15,419.5,211.5,2.4,22.5,433.5,553.4,432.19
2016,5,13,8,30,452.0,225.0,2.4,23.0,484.0,607.87,470.21
2016,5,13,8,45,477.0,236.5,2.4,23.5,532.0,655.16,502.14
2016,5,13,9,0,502.0,248.0,2.4,24.0,580.0,702.64,533.54
2016,5,13,9,15,522.5,256.5,2.35,24.5,624.5,742.9,559.01
2016,5,13,9,30,543.0,265.0,2.3,25.0,669.0,782.53,583.58
2016,5,13,9,45,567.0,267.5,2.25,25.5,710.0,818.1,605.18
2016,5,13,10,0,591.0,270.0,2.2,26.0,751.0,852.72,625.79
2016,5,13,10,15,603.5,275.0,2.1,26.0,784.5,879.48,641.41
2016,5,13,10,30,616.0,280.0,2.0,26.0,818.0,902.6,654.56
2016,5,13,10,45,633.5,278.5,1.95,26.5,846.5,921.91,664.63
2016,5,13,11,0,651.0,277.0,1.9,27.0,875.0,939.03,673.24
2016,5,13,11,15,505.0,358.0,1.85,27.0,828.0,875.38,626.43
2016,5,13,11,30,359.0,439.0,1.8,27.0,781.0,804.57,575.31
2016,5,13,11,45,409.5,402.5,1.75,27.5,797.5,816.29,583.65
2016,5,13,12,0,460.0,366.0,1.7,28.0,814.0,822.24,587.5
2016,5,13,12,15,425.0,402.5,1.65,28.0,817.5,814.93,580.45
2016,5,13,12,30,390.0,439.0,1.6,28.0,821.0,804.82,571.84
2016,5,13,12,45,561.5,338.5,1.6,28.0,886.0,857.85,611.67
2016,5,13,13,0,733.0,238.0,1.6,28.0,951.0,900.94,642.81
2016,5,13,13,15,729.5,236.5,1.6,28.0,938.0,875.54,626.41
2016,5,13,13,30,726.0,235.0,1.6,28.0,925.0,848.21,609.48
2016,5,13,13,45,557.0,319.0,1.6,28.0,841.5,763.25,550.11
2016,5,13,14,0,388.0,403.0,1.6,28.0,758.0,686.35,495.21
2016,5,13,14,15,389.0,389.5,1.6,28.0,736.0,657.52,476.76
2016,5,13,14,30,390.0,376.0,1.6,28.0,714.0,627.87,457.08
2016,5,13,14,45,420.0,346.0,1.6,28.0,697.0,599.42,438.66
2016,5,13,15,0,450.0,316.0,1.6,28.0,680.0,570.54,419.38
2016,5,13,15,15,493.0,282.5,1.55,28.0,662.0,543.02,400.36
2016,5,13,15,30,536.0,249.0,1.5,28.0,644.0,511.03,377.42
2016,5,13,15,45,541.0,227.0,1.5,28.0,604.0,465.8,344.16
2016,5,13,16,0,546.0,205.0,1.5,28.0,564.0,419.58,309.26
2016,5,13,16,15,347.0,228.5,1.45,27.5,450.0,336.22,248.18
2016,5,13,16,30,148.0,252.0,1.4,27.0,336.0,272.3,202.76
2016,5,13,16,45,186.0,223.5,1.35,27.0,318.0,248.87,183.9
2016,5,13,17,0,224.0,195.0,1.3,27.0,300.0,221.56,161.12
2016,5,13,17,15,191.5,177.5,1.2,26.5,259.5,186.43,134.85
2016,5,13,17,30,159.0,160.0,1.1,26.0,219.0,154.67,111.8
2016,5,13,17,45,214.5,134.0,1.0,25.5,199.0,122.06,85.71
2016,5,13,18,0,270.0,108.0,0.9,25.0,179.0,88.16,63.19
2016,5,13,18,15,207.5,86.0,0.9,24.5,133.0,67.22,51.8
2016,5,13,18,30,145.0,64.0,0.9,24.0,87.0,51.09,37.63
2016,5,13,18,45,72.5,40.0,0.9,24.0,51.5,34.44,22.42
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,19.5,7.5,7.37,0.0
2016,5,14,6,0,0.0,15.0,1.7,20.0,15.0,14.48,1.68
2016,5,14,6,15,13.0,37.0,1.7,20.5,39.0,45.08,30.17
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,75.34,55.91
2016,5,14,6,45,48.0,81.0,1.7,21.5,93.0,110.19,85.17
2016,5,14,7,0,70.0,103.0,1.7,22.0,123.0,146.76,115.46
2016,5,14,7,15,92.0,128.0,1.65,22.5,160.0,195.46,154.73
2016,5,14,7,30,114.0,153.0,1.6,23.0,197.0,239.56,189.39
2016,5,14,7,45,128.0,179.0,1.55,23.5,235.0,281.19,221.06
2016,5,14,8,0,142.0,205.0,1.5,24.0,273.0,323.52,252.44
2016,5,14,8,15,111.5,227.0,1.5,24.5,284.0,329.28,254.54
2016,5,14,8,30,81.0,249.0,1.5,25.0,295.0,323.74,248.2
2016,5,14,8,45,66.5,264.5,1.5,25.5,305.0,329.59,250.85
2016,5,14,9,0,52.0,280.0,1.5,26.0,315.0,334.34,252.57
2016,5,14,9,15,38.5,280.5,1.45,26.0,307.5,322.63,242.71
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,301.97,226.4
2016,5,14,9,45,22.5,287.0,1.4,26.0,305.0,305.45,228.44
2016,5,14,10,0,20.0,293.0,1.4,26.0,310.0,308.84,230.34
2016,5,14,10,15,17.5,286.5,1.3,26.0,302.0,299.46,222.81
2016,5,14,10,30,15.0,280.0,1.2,26.0,294.0,290.13,215.43
2016,5,14,10,45,9.5,216.0,1.15,26.0,225.0,220.64,163.8
2016,5,14,11,0,4.0,152.0,1.1,26.0,156.0,151.99,112.14
2016,5,14,11,15,9.5,219.0,1.0,25.5,228.5,223.28,166.14
2016,5,14,11,30,15.0,286.0,0.9,25.0,301.0,294.56,218.43
2016,5,14,11,45,14.5,275.0,0.8,25.0,289.5,282.75,209.09
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,270.98,200.26
2016,5,14,12,15,15.5,291.5,0.65,25.0,307.0,298.76,220.28
2016,5,14,12,30,17.0,319.0,0.6,25.0,336.0,326.24,239.62
2016,5,14,12,45,20.5,343.5,0.6,25.0,364.0,352.31,258.06
2016,5,14,13,0,24.0,368.0,0.6,25.0,392.0,377.94,276.06
2016,5,14,13,15,23.5,361.0,0.65,24.5,384.5,369.3,270.62
2016,5,14,13,30,23.0,354.0,0.7,24.0,377.0,360.66,265.42
2016,5,14,13,45,11.5,240.5,0.8,24.0,252.0,241.42,179.33
2016,5,14,14,0,0.0,127.0,0.9,24.0,127.0,122.86,90.41
2016,5,14,14,15,0.0,111.0,1.0,23.5,111.0,107.42,79.08
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,92.0,67.37
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,105.92,78.43
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,119.75,89.39
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,132.33,99.59
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,144.72,109.72
2016,5,14,15,45,3.5,169.5,1.6,22.0,172.0,163.89,125.0
2016,5,14,16,0,6.0,189.0,1.7,22.0,193.0,182.33,139.71
2016,5,14,16,15,59.0,220.0,1.65,21.5,254.0,225.48,173.45
2016,5,14,16,30,112.0,251.0,1.6,21.0,315.0,259.6,199.17
2016,5,14,16,45,59.5,204.0,1.6,21.0,238.0,201.58,155.0
2016,5,14,17,0,7.0,157.0,1.6,21.0,161.0,148.64,115.09
2016,5,14,17,15,3.5,137.0,1.65,20.5,139.0,128.76,99.98
2016,5,14,17,30,0.0,117.0,1.7,20.0,117.0,109.36,84.9
2016,5,14,17,45,0.0,96.5,1.75,20.0,96.5,90.27,69.47
2016,5,14,18,0,0.0,76.0,1.8,20.0,76.0,71.35,53.86
2016,5,14,18,15,0.0,56.5,2.05,19.5,56.5,53.62,41.19
2016,5,14,18,30,0.0,37.0,2.3,19.0,37.0,35.74,25.28
2016,5,14,18,45,0.0,22.5,2.55,19.0,22.5,21.72,12.46
2016,5,14,19,0,0.0,8.0,2.8,19.0,8.0,7.71,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.0,4.0,3.93,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,14.47,2.42
2016,5,15,6,15,7.0,37.0,2.7,14.0,38.0,40.28,27.27
2016,5,15,6,30,14.0,59.0,2.7,14.0,61.0,66.77,50.48
2016,5,15,6,45,36.0,81.0,2.75,14.5,90.0,104.54,82.91
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,140.56,113.6
2016,5,15,7,15,168.5,122.5,2.8,15.0,183.5,231.58,190.58
2016,5,15,7,30,279.0,142.0,2.8,15.0,248.0,334.11,275.31
2016,5,15,7,45,202.5,173.5,2.85,15.5,257.0,323.23,264.21
2016,5,15,8,0,126.0,205.0,2.9,16.0,266.0,312.47,252.79
2016,5,15,8,15,93.0,223.5,2.9,16.5,271.0,303.47,243.66
2016,5,15,8,30,60.0,242.0,2.9,17.0,276.0,299.65,238.4
2016,5,15,8,45,57.0,262.5,2.95,17.5,297.5,319.69,252.74
2016,5,15,9,0,54.0,283.0,3.0,18.0,319.0,339.3,266.48
2016,5,15,9,15,113.5,319.5,2.95,18.5,402.0,439.28,343.01
2016,5,15,9,30,173.0,356.0,2.9,19.0,485.0,532.96,412.19
2016,5,15,9,45,152.5,376.5,2.9,19.5,495.5,537.79,412.73
2016,5,15,10,0,132.0,397.0,2.9,20.0,506.0,541.03,412.6
2016,5,15,10,15,97.5,399.5,2.85,20.0,482.0,501.82,382.12
2016,5,15,10,30,63.0,402.0,2.8,20.0,458.0,470.15,357.17
2016,5,15,10,45,41.5,364.0,2.8,20.5,401.5,408.24,310.15
2016,5,15,11,0,20.0,326.0,2.8,21.0,345.0,340.29,258.36
2016,5,15,11,15,32.5,374.5,2.7,21.0,406.0,407.31,308.2
2016,5,15,11,30,45.0,423.0,2.6,21.0,467.0,467.18,351.4
2016,5,15,11,45,33.5,390.5,2.55,21.5,423.5,420.96,316.32
2016,5,15,12,0,22.0,358.0,2.5,22.0,380.0,371.1,278.94
2016,5,15,12,15,32.0,394.5,2.45,22.0,426.5,419.22,314.4
2016,5,15,12,30,42.0,431.0,2.4,22.0,473.0,462.14,345.26
2016,5,15,12,45,31.0,387.0,2.35,22.0,418.0,406.08,304.2
2016,5,15,13,0,20.0,343.0,2.3,22.0,363.0,350.21,263.26
2016,5,15,13,15,22.5,353.5,2.3,22.0,376.0,361.24,271.77
2016,5,15,13,30,25.0,364.0,2.3,22.0,389.0,371.2,279.22
2016,5,15,13,45,19.5,317.0,2.3,22.0,336.0,321.05,242.28
2016,5,15,14,0,14.0,270.0,2.3,22.0,283.0,270.74,204.94
2016,5,15,14,15,21.5,307.5,2.3,22.0,327.0,310.8,235.53
2016,5,15,14,30,29.0,345.0,2.3,22.0,371.0,346.23,262.13
2016,5,15,14,45,25.0,319.0,2.3,22.0,341.0,316.92,240.44
2016,5,15,15,0,21.0,293.0,2.3,22.0,311.0,291.87,222.05
2016,5,15,15,15,71.5,321.5,2.3,22.0,376.0,340.94,260.18
2016,5,15,15,30,122.0,350.0,2.3,22.0,441.0,383.44,292.36
2016,5,15,15,45,67.5,284.5,2.3,22.0,334.5,295.54,226.15
2016,5,15,16,0,13.0,219.0,2.3,22.0,228.0,212.81,163.27
2016,5,15,16,15,8.5,195.0,2.25,21.5,200.5,187.7,144.65
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,163.15,126.1
2016,5,15,16,45,2.0,124.0,2.15,21.0,125.0,119.04,91.38
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,74.46,55.67
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,64.76,48.08
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,55.08,40.34
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,45.39,32.38
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,35.72,24.31
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,27.02,18.06
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,18.32,10.27
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,11.09,3.64
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.85,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.97,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,22.68,12.73
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,35.73,24.1
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,52.15,38.09
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,68.76,52.01
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,86.88,67.03
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,104.92,81.73
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,123.43,96.4
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,141.88,110.78
2016,5,16,8,15,0.0,140.0,3.7,20.0,140.0,137.92,107.16
2016,5,16,8,30,0.0,137.0,3.8,20.0,137.0,134.33,103.89
2016,5,16,8,45,0.0,107.0,3.9,20.5,107.0,103.91,78.93
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,74.52,54.92
2016,5,16,9,15,0.0,93.5,3.95,21.5,93.5,90.53,67.5
2016,5,16,9,30,0.0,110.0,3.9,22.0,110.0,106.8,80.1
2016,5,16,9,45,8.0,190.0,3.85,22.5,197.0,193.66,148.15
2016,5,16,10,0,16.0,270.0,3.8,23.0,284.0,281.67,215.08
2016,5,16,10,15,13.5,252.0,3.65,23.0,264.0,260.82,198.53
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,240.18,182.42
2016,5,16,10,45,16.5,286.5,3.35,23.5,302.0,297.77,225.43
2016,5,16,11,0,22.0,339.0,3.2,24.0,360.0,355.29,267.27
2016,5,16,11,15,74.5,412.5,3.05,24.0,484.0,487.67,364.77
2016,5,16,11,30,127.0,486.0,2.9,24.0,608.0,618.22,457.0
2016,5,16,11,45,99.5,478.5,2.8,24.5,574.5,574.6,423.48
2016,5,16,12,0,72.0,471.0,2.7,25.0,541.0,536.93,395.07
2016,5,16,12,15,50.5,432.5,2.75,25.0,481.5,474.71,350.76
2016,5,16,12,30,29.0,394.0,2.8,25.0,422.0,413.53,306.62
2016,5,16,12,45,146.0,442.0,2.85,25.5,584.5,568.74,420.68
2016,5,16,13,0,263.0,490.0,2.9,26.0,747.0,715.26,522.98
2016,5,16,13,15,159.0,464.5,3.0,26.0,619.5,588.55,432.62
2016,5,16,13,30,55.0,439.0,3.1,26.0,492.0,468.08,345.5
2016,5,16,13,45,36.5,373.0,3.25,26.5,407.5,386.8,287.06
2016,5,16,14,0,18.0,307.0,3.4,27.0,323.0,309.06,229.9
2016,5,16,14,15,18.0,301.5,3.5,26.5,317.5,302.53,226.04
2016,5,16,14,30,18.0,296.0,3.6,26.0,312.0,295.95,221.94
2016,5,16,14,45,15.5,272.0,3.7,26.0,285.5,270.34,203.14
2016,5,16,15,0,13.0,248.0,3.8,26.0,259.0,245.04,184.46
2016,5,16,15,15,67.0,299.5,3.85,25.5,350.0,318.82,241.71
2016,5,16,15,30,121.0,351.0,3.9,25.0,441.0,384.0,291.37
2016,5,16,15,45,137.5,328.5,4.0,25.0,424.0,364.03,276.59
2016,5,16,16,0,154.0,306.0,4.1,25.0,407.0,342.42,260.45
2016,5,16,16,15,113.5,275.0,4.1,24.5,347.0,289.54,220.87
2016,5,16,16,30,73.0,244.0,4.1,24.0,287.0,245.53,187.97
2016,5,16,16,45,95.5,223.0,4.1,24.0,272.5,227.97,173.91
2016,5,16,17,0,118.0,202.0,4.1,24.0,258.0,203.59,153.94
2016,5,16,17,15,110.5,177.5,4.05,23.5,225.0,173.1,130.17
2016,5,16,17,30,103.0,153.0,4.0,23.0,192.0,143.62,107.29
2016,5,16,17,45,297.5,113.0,3.95,23.0,199.0,114.2,77.26
2016,5,16,18,0,492.0,73.0,3.9,23.0,206.0,62.92,38.7
2016,5,16,18,15,416.0,62.0,3.65,22.0,156.5,44.72,33.11
2016,5,16,18,30,340.0,51.0,3.4,21.0,107.0,38.1,27.11
2016,5,16,18,45,235.5,35.5,3.2,20.5,67.5,27.11,16.95
2016,5,16,19,0,131.0,20.0,3.0,20.0,28.0,15.53,1.42
2016,5,16,19,15,65.5,10.0,2.9,19.5,14.0,9.83,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.0,2.0,1.97,0.0
2016,5,17,6,0,0.0,4.0,2.4,17.0,4.0,3.85,0.0
2016,5,17,6,15,0.0,9.5,2.55,17.5,9.5,9.16,1.8
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,14.46,6.42
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,21.22,12.21
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,27.99,17.93
2016,5,17,7,15,0.0,76.5,3.1,19.0,76.5,74.68,56.94
2016,5,17,7,30,0.0,124.0,3.2,19.0,124.0,124.25,97.61
2016,5,17,7,45,0.0,97.5,3.35,19.5,97.5,95.23,73.31
2016,5,17,8,0,0.0,71.0,3.5,20.0,71.0,68.65,51.14
2016,5,17,8,15,12.0,143.0,3.5,20.5,150.0,149.83,117.02
2016,5,17,8,30,24.0,215.0,3.5,21.0,229.0,234.02,183.25
2016,5,17,8,45,12.0,158.0,3.5,21.5,165.0,164.99,127.57
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,97.91,73.36
2016,5,17,9,15,0.0,118.0,3.45,22.0,118.0,114.72,86.58
2016,5,17,9,30,0.0,135.0,3.4,22.0,135.0,131.54,99.62
2016,5,17,9,45,40.0,258.5,3.35,22.5,291.5,299.58,230.58
2016,5,17,10,0,80.0,382.0,3.3,23.0,448.0,467.42,354.8
2016,5,17,10,15,141.0,409.0,3.25,23.0,531.0,562.09,423.77
2016,5,17,10,30,202.0,436.0,3.2,23.0,614.0,648.99,485.9
2016,5,17,10,45,106.5,327.0,3.15,23.5,421.0,441.1,333.35
2016,5,17,11,0,11.0,218.0,3.1,24.0,228.0,223.97,168.45
2016,5,17,11,15,32.5,328.5,3.05,24.0,359.5,360.53,271.52
2016,5,17,11,30,54.0,439.0,3.0,24.0,491.0,492.39,366.67
2016,5,17,11,45,40.5,410.5,2.95,24.5,450.0,448.02,332.9
2016,5,17,12,0,27.0,382.0,2.9,25.0,409.0,404.15,300.2
2016,5,17,12,15,224.5,409.5,2.85,25.0,630.5,626.72,465.27
2016,5,17,12,30,422.0,437.0,2.8,25.0,852.0,835.84,610.58
2016,5,17,12,45,614.5,307.5,2.8,25.0,909.0,877.81,643.82
2016,5,17,13,0,807.0,178.0,2.8,25.0,966.0,911.83,668.51
2016,5,17,13,15,557.5,321.0,2.8,25.0,862.0,806.59,594.08
2016,5,17,13,30,308.0,464.0,2.8,25.0,758.0,707.63,519.4
2016,5,17,13,45,264.5,463.0,2.8,25.0,712.0,657.26,484.48
2016,5,17,14,0,221.0,462.0,2.8,25.0,666.0,611.33,451.9
2016,5,17,14,15,247.0,441.5,2.8,25.0,663.0,598.47,444.2
2016,5,17,14,30,273.0,421.0,2.8,25.0,660.0,585.75,436.19
2016,5,17,14,45,306.5,393.5,2.85,25.0,651.0,569.54,425.87
2016,5,17,15,0,340.0,366.0,2.9,25.0,642.0,550.25,413.01
2016,5,17,15,15,356.5,340.0,2.9,25.0,616.5,518.93,390.7
2016,5,17,15,30,373.0,314.0,2.9,25.0,591.0,485.77,366.58
2016,5,17,15,45,239.5,308.0,2.95,25.0,481.5,393.24,297.49
2016,5,17,16,0,106.0,302.0,3.0,25.0,372.0,322.32,244.39
2016,5,17,16,15,259.0,257.0,2.95,24.5,410.0,327.92,248.25
2016,5,17,16,30,412.0,212.0,2.9,24.0,448.0,322.51,241.01
2016,5,17,16,45,289.5,207.0,2.9,24.0,365.0,262.65,195.47
2016,5,17,17,0,167.0,202.0,2.9,24.0,282.0,215.61,161.36
2016,5,17,17,15,155.5,178.0,2.8,23.5,245.5,182.14,135.3
2016,5,17,17,30,144.0,154.0,2.7,23.0,209.0,150.09,110.56
2016,5,17,17,45,127.5,130.5,2.65,23.0,173.0,119.49,87.6
2016,5,17,18,0,111.0,107.0,2.6,23.0,137.0,90.94,67.33
2016,5,17,18,15,86.0,83.5,2.6,22.5,103.5,69.08,53.94
2016,5,17,18,30,61.0,60.0,2.6,22.0,70.0,50.86,37.89
2016,5,17,18,45,30.5,39.0,2.6,22.0,44.0,35.46,23.79
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,17.38,3.1
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.83,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,19.38,6.66
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,54.78,38.96
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,89.27,68.98
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.5,132.23,105.88
2016,5,18,7,0,98.0,107.0,3.7,16.0,135.0,172.14,139.82
2016,5,18,7,15,103.0,134.5,3.65,16.0,169.0,209.48,170.96
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,246.7,201.26
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,193.62,156.3
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,139.73,110.2
2016,5,18,8,15,2.0,157.5,3.5,17.0,159.0,157.53,124.38
2016,5,18,8,30,4.0,174.0,3.4,17.0,177.0,175.46,138.43
2016,5,18,8,45,113.5,239.5,3.35,17.5,315.5,348.48,278.0
2016,5,18,9,0,223.0,305.0,3.3,18.0,454.0,514.65,405.38
2016,5,18,9,15,228.0,326.0,3.3,18.5,487.5,546.19,426.26
2016,5,18,9,30,233.0,347.0,3.3,19.0,521.0,577.16,447.08
2016,5,18,9,45,215.5,373.0,3.3,19.5,541.0,592.15,455.24
2016,5,18,10,0,198.0,399.0,3.3,20.0,561.0,605.38,462.16
2016,5,18,10,15,108.0,350.0,3.25,20.5,439.5,468.01,358.04
2016,5,18,10,30,18.0,301.0,3.2,21.0,318.0,314.19,239.55
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.5,188.48,143.26
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,64.97,46.16
2016,5,18,11,15,11.5,211.0,3.05,22.0,222.0,217.4,165.46
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,370.89,280.53
2016,5,18,11,45,24.5,367.5,2.95,22.5,392.0,389.07,292.55
2016,5,18,12,0,26.0,380.0,2.9,23.0,407.0,401.21,300.6
2016,5,18,12,15,36.5,411.0,2.85,23.0,448.0,439.99,328.86
2016,5,18,12,30,47.0,442.0,2.8,23.0,489.0,477.83,356.04
2016,5,18,12,45,39.0,420.0,2.8,23.5,459.0,445.77,331.97
2016,5,18,13,0,31.0,398.0,2.8,24.0,429.0,414.26,308.58
2016,5,18,13,15,29.5,387.5,2.8,24.0,416.5,400.17,298.58
2016,5,18,13,30,28.0,377.0,2.8,24.0,404.0,386.24,288.63
2016,5,18,13,45,108.5,421.5,2.85,24.0,522.0,491.14,367.31
2016,5,18,14,0,189.0,466.0,2.9,24.0,640.0,589.7,438.91
2016,5,18,14,15,475.5,326.0,2.95,24.0,745.5,665.67,500.38
2016,5,18,14,30,762.0,186.0,3.0,24.0,851.0,724.25,547.7
2016,5,18,14,45,398.5,259.5,3.1,24.0,606.5,509.61,388.13
2016,5,18,15,0,35.0,333.0,3.2,24.0,362.0,333.4,251.7
2016,5,18,15,15,25.5,293.0,3.3,23.5,314.0,288.56,219.41
2016,5,18,15,30,16.0,253.0,3.4,23.0,266.0,248.72,189.96
2016,5,18,15,45,14.5,235.5,3.5,23.0,246.5,230.29,176.31
2016,5,18,16,0,13.0,218.0,3.6,23.0,227.0,212.04,162.67
2016,5,18,16,15,108.5,235.5,3.65,22.5,298.5,254.94,196.13
2016,5,18,16,30,204.0,253.0,3.7,22.0,370.0,294.29,225.18
2016,5,18,16,45,102.0,159.0,3.75,22.0,217.5,172.88,131.52
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,62.83,45.95
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,54.6,39.53
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,46.36,32.94
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,38.62,26.65
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,30.88,20.25
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,23.15,14.66
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,15.43,7.76
2016,5,18,18,45,0.0,10.0,3.35,18.5,10.0,9.64,2.49
2016,5,18,19,0,0.0,4.0,3.2,18.0,4.0,3.85,0.0
2016,5,18,19,15,0.0,2.0,3.15,17.5,2.0,1.97,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.89,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.86,0.0
2016,5,19,7,15,0.0,13.5,3.4,15.0,13.5,13.02,5.49
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,22.2,13.29
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,25.1,15.65
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,28.01,17.98
2016,5,19,8,15,0.0,32.5,2.85,16.0,32.5,31.4,20.74
2016,5,19,8,30,0.0,36.0,2.9,16.0,36.0,34.79,23.48
2016,5,19,8,45,0.0,54.0,3.0,16.5,54.0,52.22,37.77
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,69.67,51.87
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,68.23,50.53
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,66.8,49.22
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,89.13,67.23
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,111.74,85.27
2016,5,19,10,15,0.0,118.0,2.5,17.0,118.0,114.7,87.42
2016,5,19,10,30,0.0,121.0,2.1,17.0,121.0,117.66,89.6
2016,5,19,10,45,4.5,156.0,1.7,17.5,160.5,156.46,120.14
2016,5,19,11,0,9.0,191.0,1.3,18.0,200.0,195.34,149.97
2016,5,19,11,15,71.0,339.5,1.25,18.0,408.0,409.88,313.31
2016,5,19,11,30,133.0,488.0,1.2,18.0,616.0,626.43,465.92
2016,5,19,11,45,192.0,491.0,1.2,18.5,678.0,683.73,503.79
2016,5,19,12,0,251.0,494.0,1.2,19.0,740.0,743.33,543.79
2016,5,19,12,15,206.5,501.5,1.2,19.5,704.0,697.48,509.88
2016,5,19,12,30,162.0,509.0,1.2,20.0,668.0,655.61,479.54
2016,5,19,12,45,221.0,497.5,1.2,20.5,714.0,692.91,506.15
2016,5,19,13,0,280.0,486.0,1.2,21.0,760.0,727.68,529.84
2016,5,19,13,15,250.5,486.0,1.2,21.5,728.5,690.25,502.75
2016,5,19,13,30,221.0,486.0,1.2,22.0,697.0,654.92,477.68
2016,5,19,13,45,150.5,465.0,1.2,22.5,608.0,566.58,415.38
2016,5,19,14,0,80.0,444.0,1.2,23.0,519.0,484.69,356.78
2016,5,19,14,15,48.0,364.5,1.2,23.0,409.0,381.79,284.05
2016,5,19,14,30,16.0,285.0,1.2,23.0,299.0,284.28,213.03
2016,5,19,14,45,36.5,324.0,1.2,23.0,354.5,329.59,247.66
2016,5,19,15,0,57.0,363.0,1.2,23.0,410.0,374.45,280.77
2016,5,19,15,15,36.0,306.0,1.3,23.0,335.5,306.52,231.05
2016,5,19,15,30,15.0,249.0,1.4,23.0,261.0,244.55,185.28
2016,5,19,15,45,20.5,250.0,1.5,23.0,265.0,246.54,187.57
2016,5,19,16,0,26.0,251.0,1.6,23.0,269.0,247.7,188.95
2016,5,19,16,15,32.0,239.0,1.75,22.5,259.0,231.75,177.58
2016,5,19,16,30,38.0,227.0,1.9,22.0,249.0,219.78,169.07
2016,5,19,16,45,20.5,189.5,2.05,22.0,201.5,183.21,141.28
2016,5,19,17,0,3.0,152.0,2.2,22.0,154.0,143.59,110.89
2016,5,19,17,15,1.5,133.5,2.2,21.5,134.5,125.64,97.2
2016,5,19,17,30,0.0,115.0,2.2,21.0,115.0,107.92,83.41
2016,5,19,17,45,241.0,95.5,2.2,21.0,162.0,98.11,66.42
2016,5,19,18,0,482.0,76.0,2.2,21.0,209.0,68.5,42.07
2016,5,19,18,15,408.5,64.5,2.05,20.5,159.5,46.71,35.09
2016,5,19,18,30,335.0,53.0,1.9,20.0,110.0,39.5,28.52
2016,5,19,18,45,232.0,37.5,1.8,19.5,70.5,28.58,18.44
2016,5,19,19,0,129.0,22.0,1.7,19.0,31.0,17.07,4.46
2016,5,19,19,15,64.5,11.0,1.7,18.5,15.5,10.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.0,12.5,0.8,14.5,17.5,30.76,0.0
2016,5,20,6,0,140.0,25.0,0.9,15.0,35.0,85.9,49.34
2016,5,20,6,15,243.0,40.5,0.9,15.5,76.5,150.39,113.15
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,222.56,174.99
2016,5,20,6,45,421.5,66.5,0.9,16.5,168.0,288.38,230.9
2016,5,20,7,0,497.0,77.0,0.9,17.0,218.0,359.92,289.65
2016,5,20,7,15,248.5,84.5,0.9,17.5,155.0,247.63,200.45
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,90.09,69.3
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,127.2,99.6
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,164.64,129.05
2016,5,20,8,15,8.5,175.5,0.95,19.5,180.0,181.17,141.34
2016,5,20,8,30,10.0,191.0,1.0,20.0,197.0,197.81,153.63
2016,5,20,8,45,11.5,206.0,1.05,20.5,213.0,214.02,165.43
2016,5,20,9,0,13.0,221.0,1.1,21.0,229.0,230.29,177.15
2016,5,20,9,15,26.5,265.5,1.15,21.5,285.0,295.9,226.45
2016,5,20,9,30,40.0,310.0,1.2,22.0,341.0,354.91,269.38
2016,5,20,9,45,65.5,349.5,1.3,22.5,402.5,419.83,316.29
2016,5,20,10,0,91.0,389.0,1.4,23.0,464.0,485.31,362.51
2016,5,20,10,15,91.5,406.5,1.45,23.0,485.0,503.64,374.51
2016,5,20,10,30,92.0,424.0,1.5,23.0,506.0,521.56,386.53
2016,5,20,10,45,471.5,285.5,1.6,23.5,720.0,771.2,570.32
2016,5,20,11,0,851.0,147.0,1.7,24.0,934.0,996.11,717.71
2016,5,20,11,15,855.5,148.0,1.7,24.0,953.5,1002.47,718.42
2016,5,20,11,30,860.0,149.0,1.7,24.0,973.0,1005.79,719.91
2016,5,20,11,45,869.5,145.0,1.75,24.5,986.5,1006.06,718.92
2016,5,20,12,0,879.0,141.0,1.8,25.0,1000.0,1003.28,716.16
2016,5,20,12,15,879.0,141.0,1.8,25.0,1003.5,992.07,708.97
2016,5,20,12,30,879.0,141.0,1.8,25.0,1007.0,977.99,700.15
2016,5,20,12,45,876.5,141.5,1.8,25.5,1002.0,959.26,687.15
2016,5,20,13,0,874.0,142.0,1.8,26.0,997.0,937.92,672.62
2016,5,20,13,15,870.5,141.5,1.8,26.0,983.5,912.21,656.68
2016,5,20,13,30,867.0,141.0,1.8,26.0,970.0,884.08,639.18
2016,5,20,13,45,860.5,141.0,1.8,26.0,949.0,851.61,618.81
2016,5,20,14,0,854.0,141.0,1.8,26.0,928.0,817.13,597.04
2016,5,20,14,15,847.0,139.0,1.8,26.0,900.0,778.63,572.43
2016,5,20,14,30,840.0,137.0,1.8,26.0,872.0,738.51,546.52
2016,5,20,14,45,832.0,134.0,1.85,26.0,837.0,695.38,517.8
2016,5,20,15,0,824.0,131.0,1.9,26.0,802.0,648.92,485.33
2016,5,20,15,15,811.5,128.0,1.95,26.0,761.5,600.59,450.58
2016,5,20,15,30,799.0,125.0,2.0,26.0,721.0,551.97,414.63
2016,5,20,15,45,781.5,122.5,2.05,26.0,674.5,501.24,376.06
2016,5,20,16,0,764.0,120.0,2.1,26.0,628.0,451.16,336.85
2016,5,20,16,15,743.5,116.0,2.1,25.5,578.5,399.41,295.83
2016,5,20,16,30,723.0,112.0,2.1,25.0,529.0,345.82,252.3
2016,5,20,16,45,694.0,107.5,2.15,25.0,476.0,293.93,208.91
2016,5,20,17,0,665.0,103.0,2.2,25.0,423.0,244.78,167.38
2016,5,20,17,15,628.0,96.5,2.1,24.5,369.5,195.33,126.68
2016,5,20,17,30,591.0,90.0,2.0,24.0,316.0,149.85,90.91
2016,5,20,17,45,540.0,82.0,1.9,24.0,263.0,106.03,60.48
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,67.94,40.41
2016,5,20,18,15,416.5,63.5,1.65,23.0,160.5,45.5,33.69
2016,5,20,18,30,344.0,53.0,1.5,22.0,111.0,39.44,28.24
2016,5,20,18,45,239.5,38.0,1.4,21.5,71.5,28.94,18.61
2016,5,20,19,0,135.0,23.0,1.3,21.0,32.0,17.86,5.42
2016,5,20,19,15,67.5,11.5,1.35,21.0,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,17.49,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,43.37,22.75
2016,5,21,6,15,102.5,49.0,2.35,20.0,65.0,104.05,76.74
2016,5,21,6,30,162.0,74.0,2.4,20.0,103.0,162.37,126.32
2016,5,21,6,45,81.0,81.5,2.45,20.5,96.0,131.4,103.06
2016,5,21,7,0,0.0,89.0,2.5,21.0,89.0,89.37,68.48
2016,5,21,7,15,184.0,120.5,2.5,21.5,192.0,245.58,197.34
2016,5,21,7,30,368.0,152.0,2.5,22.0,295.0,401.41,320.95
2016,5,21,7,45,191.5,161.0,2.55,22.5,236.5,302.05,240.17
2016,5,21,8,0,15.0,170.0,2.6,23.0,178.0,180.89,140.34
2016,5,21,8,15,7.5,90.0,2.6,23.0,94.0,92.65,69.8
2016,5,21,8,30,0.0,10.0,2.6,23.0,10.0,9.66,2.23
2016,5,21,8,45,0.0,11.5,2.65,23.5,11.5,11.11,3.38
2016,5,21,9,0,0.0,13.0,2.7,24.0,13.0,12.56,4.51
2016,5,21,9,15,36.5,176.5,2.7,24.0,204.0,210.28,162.01
2016,5,21,9,30,73.0,340.0,2.7,24.0,395.0,417.01,317.25
2016,5,21,9,45,41.5,281.0,2.7,24.5,313.0,324.69,246.11
2016,5,21,10,0,10.0,222.0,2.7,25.0,231.0,227.54,171.44
2016,5,21,10,15,10.0,221.0,2.65,25.0,230.5,226.39,170.5
2016,5,21,10,30,10.0,220.0,2.6,25.0,230.0,225.26,169.37
2016,5,21,10,45,8.0,195.5,2.6,25.5,203.5,198.89,148.83
2016,5,21,11,0,6.0,171.0,2.6,26.0,177.0,172.68,128.49
2016,5,21,11,15,11.0,235.5,2.55,26.0,246.5,241.1,180.14
2016,5,21,11,30,16.0,300.0,2.5,26.0,316.0,309.47,230.52
2016,5,21,11,45,21.0,339.0,2.5,26.5,360.0,352.35,261.05
2016,5,21,12,0,26.0,378.0,2.5,27.0,404.0,399.29,294.1
2016,5,21,12,15,93.5,443.5,2.45,27.0,536.0,527.5,386.61
2016,5,21,12,30,161.0,509.0,2.4,27.0,668.0,654.92,474.81
2016,5,21,12,45,95.0,450.5,2.4,27.0,544.5,528.03,385.29
2016,5,21,13,0,29.0,392.0,2.4,27.0,421.0,406.77,298.49
2016,5,21,13,15,124.0,439.0,2.4,27.0,558.5,533.97,392.03
2016,5,21,13,30,219.0,486.0,2.4,27.0,696.0,653.64,476.05
2016,5,21,13,45,130.0,441.5,2.45,27.0,565.5,528.05,387.0
2016,5,21,14,0,41.0,397.0,2.5,27.0,435.0,410.07,302.07
2016,5,21,14,15,110.5,417.0,2.55,27.0,515.0,475.73,351.72
2016,5,21,14,30,180.0,437.0,2.6,27.0,595.0,537.06,396.52
2016,5,21,14,45,126.0,407.0,2.65,27.5,515.5,462.8,342.27
2016,5,21,15,0,72.0,377.0,2.7,28.0,436.0,396.83,294.01
2016,5,21,15,15,193.5,355.0,2.75,27.5,502.0,440.61,328.97
2016,5,21,15,30,315.0,333.0,2.8,27.0,568.0,472.53,353.77
2016,5,21,15,45,432.5,277.0,2.85,27.0,578.0,461.58,346.01
2016,5,21,16,0,550.0,221.0,2.9,27.0,588.0,442.33,330.71
2016,5,21,16,15,525.5,212.0,2.9,26.5,540.5,394.62,293.8
2016,5,21,16,30,501.0,203.0,2.9,26.0,493.0,348.99,257.81
2016,5,21,16,45,474.5,190.0,2.95,26.0,443.0,301.59,219.58
2016,5,21,17,0,448.0,177.0,3.0,26.0,393.0,256.83,183.23
2016,5,21,17,15,409.0,163.5,2.95,25.5,342.0,212.01,147.93
2016,5,21,17,30,370.0,150.0,2.9,25.0,291.0,175.41,120.24
2016,5,21,17,45,316.5,133.5,2.85,25.0,240.5,135.02,91.91
2016,5,21,18,0,263.0,117.0,2.8,25.0,190.0,100.28,70.66
2016,5,21,18,15,206.5,94.5,2.65,24.5,144.0,73.26,57.1
2016,5,21,18,30,150.0,72.0,2.5,24.0,98.0,57.0,42.85
2016,5,21,18,45,92.0,46.5,2.45,23.5,60.5,39.71,27.39
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,18.93,6.5
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,24.92,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,67.25,38.4
2016,5,22,6,15,172.0,47.0,2.3,22.0,73.0,126.66,93.22
2016,5,22,6,30,260.0,66.0,2.4,22.0,112.0,199.29,154.3
2016,5,22,6,45,130.0,68.5,2.55,22.5,91.5,144.42,112.96
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,69.66,51.82
2016,5,22,7,15,0.0,68.0,2.7,23.0,68.0,65.79,48.67
2016,5,22,7,30,0.0,65.0,2.7,23.0,65.0,62.82,46.12
2016,5,22,7,45,0.0,75.5,2.75,23.5,75.5,73.0,54.13
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,83.23,62.05
2016,5,22,8,15,30.5,166.0,2.8,24.0,184.0,193.27,150.08
2016,5,22,8,30,61.0,246.0,2.8,24.0,282.0,304.78,236.18
2016,5,22,8,45,94.0,278.0,2.8,24.5,339.0,366.84,282.42
2016,5,22,9,0,127.0,310.0,2.8,25.0,396.0,439.54,335.5
2016,5,22,9,15,408.0,245.5,2.75,25.0,547.5,634.02,483.45
2016,5,22,9,30,689.0,181.0,2.7,25.0,699.0,830.12,622.82
2016,5,22,9,45,420.0,291.5,2.7,25.5,612.5,710.98,530.97
2016,5,22,10,0,151.0,402.0,2.7,26.0,526.0,564.58,418.71
2016,5,22,10,15,83.5,342.5,2.7,26.0,412.0,428.41,320.25
2016,5,22,10,30,16.0,283.0,2.7,26.0,298.0,294.14,219.73
2016,5,22,10,45,14.5,266.5,2.75,26.5,280.0,275.84,205.9
2016,5,22,11,0,13.0,250.0,2.8,27.0,262.0,257.68,191.85
2016,5,22,11,15,10.5,214.5,2.8,27.0,224.5,219.89,163.49
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,182.36,135.17
2016,5,22,11,45,9.0,190.5,2.85,27.0,200.0,194.46,144.34
2016,5,22,12,0,10.0,202.0,2.9,27.0,213.0,206.47,153.32
2016,5,22,12,15,13.5,258.5,2.95,27.0,272.5,264.7,196.75
2016,5,22,12,30,17.0,315.0,3.0,27.0,332.0,322.49,239.15
2016,5,22,12,45,160.5,397.5,3.1,27.5,554.5,539.97,399.35
2016,5,22,13,0,304.0,480.0,3.2,28.0,777.0,744.65,541.34
2016,5,22,13,15,333.5,459.0,3.25,28.0,781.5,739.52,537.89
2016,5,22,13,30,363.0,438.0,3.3,28.0,786.0,732.36,534.38
2016,5,22,13,45,404.0,413.5,3.35,28.0,793.0,729.26,533.87
2016,5,22,14,0,445.0,389.0,3.4,28.0,800.0,721.04,529.76
2016,5,22,14,15,248.0,390.0,3.4,28.0,618.0,553.89,409.71
2016,5,22,14,30,51.0,391.0,3.4,28.0,436.0,404.76,299.2
2016,5,22,14,45,208.5,375.5,3.45,28.0,547.5,491.65,366.35
2016,5,22,15,0,366.0,360.0,3.5,28.0,659.0,564.04,420.28
2016,5,22,15,15,363.0,340.5,3.5,28.0,624.5,525.83,392.45
2016,5,22,15,30,360.0,321.0,3.5,28.0,590.0,487.48,364.58
2016,5,22,15,45,492.5,252.0,3.55,28.0,595.0,470.64,352.86
2016,5,22,16,0,625.0,183.0,3.6,28.0,600.0,443.23,331.4
2016,5,22,16,15,605.5,174.0,3.55,27.5,552.0,394.16,292.82
2016,5,22,16,30,586.0,165.0,3.5,27.0,504.0,346.64,254.62
2016,5,22,16,45,554.0,157.0,3.45,27.0,453.0,298.23,214.9
2016,5,22,17,0,522.0,149.0,3.4,27.0,402.0,252.32,177.09
2016,5,22,17,15,482.5,138.5,3.25,26.5,350.5,206.12,140.15
2016,5,22,17,30,443.0,128.0,3.1,26.0,299.0,164.11,107.83
2016,5,22,17,45,386.0,116.0,3.0,26.0,248.0,123.61,79.68
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,89.27,59.82
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.0,67.24,51.79
2016,5,22,18,30,200.0,68.0,2.7,25.0,103.0,54.12,40.27
2016,5,22,18,45,126.5,46.0,2.65,24.5,65.5,37.47,25.46
2016,5,22,19,0,53.0,24.0,2.6,24.0,28.0,21.37,8.51
2016,5,22,19,15,26.5,12.0,2.65,24.0,14.0,11.8,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
