Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,20.5,18.0,28.61,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,81.82,48.66
2016,5,23,6,15,208.0,44.5,2.6,21.5,76.0,143.05,106.0
2016,5,23,6,30,301.0,62.0,2.7,22.0,116.0,211.79,164.18
2016,5,23,6,45,367.5,75.0,2.85,22.5,164.5,271.86,215.14
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,338.24,269.94
2016,5,23,7,15,367.5,116.0,3.05,23.0,237.0,352.45,281.83
2016,5,23,7,30,301.0,144.0,3.1,23.0,261.0,351.28,280.59
2016,5,23,7,45,299.5,171.5,3.2,23.5,303.5,393.34,312.31
2016,5,23,8,0,298.0,199.0,3.3,24.0,346.0,434.31,342.14
2016,5,23,8,15,310.0,220.5,3.35,24.0,388.0,477.34,373.8
2016,5,23,8,30,322.0,242.0,3.4,24.0,430.0,520.37,404.91
2016,5,23,8,45,188.5,263.5,3.45,24.5,376.0,436.13,337.25
2016,5,23,9,0,55.0,285.0,3.5,25.0,322.0,342.23,261.59
2016,5,23,9,15,54.5,306.0,3.55,25.5,345.0,364.18,277.02
2016,5,23,9,30,54.0,327.0,3.6,26.0,368.0,385.82,291.71
2016,5,23,9,45,40.5,321.5,3.65,26.5,353.5,366.78,276.0
2016,5,23,10,0,27.0,316.0,3.7,27.0,339.0,347.41,260.25
2016,5,23,10,15,29.5,328.0,3.75,27.0,353.5,361.4,270.26
2016,5,23,10,30,32.0,340.0,3.8,27.0,368.0,375.29,280.1
2016,5,23,10,45,20.5,267.0,3.9,27.0,285.5,287.96,215.23
2016,5,23,11,0,9.0,194.0,4.0,27.0,203.0,198.32,147.68
2016,5,23,11,15,12.0,241.5,4.05,27.0,253.5,248.04,185.17
2016,5,23,11,30,15.0,289.0,4.1,27.0,304.0,297.62,221.88
2016,5,23,11,45,13.5,259.0,4.15,27.5,273.0,266.13,197.9
2016,5,23,12,0,12.0,229.0,4.2,28.0,242.0,234.85,174.22
2016,5,23,12,15,27.0,332.0,4.25,28.0,359.5,352.85,261.74
2016,5,23,12,30,42.0,435.0,4.3,28.0,477.0,466.43,343.5
2016,5,23,12,45,31.5,393.0,4.35,28.5,425.0,412.69,303.82
2016,5,23,13,0,21.0,351.0,4.4,29.0,373.0,359.04,264.49
2016,5,23,13,15,16.5,294.5,4.4,29.0,311.5,299.4,221.16
2016,5,23,13,30,12.0,238.0,4.4,29.0,250.0,240.3,177.66
2016,5,23,13,45,47.0,342.5,4.4,29.0,387.0,367.22,272.29
2016,5,23,14,0,82.0,447.0,4.4,29.0,524.0,489.53,360.62
2016,5,23,14,15,422.5,313.5,4.35,29.0,686.5,616.14,459.97
2016,5,23,14,30,763.0,180.0,4.3,29.0,849.0,723.54,541.78
2016,5,23,14,45,561.5,272.0,4.25,29.0,753.5,635.61,474.45
2016,5,23,15,0,360.0,364.0,4.2,29.0,658.0,564.19,419.38
2016,5,23,15,15,201.0,338.0,4.15,28.5,501.0,430.84,322.23
2016,5,23,15,30,42.0,312.0,4.1,28.0,344.0,311.97,233.68
2016,5,23,15,45,186.5,298.0,4.05,28.0,425.0,364.68,274.58
2016,5,23,16,0,331.0,284.0,4.0,28.0,506.0,402.38,301.9
2016,5,23,16,15,399.5,241.5,3.95,27.5,488.5,374.71,280.13
2016,5,23,16,30,468.0,199.0,3.9,27.0,471.0,335.56,248.36
2016,5,23,16,45,379.0,196.0,3.9,27.0,402.5,283.96,208.28
2016,5,23,17,0,290.0,193.0,3.9,27.0,334.0,236.74,172.46
2016,5,23,17,15,269.5,173.0,3.8,26.5,291.5,198.3,142.31
2016,5,23,17,30,249.0,153.0,3.7,26.0,249.0,162.13,114.46
2016,5,23,17,45,221.0,132.0,3.65,26.0,207.0,126.84,88.57
2016,5,23,18,0,193.0,111.0,3.6,26.0,165.0,94.72,67.03
2016,5,23,18,15,155.0,89.0,3.6,25.5,126.5,73.26,56.91
2016,5,23,18,30,117.0,67.0,3.6,25.0,88.0,56.24,42.08
2016,5,23,18,45,68.5,45.5,3.6,24.5,57.0,39.09,26.84
2016,5,23,19,0,20.0,24.0,3.6,24.0,26.0,22.4,9.63
2016,5,23,19,15,10.0,12.0,3.7,24.0,13.0,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,14.5,2.6,21.5,17.5,24.42,0.0
2016,5,24,6,0,76.0,29.0,2.7,22.0,35.0,66.49,39.23
2016,5,24,6,15,161.0,49.0,2.9,22.0,74.5,125.39,92.6
2016,5,24,6,30,246.0,69.0,3.1,22.0,114.0,191.04,148.18
2016,5,24,6,45,336.0,75.5,3.3,22.5,159.5,257.83,204.37
2016,5,24,7,0,426.0,82.0,3.5,23.0,205.0,327.17,261.84
2016,5,24,7,15,330.5,117.0,3.65,23.0,224.5,332.79,266.67
2016,5,24,7,30,235.0,152.0,3.8,23.0,244.0,320.31,255.97
2016,5,24,7,45,237.0,180.5,4.0,23.5,285.5,362.79,288.39
2016,5,24,8,0,239.0,209.0,4.2,24.0,327.0,404.6,319.32
2016,5,24,8,15,176.0,234.5,4.25,24.5,326.5,385.67,301.91
2016,5,24,8,30,113.0,260.0,4.3,25.0,326.0,369.5,286.43
2016,5,24,8,45,114.5,284.5,4.4,25.5,356.5,399.54,307.74
2016,5,24,9,0,116.0,309.0,4.5,26.0,387.0,429.16,328.33
2016,5,24,9,15,172.5,328.0,4.55,26.0,453.5,500.34,381.71
2016,5,24,9,30,229.0,347.0,4.6,26.0,520.0,574.02,435.87
2016,5,24,9,45,222.0,373.0,4.65,26.5,548.0,598.57,451.08
2016,5,24,10,0,215.0,399.0,4.7,27.0,576.0,621.8,465.41
2016,5,24,10,15,228.5,405.0,4.65,27.0,600.0,642.16,479.22
2016,5,24,10,30,242.0,411.0,4.6,27.0,624.0,670.19,498.24
2016,5,24,10,45,193.0,428.5,4.6,27.5,602.0,632.13,468.21
2016,5,24,11,0,144.0,446.0,4.6,28.0,580.0,600.34,442.76
2016,5,24,11,15,133.0,466.0,4.6,28.0,592.0,607.55,446.93
2016,5,24,11,30,122.0,486.0,4.6,28.0,604.0,613.86,450.35
2016,5,24,11,45,103.5,484.5,4.65,28.5,585.5,585.13,428.65
2016,5,24,12,0,85.0,483.0,4.7,29.0,567.0,562.14,411.08
2016,5,24,12,15,70.0,470.0,4.7,29.0,539.5,531.17,388.81
2016,5,24,12,30,55.0,457.0,4.7,29.0,512.0,500.51,366.72
2016,5,24,12,45,90.5,478.5,4.7,29.0,568.0,551.3,403.85
2016,5,24,13,0,126.0,500.0,4.7,29.0,624.0,600.62,439.24
2016,5,24,13,15,72.0,408.0,4.65,29.0,479.0,458.03,337.29
2016,5,24,13,30,18.0,316.0,4.6,29.0,334.0,320.31,236.53
2016,5,24,13,45,36.0,368.5,4.55,29.0,402.5,382.59,282.86
2016,5,24,14,0,54.0,421.0,4.5,29.0,471.0,443.04,326.75
2016,5,24,14,15,133.0,428.0,4.45,29.0,546.5,503.5,372.21
2016,5,24,14,30,212.0,435.0,4.4,29.0,622.0,559.38,413.53
2016,5,24,14,45,343.5,374.0,4.35,29.0,662.0,580.44,431.45
2016,5,24,15,0,475.0,313.0,4.3,29.0,702.0,590.58,440.92
2016,5,24,15,15,462.0,299.0,4.15,28.5,662.0,546.47,409.28
2016,5,24,15,30,449.0,285.0,4.0,28.0,622.0,502.92,377.68
2016,5,24,15,45,398.5,282.5,3.9,28.0,567.5,454.8,341.21
2016,5,24,16,0,348.0,280.0,3.8,28.0,513.0,407.3,305.06
2016,5,24,16,15,351.5,255.0,3.65,27.5,475.0,367.27,274.63
2016,5,24,16,30,355.0,230.0,3.5,27.0,437.0,326.78,243.04
2016,5,24,16,45,342.5,208.0,3.35,27.0,392.0,283.55,208.54
2016,5,24,17,0,330.0,186.0,3.2,27.0,347.0,241.63,174.81
2016,5,24,17,15,281.0,176.5,3.1,26.5,302.0,203.95,146.13
2016,5,24,17,30,232.0,167.0,3.0,26.0,257.0,171.18,122.18
2016,5,24,17,45,190.0,146.0,2.95,26.0,212.0,139.29,99.57
2016,5,24,18,0,148.0,125.0,2.9,26.0,167.0,107.64,78.26
2016,5,24,18,15,109.5,99.5,2.95,25.5,126.5,80.32,62.87
2016,5,24,18,30,71.0,74.0,3.0,25.0,86.0,61.14,46.23
2016,5,24,18,45,35.5,47.5,3.05,25.0,53.5,42.35,29.53
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,20.26,8.48
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,22.5,8.5,8.36,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,16.4,5.85
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,37.38,24.33
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,58.79,42.42
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,85.96,64.98
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,113.74,87.75
2016,5,25,7,15,87.0,130.5,3.9,24.0,164.0,195.44,154.53
2016,5,25,7,30,155.0,159.0,4.0,24.0,220.0,271.92,216.12
2016,5,25,7,45,77.5,139.5,4.1,24.5,170.0,195.5,153.71
2016,5,25,8,0,0.0,120.0,4.2,25.0,120.0,117.78,89.34
2016,5,25,8,15,0.0,137.5,4.2,25.0,137.5,135.23,102.92
2016,5,25,8,30,0.0,155.0,4.2,25.0,155.0,152.65,116.24
2016,5,25,8,45,2.0,166.5,4.25,25.5,168.0,165.53,125.74
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,178.54,135.26
2016,5,25,9,15,8.0,206.0,4.35,26.0,212.0,210.18,159.39
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,241.97,183.38
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,246.27,185.83
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,250.57,188.36
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,301.95,226.67
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,361.21,270.13
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,304.78,227.42
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,256.71,191.01
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.5,265.36,197.35
2016,5,25,11,30,14.0,266.0,4.3,28.0,280.0,273.93,203.53
2016,5,25,11,45,18.0,310.5,4.25,28.0,328.0,321.32,238.39
2016,5,25,12,0,22.0,355.0,4.2,28.0,376.0,368.34,272.5
2016,5,25,12,15,21.5,353.5,4.15,28.0,375.0,365.43,270.12
2016,5,25,12,30,21.0,352.0,4.1,28.0,374.0,362.43,267.86
2016,5,25,12,45,32.5,393.0,4.05,28.5,425.5,413.71,304.62
2016,5,25,13,0,44.0,434.0,4.0,29.0,477.0,461.22,337.97
2016,5,25,13,15,47.5,434.5,4.0,29.0,480.5,461.51,338.23
2016,5,25,13,30,51.0,435.0,4.0,29.0,484.0,461.48,338.47
2016,5,25,13,45,48.0,420.5,4.0,29.0,466.0,441.58,324.44
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,421.94,310.64
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.5,461.11,340.05
2016,5,25,14,30,123.0,434.0,3.9,29.0,543.0,493.67,364.21
2016,5,25,14,45,88.0,397.5,3.85,29.0,474.0,432.2,319.67
2016,5,25,15,0,53.0,361.0,3.8,29.0,405.0,370.78,275.05
2016,5,25,15,15,56.5,345.5,3.85,29.0,390.0,354.57,263.89
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,338.01,252.22
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,258.39,193.34
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,184.47,137.86
2016,5,25,16,15,13.5,201.5,4.1,29.0,209.5,196.03,147.15
2016,5,25,16,30,21.0,212.0,4.1,29.0,224.0,206.23,155.22
2016,5,25,16,45,86.5,210.5,4.2,29.0,253.5,217.2,162.61
2016,5,25,17,0,152.0,209.0,4.3,29.0,283.0,220.6,163.15
2016,5,25,17,15,136.5,186.5,4.1,28.5,247.0,188.2,138.42
2016,5,25,17,30,121.0,164.0,3.9,28.0,211.0,157.55,115.27
2016,5,25,17,45,106.5,139.5,3.75,27.5,176.5,127.33,92.76
2016,5,25,18,0,92.0,115.0,3.6,27.0,142.0,98.94,72.27
2016,5,25,18,15,70.0,91.0,3.45,26.5,109.0,78.37,61.0
2016,5,25,18,30,48.0,67.0,3.3,26.0,76.0,58.98,44.25
2016,5,25,18,45,24.0,45.0,3.2,26.0,49.5,40.59,27.99
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,22.02,9.98
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,23.5,3.5,3.44,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.74,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,16.88,7.87
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,27.02,16.44
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,38.62,26.11
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,50.24,35.63
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,83.99,63.06
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,118.54,90.71
2016,5,26,7,45,0.0,131.5,4.15,25.0,131.5,130.6,100.0
2016,5,26,8,0,0.0,144.0,4.4,25.0,144.0,142.72,109.26
2016,5,26,8,15,2.0,158.5,4.45,25.0,160.0,158.45,121.33
2016,5,26,8,30,4.0,173.0,4.5,25.0,176.0,174.32,133.41
2016,5,26,8,45,6.5,189.5,4.55,25.0,194.0,192.8,147.45
2016,5,26,9,0,9.0,206.0,4.6,25.0,212.0,211.4,161.5
2016,5,26,9,15,27.0,262.0,4.6,25.0,282.0,292.5,223.77
2016,5,26,9,30,45.0,318.0,4.6,25.0,352.0,367.98,280.41
2016,5,26,9,45,221.0,332.0,4.7,25.0,512.0,562.48,429.22
2016,5,26,10,0,397.0,346.0,4.8,25.0,672.0,745.72,563.72
2016,5,26,10,15,255.0,389.5,4.7,25.0,602.5,659.72,496.1
2016,5,26,10,30,113.0,433.0,4.6,25.0,533.0,559.81,418.96
2016,5,26,10,45,258.0,416.5,4.55,25.0,653.5,691.27,517.15
2016,5,26,11,0,403.0,400.0,4.5,25.0,774.0,822.18,610.79
2016,5,26,11,15,260.5,443.0,4.4,25.0,687.0,717.13,531.97
2016,5,26,11,30,118.0,486.0,4.3,25.0,600.0,610.02,451.56
2016,5,26,11,45,220.5,480.0,4.25,25.5,695.5,701.67,518.47
2016,5,26,12,0,323.0,474.0,4.2,26.0,791.0,795.28,583.88
2016,5,26,12,15,241.5,492.0,4.5,26.5,729.5,723.14,531.06
2016,5,26,12,30,160.0,510.0,4.8,27.0,668.0,655.58,481.85
2016,5,26,12,45,89.5,420.5,5.15,27.5,509.0,494.09,366.45
2016,5,26,13,0,19.0,331.0,5.5,28.0,350.0,337.97,250.94
2016,5,26,13,15,50.0,399.5,5.6,28.0,448.0,430.35,320.0
2016,5,26,13,30,81.0,468.0,5.7,28.0,546.0,518.8,384.56
2016,5,26,13,45,415.5,334.0,5.85,28.5,720.0,665.41,499.69
2016,5,26,14,0,750.0,200.0,6.0,29.0,894.0,792.96,596.47
2016,5,26,14,15,742.0,197.5,5.85,29.0,867.5,755.45,569.22
2016,5,26,14,30,734.0,195.0,5.7,29.0,841.0,717.12,541.23
2016,5,26,14,45,528.5,285.0,5.6,29.0,740.5,626.45,471.35
2016,5,26,15,0,323.0,375.0,5.5,29.0,640.0,551.32,412.55
2016,5,26,15,15,389.0,329.0,5.3,28.5,632.5,533.44,401.3
2016,5,26,15,30,455.0,283.0,5.1,28.0,625.0,505.75,381.97
2016,5,26,15,45,444.5,268.5,4.9,28.0,585.5,463.48,349.5
2016,5,26,16,0,434.0,254.0,4.7,28.0,546.0,421.77,317.01
2016,5,26,16,15,297.0,257.5,4.5,28.0,450.5,348.18,260.98
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,288.4,216.35
2016,5,26,16,45,312.5,210.0,4.1,28.0,371.0,277.25,204.18
2016,5,26,17,0,465.0,159.0,3.9,28.0,387.0,250.04,177.0
2016,5,26,17,15,399.0,158.5,3.8,27.5,337.5,209.74,145.93
2016,5,26,17,30,333.0,158.0,3.7,27.0,288.0,180.13,124.68
2016,5,26,17,45,290.5,139.5,3.65,26.5,240.0,140.73,96.52
2016,5,26,18,0,248.0,121.0,3.6,26.0,192.0,105.9,74.13
2016,5,26,18,15,191.0,99.0,3.7,25.5,147.0,76.42,59.61
2016,5,26,18,30,134.0,77.0,3.8,25.0,102.0,63.36,48.16
2016,5,26,18,45,74.5,51.0,3.9,24.5,64.0,43.26,30.44
2016,5,26,19,0,15.0,25.0,4.0,24.0,26.0,23.36,11.36
2016,5,26,19,15,7.5,12.5,4.15,23.5,13.0,12.29,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,17.72,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,44.71,25.61
2016,5,27,6,15,89.5,52.5,4.9,23.0,68.0,98.27,71.93
2016,5,27,6,30,146.0,78.0,4.9,23.0,106.0,155.24,119.89
2016,5,27,6,45,73.0,45.0,4.9,23.5,59.0,83.54,63.38
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.57,3.91
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,33.79,22.24
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,56.05,40.4
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,58.96,42.52
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,61.87,44.61
2016,5,27,8,15,0.0,54.0,5.6,25.0,54.0,52.2,36.64
2016,5,27,8,30,0.0,44.0,5.7,25.0,44.0,42.53,28.72
2016,5,27,8,45,0.0,54.0,5.8,25.5,54.0,52.22,36.3
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,61.92,43.81
2016,5,27,9,15,3.5,129.0,5.8,26.0,131.5,128.7,96.43
2016,5,27,9,30,7.0,194.0,5.7,26.0,199.0,196.89,149.16
2016,5,27,9,45,4.0,166.0,5.6,26.5,168.5,165.97,124.52
2016,5,27,10,0,1.0,138.0,5.5,27.0,138.0,135.36,100.31
2016,5,27,10,15,5.0,169.0,5.4,27.0,173.5,169.83,126.85
2016,5,27,10,30,9.0,200.0,5.3,27.0,209.0,204.41,153.17
2016,5,27,10,45,29.0,307.5,5.25,27.5,335.5,337.83,253.3
2016,5,27,11,0,49.0,415.0,5.2,28.0,462.0,467.05,346.82
2016,5,27,11,15,31.5,340.0,5.0,28.0,370.5,371.39,276.1
2016,5,27,11,30,14.0,265.0,4.8,28.0,279.0,272.96,202.88
2016,5,27,11,45,15.5,285.0,4.65,28.5,300.5,293.74,217.84
2016,5,27,12,0,17.0,305.0,4.5,29.0,322.0,314.31,232.29
2016,5,27,12,15,17.5,313.0,4.2,29.0,330.5,321.93,237.56
2016,5,27,12,30,18.0,321.0,3.9,29.0,339.0,329.39,242.75
2016,5,27,12,45,15.5,280.5,3.6,29.0,296.0,286.79,211.44
2016,5,27,13,0,13.0,240.0,3.3,29.0,253.0,244.52,180.29
2016,5,27,13,15,13.5,252.5,2.9,29.0,266.0,256.35,188.98
2016,5,27,13,30,14.0,265.0,2.5,29.0,279.0,268.02,197.36
2016,5,27,13,45,20.5,312.5,2.2,29.0,332.0,317.94,233.67
2016,5,27,14,0,27.0,360.0,1.9,29.0,385.0,364.68,266.88
2016,5,27,14,15,24.5,340.5,1.65,29.0,362.5,342.04,250.26
2016,5,27,14,30,22.0,321.0,1.4,29.0,340.0,322.69,236.27
2016,5,27,14,45,88.0,362.0,1.2,29.0,435.0,400.43,293.01
2016,5,27,15,0,154.0,403.0,1.0,29.0,530.0,470.3,341.67
2016,5,27,15,15,443.0,282.5,0.9,29.0,622.0,522.12,381.4
2016,5,27,15,30,732.0,162.0,0.8,29.0,714.0,552.62,403.58
2016,5,27,15,45,730.0,150.5,0.7,29.0,672.0,504.78,367.55
2016,5,27,16,0,728.0,139.0,0.6,29.0,630.0,456.26,330.81
2016,5,27,16,15,562.5,180.5,0.65,28.5,542.5,386.92,280.49
2016,5,27,16,30,397.0,222.0,0.7,28.0,455.0,332.86,241.62
2016,5,27,16,45,525.0,166.0,0.75,28.0,443.0,301.67,214.42
2016,5,27,17,0,653.0,110.0,0.8,28.0,431.0,255.9,173.59
2016,5,27,17,15,616.5,103.5,0.85,27.5,378.0,207.05,134.46
2016,5,27,17,30,580.0,97.0,0.9,27.0,325.0,162.09,99.51
2016,5,27,17,45,538.0,87.5,0.95,26.5,273.0,118.02,68.2
2016,5,27,18,0,496.0,78.0,1.0,26.0,221.0,78.68,45.41
2016,5,27,18,15,424.5,67.5,0.95,25.5,171.5,48.17,35.63
2016,5,27,18,30,353.0,57.0,0.9,25.0,122.0,42.19,30.31
2016,5,27,18,45,251.5,42.5,0.9,24.5,81.0,32.22,21.34
2016,5,27,19,0,150.0,28.0,0.9,24.0,40.0,21.71,10.44
2016,5,27,19,15,75.0,14.0,0.95,23.5,20.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,21.5,19.0,25.46,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,70.28,43.57
2016,5,28,6,15,159.5,52.5,2.95,22.0,78.5,129.64,96.27
2016,5,28,6,30,247.0,73.0,3.1,22.0,119.0,196.92,153.05
2016,5,28,6,45,123.5,66.0,3.3,22.5,89.0,138.36,108.31
2016,5,28,7,0,0.0,59.0,3.5,23.0,59.0,57.02,41.47
2016,5,28,7,15,0.0,69.0,3.65,23.5,69.0,66.77,49.38
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,76.61,57.14
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,125.75,96.52
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,175.81,135.75
2016,5,28,8,15,5.5,158.0,4.25,25.5,161.0,160.5,122.74
2016,5,28,8,30,0.0,148.0,4.3,26.0,148.0,145.46,110.11
2016,5,28,8,45,49.0,227.5,4.35,26.5,260.5,274.54,210.89
2016,5,28,9,0,98.0,307.0,4.4,27.0,373.0,402.8,307.2
2016,5,28,9,15,68.0,308.0,4.35,27.0,355.5,378.13,286.7
2016,5,28,9,30,38.0,309.0,4.3,27.0,338.0,351.96,265.53
2016,5,28,9,45,63.0,349.0,4.3,27.5,399.5,417.0,313.13
2016,5,28,10,0,88.0,389.0,4.3,28.0,461.0,482.57,359.88
2016,5,28,10,15,85.0,404.5,4.2,28.0,477.0,495.41,367.9
2016,5,28,10,30,82.0,420.0,4.1,28.0,493.0,507.77,375.76
2016,5,28,10,45,175.5,438.0,4.1,28.5,599.0,625.07,460.18
2016,5,28,11,0,269.0,456.0,4.1,29.0,705.0,741.8,541.01
2016,5,28,11,15,325.0,442.5,4.05,29.0,750.5,780.98,568.15
2016,5,28,11,30,381.0,429.0,4.0,29.0,796.0,819.29,594.85
2016,5,28,11,45,387.5,433.0,3.95,29.5,810.0,824.75,596.62
2016,5,28,12,0,394.0,437.0,3.9,30.0,824.0,828.57,597.54
2016,5,28,12,15,408.5,439.5,3.85,30.0,842.0,836.99,602.98
2016,5,28,12,30,423.0,442.0,3.8,30.0,860.0,844.74,607.94
2016,5,28,12,45,628.0,303.5,3.8,30.0,921.0,891.24,646.02
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,929.48,672.94
2016,5,28,13,15,829.0,164.0,3.8,30.0,969.5,903.34,655.72
2016,5,28,13,30,825.0,163.0,3.8,30.0,957.0,874.99,637.48
2016,5,28,13,45,820.0,161.5,3.8,30.0,936.5,843.21,616.92
2016,5,28,14,0,815.0,160.0,3.8,30.0,916.0,809.53,594.99
2016,5,28,14,15,573.0,284.0,3.8,30.0,808.5,706.05,520.56
2016,5,28,14,30,331.0,408.0,3.8,30.0,701.0,620.36,455.17
2016,5,28,14,45,545.0,286.0,3.8,30.0,744.5,640.0,474.57
2016,5,28,15,0,759.0,164.0,3.8,30.0,788.0,644.48,481.54
2016,5,28,15,15,745.5,161.0,3.75,29.5,748.5,598.65,448.54
2016,5,28,15,30,732.0,158.0,3.7,29.0,709.0,549.97,412.98
2016,5,28,15,45,715.5,153.5,3.65,29.0,664.5,500.99,375.47
2016,5,28,16,0,699.0,149.0,3.6,29.0,620.0,452.68,337.58
2016,5,28,16,15,677.0,144.0,3.5,28.5,572.0,402.54,298.07
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,354.05,258.9
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.0,304.4,217.81
2016,5,28,17,0,600.0,126.0,3.2,28.0,422.0,257.39,178.56
2016,5,28,17,15,562.5,118.5,3.1,27.5,370.0,210.28,140.3
2016,5,28,17,30,525.0,111.0,3.0,27.0,318.0,167.66,106.84
2016,5,28,17,45,481.0,100.0,2.95,26.5,267.0,124.67,75.93
2016,5,28,18,0,437.0,89.0,2.9,26.0,216.0,86.46,53.0
2016,5,28,18,15,366.5,76.5,2.9,25.5,167.5,55.36,41.75
2016,5,28,18,30,296.0,64.0,2.9,25.0,119.0,47.69,34.96
2016,5,28,18,45,203.5,47.0,2.9,25.0,79.0,35.83,24.29
2016,5,28,19,0,111.0,30.0,2.9,25.0,39.0,24.93,12.97
2016,5,28,19,15,55.5,15.0,2.9,24.5,19.5,14.74,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,24.94,12.42
2016,5,29,6,15,21.5,46.5,2.25,22.0,50.5,59.29,41.89
2016,5,29,6,30,43.0,68.0,2.3,22.0,76.0,92.69,70.1
2016,5,29,6,45,68.5,90.0,2.4,22.5,107.5,130.14,101.4
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,175.97,138.97
2016,5,29,7,15,210.5,126.5,2.55,23.0,204.5,268.18,214.14
2016,5,29,7,30,327.0,141.0,2.6,23.0,270.0,364.27,290.84
2016,5,29,7,45,275.5,173.5,2.7,23.5,293.5,380.28,301.1
2016,5,29,8,0,224.0,206.0,2.8,24.0,317.0,382.53,300.61
2016,5,29,8,15,263.0,225.0,2.85,24.0,369.5,448.02,350.04
2016,5,29,8,30,302.0,244.0,2.9,24.0,422.0,507.46,393.89
2016,5,29,8,45,250.0,277.5,2.95,24.5,433.5,510.92,392.83
2016,5,29,9,0,198.0,311.0,3.0,25.0,445.0,500.74,382.11
2016,5,29,9,15,109.5,291.5,3.0,25.0,366.5,405.36,308.98
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,289.02,218.88
2016,5,29,9,45,14.5,234.0,3.0,25.5,245.5,244.01,184.28
2016,5,29,10,0,8.0,196.0,3.0,26.0,203.0,199.6,149.82
2016,5,29,10,15,12.5,245.0,3.0,26.0,256.5,252.85,190.01
2016,5,29,10,30,17.0,294.0,3.0,26.0,310.0,306.2,229.43
2016,5,29,10,45,16.0,290.0,3.05,26.5,305.0,300.84,224.57
2016,5,29,11,0,15.0,286.0,3.1,27.0,300.0,295.5,219.96
2016,5,29,11,15,18.0,313.5,3.05,27.0,330.5,325.43,241.78
2016,5,29,11,30,21.0,341.0,3.0,27.0,361.0,355.15,263.18
2016,5,29,11,45,24.5,366.0,3.0,27.5,390.0,387.81,286.03
2016,5,29,12,0,28.0,391.0,3.0,28.0,419.0,414.44,304.33
2016,5,29,12,15,434.0,273.5,2.95,28.0,703.0,701.21,519.51
2016,5,29,12,30,840.0,156.0,2.9,28.0,987.0,959.22,693.3
2016,5,29,12,45,836.5,157.5,2.9,28.0,982.0,941.38,679.56
2016,5,29,13,0,833.0,159.0,2.9,28.0,977.0,921.14,666.71
2016,5,29,13,15,830.0,158.5,2.85,28.0,965.0,899.56,652.67
2016,5,29,13,30,827.0,158.0,2.8,28.0,953.0,872.6,635.13
2016,5,29,13,45,644.5,274.0,2.75,28.0,886.5,801.63,586.2
2016,5,29,14,0,462.0,390.0,2.7,28.0,820.0,738.77,538.42
2016,5,29,14,15,428.5,383.5,2.6,28.0,773.0,687.19,502.9
2016,5,29,14,30,395.0,377.0,2.5,28.0,726.0,639.78,469.73
2016,5,29,14,45,271.5,389.5,2.4,28.0,625.5,546.37,402.41
2016,5,29,15,0,148.0,402.0,2.3,28.0,525.0,465.98,343.58
2016,5,29,15,15,222.0,371.5,2.15,27.5,544.5,474.75,352.01
2016,5,29,15,30,296.0,341.0,2.0,27.0,564.0,472.55,351.53
2016,5,29,15,45,511.0,238.0,1.95,27.0,594.5,472.81,352.99
2016,5,29,16,0,726.0,135.0,1.9,27.0,625.0,453.84,337.97
2016,5,29,16,15,705.0,130.5,1.9,27.0,577.0,403.25,297.77
2016,5,29,16,30,684.0,126.0,1.9,27.0,529.0,354.16,257.92
2016,5,29,16,45,651.0,122.5,1.95,27.0,477.0,303.92,216.76
2016,5,29,17,0,618.0,119.0,2.0,27.0,425.0,256.86,177.74
2016,5,29,17,15,581.5,112.0,1.9,26.5,372.5,209.39,139.1
2016,5,29,17,30,545.0,105.0,1.8,26.0,320.0,165.85,104.75
2016,5,29,17,45,488.5,97.0,1.7,25.5,268.0,123.9,75.08
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,87.09,53.5
2016,5,29,18,15,362.5,77.0,1.6,24.5,168.0,55.67,42.2
2016,5,29,18,30,293.0,65.0,1.6,24.0,120.0,48.42,35.76
2016,5,29,18,45,197.0,48.0,1.65,24.0,79.5,36.59,25.08
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,25.72,13.87
2016,5,29,19,15,50.5,15.5,1.85,23.5,19.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,4.33,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.74,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,10.12,2.81
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,13.5,5.63
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,19.3,10.46
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,25.1,15.24
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,28.0,17.57
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,30.91,19.88
2016,5,30,8,15,8.0,118.5,0.5,22.5,123.5,121.72,93.16
2016,5,30,8,30,16.0,205.0,0.4,23.0,215.0,217.06,166.25
2016,5,30,8,45,181.5,243.5,0.35,23.5,366.0,408.42,311.14
2016,5,30,9,0,347.0,282.0,0.3,24.0,517.0,603.8,447.04
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,646.15,475.81
2016,5,30,9,30,379.0,319.0,0.9,24.0,605.0,688.1,506.04
2016,5,30,9,45,538.0,259.0,1.2,24.5,689.0,786.39,577.11
2016,5,30,10,0,697.0,199.0,1.5,25.0,773.0,885.15,644.82
2016,5,30,10,15,707.5,202.5,1.75,25.0,806.0,908.84,660.92
2016,5,30,10,30,718.0,206.0,2.0,25.0,839.0,930.32,676.34
2016,5,30,10,45,721.5,211.5,2.25,25.5,864.5,944.62,685.73
2016,5,30,11,0,725.0,217.0,2.5,26.0,890.0,956.28,693.4
2016,5,30,11,15,730.5,219.0,2.55,26.0,909.5,963.62,697.86
2016,5,30,11,30,736.0,221.0,2.6,26.0,929.0,968.26,700.73
2016,5,30,11,45,780.5,192.0,2.7,26.0,951.5,974.06,704.93
2016,5,30,12,0,825.0,163.0,2.8,26.0,974.0,981.0,709.94
2016,5,30,12,15,826.0,163.5,2.65,26.0,978.0,971.51,702.27
2016,5,30,12,30,827.0,164.0,2.5,26.0,982.0,959.24,693.04
2016,5,30,12,45,830.0,161.0,2.45,26.0,979.5,942.81,682.13
2016,5,30,13,0,833.0,158.0,2.4,26.0,977.0,920.7,667.65
2016,5,30,13,15,830.5,157.0,2.3,26.0,965.5,896.76,651.63
2016,5,30,13,30,828.0,156.0,2.2,26.0,954.0,872.18,635.24
2016,5,30,13,45,828.5,152.0,2.1,26.5,936.0,841.81,613.86
2016,5,30,14,0,829.0,148.0,2.0,27.0,918.0,810.82,592.17
2016,5,30,14,15,822.5,146.0,1.9,27.0,891.5,773.63,567.52
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,734.7,541.63
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,693.61,513.88
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,651.24,483.9
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,604.69,450.32
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,557.8,415.73
2016,5,30,15,45,773.0,124.5,1.6,27.0,678.5,509.27,379.36
2016,5,30,16,0,763.0,119.0,1.6,27.0,635.0,460.68,341.88
2016,5,30,16,15,743.5,115.0,1.65,27.0,586.5,409.61,301.68
2016,5,30,16,30,724.0,111.0,1.7,27.0,538.0,359.85,261.36
2016,5,30,16,45,696.5,107.0,1.75,27.0,486.5,305.71,217.06
2016,5,30,17,0,669.0,103.0,1.8,27.0,435.0,257.23,176.53
2016,5,30,17,15,634.0,97.5,1.7,26.5,382.0,208.63,136.6
2016,5,30,17,30,599.0,92.0,1.6,26.0,329.0,163.74,100.83
2016,5,30,17,45,537.5,87.0,1.5,26.0,275.5,120.46,70.07
2016,5,30,18,0,476.0,82.0,1.4,26.0,222.0,84.03,49.26
2016,5,30,18,15,408.0,71.0,1.3,25.5,173.5,50.99,38.04
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,44.38,32.21
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,34.09,22.98
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.23,12.18
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,14.74,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.5,13.5,1.85,21.0,14.0,14.22,0.0
2016,5,31,6,0,7.0,27.0,1.9,21.0,28.0,29.74,16.05
2016,5,31,6,15,38.5,49.0,1.95,21.0,56.0,68.97,49.71
2016,5,31,6,30,70.0,71.0,2.0,21.0,84.0,113.36,87.09
2016,5,31,6,45,101.0,91.5,2.1,21.5,117.5,153.2,120.54
2016,5,31,7,0,132.0,112.0,2.2,22.0,151.0,195.79,155.69
2016,5,31,7,15,66.0,114.0,2.25,22.0,133.5,157.19,124.18
2016,5,31,7,30,0.0,116.0,2.3,22.0,116.0,115.25,88.91
2016,5,31,7,45,3.0,137.5,2.35,22.5,139.0,138.88,107.55
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,162.69,125.91
2016,5,31,8,15,37.5,205.0,2.45,23.0,227.0,241.42,188.05
2016,5,31,8,30,69.0,251.0,2.5,23.0,292.0,316.48,245.79
2016,5,31,8,45,46.5,250.5,2.6,23.5,279.5,297.67,229.42
2016,5,31,9,0,24.0,250.0,2.7,24.0,267.0,269.66,206.41
2016,5,31,9,15,12.0,189.0,2.75,24.0,197.5,196.39,149.58
2016,5,31,9,30,0.0,128.0,2.8,24.0,128.0,124.59,93.17
2016,5,31,9,45,0.5,134.5,2.85,24.5,135.0,131.45,98.24
2016,5,31,10,0,1.0,141.0,2.9,25.0,142.0,138.32,103.19
2016,5,31,10,15,9.5,221.0,2.9,25.5,230.0,225.93,170.07
2016,5,31,10,30,18.0,301.0,2.9,26.0,318.0,314.24,235.41
2016,5,31,10,45,9.0,181.5,2.95,26.5,190.0,186.06,138.52
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,60.12,41.4
2016,5,31,11,15,38.5,263.5,3.1,27.0,301.0,300.95,225.67
2016,5,31,11,30,77.0,465.0,3.2,27.0,540.0,542.19,398.81
2016,5,31,11,45,47.0,385.0,3.3,27.0,431.0,429.25,316.97
2016,5,31,12,0,17.0,305.0,3.4,27.0,322.0,314.37,233.11
2016,5,31,12,15,9.0,220.0,3.65,27.0,229.5,222.83,165.45
2016,5,31,12,30,1.0,135.0,3.9,27.0,137.0,132.09,96.68
2016,5,31,12,45,0.5,91.0,4.2,27.0,92.0,88.8,63.53
2016,5,31,13,0,0.0,47.0,4.5,27.0,47.0,45.61,30.05
2016,5,31,13,15,0.0,53.5,4.55,27.0,53.5,51.91,34.99
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,58.21,39.92
2016,5,31,13,45,0.0,75.0,4.65,27.0,75.0,72.72,51.24
2016,5,31,14,0,0.0,90.0,4.7,27.0,90.0,87.21,62.53
2016,5,31,14,15,0.0,70.5,4.4,26.5,70.5,68.35,48.04
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,49.42,33.37
2016,5,31,14,45,0.0,48.5,3.8,25.5,48.5,46.98,31.58
2016,5,31,15,0,0.0,46.0,3.5,25.0,46.0,44.54,29.79
2016,5,31,15,15,0.0,42.5,3.4,24.5,42.5,41.14,27.22
2016,5,31,15,30,0.0,39.0,3.3,24.0,39.0,37.74,24.64
2016,5,31,15,45,0.0,72.5,3.25,24.0,72.5,70.18,50.62
2016,5,31,16,0,0.0,106.0,3.2,24.0,106.0,102.41,76.36
2016,5,31,16,15,11.5,161.5,3.1,24.0,168.5,158.91,121.06
2016,5,31,16,30,23.0,217.0,3.0,24.0,231.0,211.82,162.39
2016,5,31,16,45,129.5,211.5,2.95,24.0,277.5,228.47,173.41
2016,5,31,17,0,236.0,206.0,2.9,24.0,324.0,237.66,176.95
2016,5,31,17,15,216.5,185.0,2.85,23.5,283.5,205.76,151.86
2016,5,31,17,30,197.0,164.0,2.8,23.0,243.0,171.4,125.26
2016,5,31,17,45,158.5,144.0,2.8,23.0,201.0,137.98,100.65
2016,5,31,18,0,120.0,124.0,2.8,23.0,159.0,108.67,80.1
2016,5,31,18,15,91.5,99.5,2.7,23.0,123.0,80.74,63.96
2016,5,31,18,30,63.0,75.0,2.6,23.0,87.0,65.11,50.16
2016,5,31,18,45,31.5,50.0,2.55,23.0,56.0,44.74,32.09
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,23.97,12.95
2016,5,31,19,15,0.0,12.5,2.45,22.5,12.5,12.29,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,26.88,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,73.5,46.84
2016,6,1,6,15,162.5,52.0,1.05,21.0,78.5,129.9,96.77
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,193.94,150.54
2016,6,1,6,45,313.0,86.5,0.95,21.5,165.5,260.77,205.57
2016,6,1,7,0,383.0,101.0,0.9,22.0,213.0,328.1,259.49
2016,6,1,7,15,433.0,112.5,0.8,22.0,264.0,386.76,305.27
2016,6,1,7,30,483.0,124.0,0.7,22.0,315.0,449.38,352.31
2016,6,1,7,45,524.5,131.5,0.65,22.5,367.5,505.38,392.34
2016,6,1,8,0,566.0,139.0,0.6,23.0,420.0,567.55,435.18
2016,6,1,8,15,595.0,146.0,0.6,23.0,470.5,618.77,470.15
2016,6,1,8,30,624.0,153.0,0.6,23.0,521.0,670.58,504.76
2016,6,1,8,45,646.0,159.0,0.6,23.0,569.0,715.92,534.1
2016,6,1,9,0,668.0,165.0,0.6,23.0,617.0,760.8,561.93
2016,6,1,9,15,503.5,247.5,0.65,23.0,601.5,720.64,530.3
2016,6,1,9,30,339.0,330.0,0.7,23.0,586.0,664.04,487.47
2016,6,1,9,45,535.5,255.0,0.8,23.5,685.0,779.91,570.36
2016,6,1,10,0,732.0,180.0,0.9,24.0,784.0,898.02,647.15
2016,6,1,10,15,522.5,297.0,0.9,24.0,737.5,827.73,595.74
2016,6,1,10,30,313.0,414.0,0.9,24.0,691.0,743.1,533.75
2016,6,1,10,45,295.5,434.0,0.95,24.5,701.5,746.92,535.36
2016,6,1,11,0,278.0,454.0,1.0,25.0,712.0,749.0,534.87
2016,6,1,11,15,307.0,436.0,1.0,25.0,727.0,756.85,540.69
2016,6,1,11,30,336.0,418.0,1.0,25.0,742.0,763.89,545.96
2016,6,1,11,45,376.5,426.5,1.0,25.0,793.5,807.97,574.74
2016,6,1,12,0,417.0,435.0,1.0,25.0,845.0,852.86,603.16
2016,6,1,12,15,412.0,437.5,1.0,25.0,844.5,839.31,593.76
2016,6,1,12,30,407.0,440.0,1.0,25.0,844.0,827.2,585.95
2016,6,1,12,45,430.5,440.5,1.0,25.5,866.0,839.31,593.03
2016,6,1,13,0,454.0,441.0,1.0,26.0,888.0,847.99,597.63
2016,6,1,13,15,437.5,430.5,1.05,26.0,857.0,808.15,572.86
2016,6,1,13,30,421.0,420.0,1.1,26.0,826.0,768.13,548.14
2016,6,1,13,45,402.5,414.5,1.15,26.0,796.5,732.59,525.73
2016,6,1,14,0,384.0,409.0,1.2,26.0,767.0,696.17,502.35
2016,6,1,14,15,412.5,385.0,1.3,26.0,759.0,677.44,492.11
2016,6,1,14,30,441.0,361.0,1.4,26.0,751.0,657.97,480.79
2016,6,1,14,45,343.5,378.5,1.55,26.0,675.5,587.77,431.95
2016,6,1,15,0,246.0,396.0,1.7,26.0,600.0,521.89,385.44
2016,6,1,15,15,142.5,353.5,1.75,26.0,470.5,411.31,306.18
2016,6,1,15,30,39.0,311.0,1.8,26.0,341.0,310.31,232.07
2016,6,1,15,45,298.5,260.5,1.9,26.0,465.0,388.38,292.79
2016,6,1,16,0,558.0,210.0,2.0,26.0,589.0,445.37,333.58
2016,6,1,16,15,377.5,236.5,1.95,26.0,484.5,366.9,273.94
2016,6,1,16,30,197.0,263.0,1.9,26.0,380.0,305.59,228.76
2016,6,1,16,45,109.5,222.0,1.85,26.0,286.0,231.07,173.55
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,174.54,132.37
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,153.09,116.41
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,132.14,100.57
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,111.04,84.31
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,90.76,68.41
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,70.96,55.23
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,51.85,38.71
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,35.41,24.24
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,18.34,8.71
2016,6,1,19,15,0.0,9.5,1.15,22.5,9.5,9.34,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
