Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.46,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.82,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.64,2.19
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,14.46,6.35
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,20.74,11.68
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,27.02,16.96
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,61.86,45.86
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,98.31,75.61
2016,6,2,7,45,19.5,146.0,2.6,21.0,156.0,158.84,124.79
2016,6,2,8,0,39.0,192.0,2.7,21.0,212.0,228.69,180.29
2016,6,2,8,15,25.5,194.5,2.75,21.0,208.5,213.73,167.38
2016,6,2,8,30,12.0,197.0,2.8,21.0,205.0,205.52,159.96
2016,6,2,8,45,84.0,255.0,2.85,21.5,312.0,333.14,260.29
2016,6,2,9,0,156.0,313.0,2.9,22.0,419.0,467.43,361.32
2016,6,2,9,15,83.0,268.5,2.9,22.0,325.5,348.47,269.2
2016,6,2,9,30,10.0,224.0,2.9,22.0,232.0,229.97,176.05
2016,6,2,9,45,20.5,276.5,2.95,22.5,293.5,292.82,223.89
2016,6,2,10,0,31.0,329.0,3.0,23.0,355.0,364.91,277.08
2016,6,2,10,15,61.5,377.5,3.0,23.0,431.0,444.27,335.76
2016,6,2,10,30,92.0,426.0,3.0,23.0,507.0,523.93,393.34
2016,6,2,10,45,95.0,441.5,3.05,23.5,528.0,541.82,404.55
2016,6,2,11,0,98.0,457.0,3.1,24.0,549.0,559.27,415.71
2016,6,2,11,15,82.0,456.5,2.95,24.0,534.5,540.85,401.22
2016,6,2,11,30,66.0,456.0,2.8,24.0,520.0,522.15,386.77
2016,6,2,11,45,78.0,471.5,2.65,24.5,548.0,547.23,403.51
2016,6,2,12,0,90.0,487.0,2.5,25.0,576.0,571.62,419.28
2016,6,2,12,15,251.5,464.0,2.3,25.0,713.0,709.25,518.23
2016,6,2,12,30,413.0,441.0,2.1,25.0,850.0,834.17,603.57
2016,6,2,12,45,331.0,468.5,1.9,25.0,796.0,772.2,557.41
2016,6,2,13,0,249.0,496.0,1.7,25.0,742.0,711.47,513.49
2016,6,2,13,15,298.0,472.0,1.6,25.0,762.5,722.85,522.56
2016,6,2,13,30,347.0,448.0,1.5,25.0,783.0,731.19,528.8
2016,6,2,13,45,360.5,431.0,1.45,25.0,773.0,712.84,516.76
2016,6,2,14,0,374.0,414.0,1.4,25.0,763.0,693.02,503.89
2016,6,2,14,15,618.0,267.5,1.45,25.0,823.0,728.53,535.46
2016,6,2,14,30,862.0,121.0,1.5,25.0,883.0,751.06,554.8
2016,6,2,14,45,854.5,118.5,1.55,25.0,850.0,708.53,527.01
2016,6,2,15,0,847.0,116.0,1.6,25.0,817.0,664.75,497.03
2016,6,2,15,15,836.0,113.5,1.6,25.0,777.0,617.77,463.3
2016,6,2,15,30,825.0,111.0,1.6,25.0,737.0,570.24,428.31
2016,6,2,15,45,813.0,107.5,1.6,25.0,692.5,517.6,388.76
2016,6,2,16,0,801.0,104.0,1.6,25.0,648.0,468.07,350.25
2016,6,2,16,15,782.5,100.5,1.55,25.0,599.0,416.05,308.65
2016,6,2,16,30,764.0,97.0,1.5,25.0,550.0,365.17,266.87
2016,6,2,16,45,741.5,92.5,1.5,25.0,498.5,313.47,223.76
2016,6,2,17,0,719.0,88.0,1.5,25.0,447.0,263.74,181.6
2016,6,2,17,15,686.5,83.0,1.4,24.5,394.0,210.52,137.39
2016,6,2,17,30,654.0,78.0,1.3,24.0,341.0,163.6,99.27
2016,6,2,17,45,612.0,71.5,1.25,24.0,288.0,117.94,65.26
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,76.92,40.16
2016,6,2,18,15,505.0,57.5,1.1,23.5,185.0,39.73,28.73
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,35.55,24.99
2016,6,2,18,45,345.5,38.5,0.9,22.5,92.5,28.34,18.42
2016,6,2,19,0,251.0,27.0,0.8,22.0,50.0,20.57,10.65
2016,6,2,19,15,125.5,13.5,0.8,21.5,25.0,10.23,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.0,10.0,9.83,0.0
2016,6,3,6,0,0.0,20.0,1.5,18.0,20.0,19.31,8.82
2016,6,3,6,15,0.0,38.0,1.55,18.0,38.0,37.63,25.25
2016,6,3,6,30,0.0,56.0,1.6,18.0,56.0,56.12,41.19
2016,6,3,6,45,0.5,76.5,1.65,18.5,77.0,77.38,59.14
2016,6,3,7,0,1.0,97.0,1.7,19.0,98.0,98.43,76.56
2016,6,3,7,15,55.5,129.0,1.7,19.0,151.5,168.77,134.89
2016,6,3,7,30,110.0,161.0,1.7,19.0,205.0,246.51,197.88
2016,6,3,7,45,127.5,186.5,1.7,19.5,244.5,289.73,231.17
2016,6,3,8,0,145.0,212.0,1.7,20.0,284.0,333.97,264.58
2016,6,3,8,15,476.5,144.0,1.85,20.5,418.5,524.42,415.7
2016,6,3,8,30,808.0,76.0,2.0,21.0,553.0,720.12,558.2
2016,6,3,8,45,824.5,78.0,2.15,21.5,601.5,763.04,584.88
2016,6,3,9,0,841.0,80.0,2.3,22.0,650.0,804.84,611.79
2016,6,3,9,15,593.0,204.0,2.4,22.5,619.5,755.43,574.01
2016,6,3,9,30,345.0,328.0,2.5,23.0,589.0,667.3,503.38
2016,6,3,9,45,325.0,354.0,2.7,23.5,610.5,682.59,512.78
2016,6,3,10,0,305.0,380.0,2.9,24.0,632.0,695.6,519.77
2016,6,3,10,15,600.5,236.0,2.95,24.0,758.0,841.46,629.62
2016,6,3,10,30,896.0,92.0,3.0,24.0,884.0,974.96,717.95
2016,6,3,10,45,656.0,244.0,3.05,24.5,833.5,914.36,674.74
2016,6,3,11,0,416.0,396.0,3.1,25.0,783.0,832.02,609.95
2016,6,3,11,15,215.5,341.5,3.1,25.0,542.5,568.77,424.61
2016,6,3,11,30,15.0,287.0,3.1,25.0,302.0,295.74,220.72
2016,6,3,11,45,7.5,189.0,3.1,25.0,196.5,191.58,143.06
2016,6,3,12,0,0.0,91.0,3.1,25.0,91.0,88.41,63.66
2016,6,3,12,15,65.0,299.0,3.05,25.0,363.5,357.61,269.79
2016,6,3,12,30,130.0,507.0,3.0,25.0,636.0,624.8,459.96
2016,6,3,12,45,220.0,493.0,2.95,25.0,710.5,690.16,506.31
2016,6,3,13,0,310.0,479.0,2.9,25.0,785.0,752.04,550.53
2016,6,3,13,15,159.0,331.5,2.85,25.0,488.5,464.54,347.52
2016,6,3,13,30,8.0,184.0,2.8,25.0,192.0,185.0,137.69
2016,6,3,13,45,4.0,148.5,2.75,25.0,152.5,147.05,109.19
2016,6,3,14,0,0.0,113.0,2.7,25.0,113.0,109.4,80.15
2016,6,3,14,15,21.5,247.5,2.65,25.0,267.0,253.1,190.61
2016,6,3,14,30,43.0,382.0,2.6,25.0,421.0,391.71,293.06
2016,6,3,14,45,29.0,322.5,2.55,25.0,348.0,324.05,242.95
2016,6,3,15,0,15.0,263.0,2.5,25.0,275.0,260.88,196.2
2016,6,3,15,15,58.0,309.0,2.45,25.0,353.5,323.97,244.56
2016,6,3,15,30,101.0,355.0,2.4,25.0,432.0,384.32,289.48
2016,6,3,15,45,66.0,310.0,2.35,25.0,359.0,319.74,241.43
2016,6,3,16,0,31.0,265.0,2.3,25.0,286.0,258.81,196.07
2016,6,3,16,15,142.5,260.5,2.15,24.5,346.5,294.05,223.2
2016,6,3,16,30,254.0,256.0,2.0,24.0,407.0,317.06,239.05
2016,6,3,16,45,127.5,203.5,1.9,24.0,279.5,221.95,167.61
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,142.76,109.07
2016,6,3,17,15,0.5,133.5,1.7,23.5,134.0,126.02,96.54
2016,6,3,17,30,0.0,116.0,1.6,23.0,116.0,109.4,83.75
2016,6,3,17,45,0.0,97.5,1.55,23.0,97.5,92.07,69.99
2016,6,3,18,0,0.0,79.0,1.5,23.0,79.0,74.86,56.08
2016,6,3,18,15,0.0,62.0,1.35,22.5,62.0,59.05,45.51
2016,6,3,18,30,0.0,45.0,1.2,22.0,45.0,43.4,31.84
2016,6,3,18,45,0.0,30.5,1.05,21.5,30.5,29.45,19.47
2016,6,3,19,0,0.0,16.0,0.9,21.0,16.0,15.43,6.7
2016,6,3,19,15,0.0,8.0,0.9,21.0,8.0,7.71,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.0,13.5,2.05,17.5,23.5,44.9,0.0
2016,6,4,6,0,232.0,27.0,2.3,18.0,47.0,122.64,81.45
2016,6,4,6,15,332.0,38.0,2.4,18.5,89.0,183.62,138.88
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,255.08,200.53
2016,6,4,6,45,289.0,80.5,2.6,19.5,143.0,242.31,193.92
2016,6,4,7,0,146.0,112.0,2.7,20.0,155.0,203.04,162.87
2016,6,4,7,15,73.0,117.0,2.85,20.5,138.5,164.62,131.17
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,121.65,94.52
2016,6,4,7,45,0.0,135.0,3.15,21.5,135.5,134.22,104.22
2016,6,4,8,0,0.0,148.0,3.3,22.0,149.0,146.85,113.73
2016,6,4,8,15,0.0,150.0,3.45,22.5,150.5,148.08,114.06
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,149.53,114.6
2016,6,4,8,45,3.5,173.0,3.75,23.5,175.5,173.36,132.86
2016,6,4,9,0,7.0,194.0,3.9,24.0,199.0,197.37,151.01
2016,6,4,9,15,110.0,275.5,4.0,24.0,358.5,388.37,299.93
2016,6,4,9,30,213.0,357.0,4.1,24.0,518.0,570.74,435.59
2016,6,4,9,45,256.0,369.5,4.2,24.5,573.5,635.47,480.81
2016,6,4,10,0,299.0,382.0,4.3,25.0,629.0,692.08,520.17
2016,6,4,10,15,371.5,370.5,4.35,25.0,690.0,752.06,563.54
2016,6,4,10,30,444.0,359.0,4.4,25.0,751.0,820.44,611.93
2016,6,4,10,45,368.0,404.0,4.45,25.5,736.0,787.29,584.31
2016,6,4,11,0,292.0,449.0,4.5,26.0,721.0,757.95,559.78
2016,6,4,11,15,277.5,464.0,4.55,26.0,726.5,756.44,558.01
2016,6,4,11,30,263.0,479.0,4.6,26.0,732.0,753.52,555.18
2016,6,4,11,45,255.0,487.5,4.65,26.0,736.0,749.21,551.79
2016,6,4,12,0,247.0,496.0,4.7,26.0,740.0,739.9,545.07
2016,6,4,12,15,331.5,468.5,4.75,26.0,797.0,792.02,583.93
2016,6,4,12,30,416.0,441.0,4.8,26.0,854.0,837.51,617.6
2016,6,4,12,45,410.0,438.0,4.85,26.0,844.0,817.77,603.97
2016,6,4,13,0,404.0,435.0,4.9,26.0,834.0,797.07,590.01
2016,6,4,13,15,418.0,428.5,4.9,26.0,836.5,789.67,585.46
2016,6,4,13,30,432.0,422.0,4.9,26.0,839.0,780.61,579.68
2016,6,4,13,45,364.5,436.0,4.95,26.0,782.5,721.49,537.06
2016,6,4,14,0,297.0,450.0,5.0,26.0,726.0,664.22,495.51
2016,6,4,14,15,270.5,442.0,4.95,26.0,688.0,622.37,465.48
2016,6,4,14,30,244.0,434.0,4.9,26.0,650.0,581.92,436.19
2016,6,4,14,45,263.5,411.5,4.85,26.0,637.0,562.39,422.88
2016,6,4,15,0,283.0,389.0,4.8,26.0,624.0,541.02,407.93
2016,6,4,15,15,231.0,376.0,4.7,25.5,561.5,486.08,367.67
2016,6,4,15,30,179.0,363.0,4.6,25.0,499.0,431.67,327.59
2016,6,4,15,45,214.0,335.0,4.55,25.0,488.0,414.44,315.21
2016,6,4,16,0,249.0,307.0,4.5,25.0,477.0,389.39,296.31
2016,6,4,16,15,279.0,277.0,4.3,25.0,454.0,361.38,274.27
2016,6,4,16,30,309.0,247.0,4.1,25.0,431.0,330.37,249.24
2016,6,4,16,45,287.0,225.5,3.9,25.0,384.0,286.78,214.71
2016,6,4,17,0,265.0,204.0,3.7,25.0,337.0,245.49,181.85
2016,6,4,17,15,257.5,180.5,3.35,24.5,297.0,208.08,151.87
2016,6,4,17,30,250.0,157.0,3.0,24.0,257.0,171.63,122.83
2016,6,4,17,45,390.0,115.5,2.65,23.5,245.0,133.31,86.98
2016,6,4,18,0,530.0,74.0,2.3,23.0,233.0,84.16,46.93
2016,6,4,18,15,465.0,65.0,2.05,22.5,184.0,47.64,35.69
2016,6,4,18,30,400.0,56.0,1.8,22.0,135.0,40.74,29.58
2016,6,4,18,45,304.0,43.5,1.55,22.0,92.5,32.66,22.16
2016,6,4,19,0,208.0,31.0,1.3,22.0,50.0,23.87,13.45
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.0,12.07,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,94.0,15.0,3.3,19.0,23.5,40.38,0.0
2016,6,5,6,0,188.0,30.0,3.5,19.0,47.0,111.06,73.57
2016,6,5,6,15,291.5,43.5,3.6,19.5,89.5,173.24,130.84
2016,6,5,6,30,395.0,57.0,3.7,20.0,132.0,248.09,194.91
2016,6,5,6,45,282.0,84.0,3.8,20.5,146.5,243.1,194.33
2016,6,5,7,0,169.0,111.0,3.9,21.0,161.0,213.82,171.55
2016,6,5,7,15,311.5,115.5,4.0,21.5,230.5,312.66,252.85
2016,6,5,7,30,454.0,120.0,4.1,22.0,300.0,426.85,344.06
2016,6,5,7,45,585.5,108.5,4.25,23.0,376.0,523.57,418.93
2016,6,5,8,0,717.0,97.0,4.4,24.0,452.0,626.49,496.27
2016,6,5,8,15,443.5,180.0,4.45,24.0,407.5,540.27,425.31
2016,6,5,8,30,170.0,263.0,4.5,24.0,363.0,417.19,325.09
2016,6,5,8,45,492.0,186.0,4.55,24.5,511.5,615.94,481.22
2016,6,5,9,0,814.0,109.0,4.6,25.0,660.0,819.43,627.73
2016,6,5,9,15,465.0,232.5,4.6,25.5,552.5,670.7,513.82
2016,6,5,9,30,116.0,356.0,4.6,26.0,445.0,482.18,364.63
2016,6,5,9,45,300.5,334.0,4.65,26.5,578.5,638.39,482.79
2016,6,5,10,0,485.0,312.0,4.7,27.0,712.0,801.52,599.79
2016,6,5,10,15,428.0,350.5,4.75,27.0,714.5,792.77,590.07
2016,6,5,10,30,371.0,389.0,4.8,27.0,717.0,773.58,574.29
2016,6,5,10,45,635.0,256.0,4.85,27.0,838.0,906.16,673.89
2016,6,5,11,0,899.0,123.0,4.9,27.0,959.0,1023.45,751.9
2016,6,5,11,15,903.5,123.5,4.9,27.0,979.0,1030.13,754.84
2016,6,5,11,30,908.0,124.0,4.9,27.0,999.0,1033.67,756.57
2016,6,5,11,45,689.5,280.0,4.95,27.5,949.5,977.14,717.44
2016,6,5,12,0,471.0,436.0,5.0,28.0,900.0,907.86,661.7
2016,6,5,12,15,698.5,277.0,4.95,28.0,968.0,964.01,707.64
2016,6,5,12,30,926.0,118.0,4.9,28.0,1036.0,1008.35,736.27
2016,6,5,12,45,924.5,118.5,4.9,28.0,1032.0,990.62,724.3
2016,6,5,13,0,923.0,119.0,4.9,28.0,1028.0,970.12,710.97
2016,6,5,13,15,921.0,118.5,4.85,28.0,1016.5,945.51,694.57
2016,6,5,13,30,919.0,118.0,4.8,28.0,1005.0,918.26,676.46
2016,6,5,13,45,913.5,118.0,4.8,28.0,985.0,885.98,655.3
2016,6,5,14,0,908.0,118.0,4.8,28.0,965.0,851.5,632.57
2016,6,5,14,15,902.5,116.5,4.7,28.0,938.0,813.59,606.82
2016,6,5,14,30,897.0,115.0,4.6,28.0,911.0,773.82,579.7
2016,6,5,14,45,886.0,115.5,4.6,28.0,876.0,730.34,550.32
2016,6,5,15,0,875.0,116.0,4.6,28.0,841.0,685.78,518.6
2016,6,5,15,15,865.0,113.5,4.5,27.5,801.5,638.3,484.07
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,590.13,448.25
2016,6,5,15,45,843.5,107.5,4.3,27.0,717.0,539.8,409.06
2016,6,5,16,0,832.0,104.0,4.2,27.0,672.0,485.75,366.24
2016,6,5,16,15,814.5,101.0,3.95,26.5,622.5,433.12,323.83
2016,6,5,16,30,797.0,98.0,3.7,26.0,573.0,381.46,281.09
2016,6,5,16,45,722.5,104.0,3.45,26.0,504.5,317.58,228.8
2016,6,5,17,0,648.0,110.0,3.2,26.0,436.0,263.7,184.47
2016,6,5,17,15,607.0,107.5,2.85,25.5,385.0,217.4,146.06
2016,6,5,17,30,566.0,105.0,2.5,25.0,334.0,175.48,112.35
2016,6,5,17,45,533.5,93.5,2.15,24.5,283.5,131.06,78.78
2016,6,5,18,0,501.0,82.0,1.8,24.0,233.0,90.32,52.38
2016,6,5,18,15,445.5,70.0,1.65,23.0,184.5,52.7,39.96
2016,6,5,18,30,390.0,58.0,1.5,22.0,136.0,42.48,31.08
2016,6,5,18,45,304.5,44.5,1.4,21.5,94.0,33.42,22.87
2016,6,5,19,0,219.0,31.0,1.3,21.0,52.0,23.84,13.58
2016,6,5,19,15,109.5,15.5,1.3,20.5,26.0,12.05,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,49.9,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,134.34,89.68
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,200.05,151.45
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,277.11,217.9
2016,6,6,6,45,552.0,56.5,3.0,19.5,194.0,341.64,273.65
2016,6,6,7,0,620.0,64.0,3.2,20.0,247.0,412.17,332.56
2016,6,6,7,15,665.0,69.5,3.15,20.5,302.0,472.83,381.47
2016,6,6,7,30,710.0,75.0,3.1,21.0,357.0,534.41,429.32
2016,6,6,7,45,742.5,79.0,3.1,22.0,412.5,591.02,470.85
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,648.82,510.99
2016,6,6,8,15,798.0,87.0,3.2,23.5,521.5,700.44,545.82
2016,6,6,8,30,821.0,91.0,3.3,24.0,575.0,751.86,579.85
2016,6,6,8,45,838.5,94.0,3.4,25.0,625.5,797.18,607.79
2016,6,6,9,0,856.0,97.0,3.5,26.0,676.0,836.4,631.0
2016,6,6,9,15,869.0,99.5,3.5,26.0,722.0,874.62,655.24
2016,6,6,9,30,882.0,102.0,3.5,26.0,768.0,910.98,678.01
2016,6,6,9,45,892.0,104.0,3.5,26.5,808.5,941.93,695.66
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,970.47,711.59
2016,6,6,10,15,909.0,107.5,3.45,27.0,883.5,992.99,724.6
2016,6,6,10,30,916.0,109.0,3.4,27.0,918.0,1012.68,735.8
2016,6,6,10,45,921.0,110.5,3.4,27.0,945.0,1027.42,744.24
2016,6,6,11,0,926.0,112.0,3.4,27.0,972.0,1039.06,750.8
2016,6,6,11,15,929.5,112.5,3.35,27.0,992.0,1045.0,753.44
2016,6,6,11,30,933.0,113.0,3.3,27.0,1012.0,1047.7,754.16
2016,6,6,11,45,936.5,112.5,3.25,27.5,1024.5,1046.15,750.8
2016,6,6,12,0,940.0,112.0,3.2,28.0,1037.0,1041.34,745.55
2016,6,6,12,15,940.0,112.0,3.15,28.0,1041.0,1030.4,738.02
2016,6,6,12,30,940.0,112.0,3.1,28.0,1045.0,1016.4,728.7
2016,6,6,12,45,938.5,112.0,3.1,28.0,1040.5,998.06,717.12
2016,6,6,13,0,937.0,112.0,3.1,28.0,1036.0,976.9,703.82
2016,6,6,13,15,934.5,111.5,3.05,28.0,1024.0,951.6,687.5
2016,6,6,13,30,932.0,111.0,3.0,28.0,1012.0,923.65,669.51
2016,6,6,13,45,927.5,110.5,3.0,28.0,991.5,891.46,649.07
2016,6,6,14,0,923.0,110.0,3.0,28.0,971.0,856.96,627.04
2016,6,6,14,15,917.0,109.0,2.95,28.0,943.5,818.69,602.06
2016,6,6,14,30,911.0,108.0,2.9,28.0,916.0,778.56,575.68
2016,6,6,14,45,898.0,109.5,2.85,28.0,880.5,734.11,546.15
2016,6,6,15,0,885.0,111.0,2.8,28.0,845.0,688.71,514.63
2016,6,6,15,15,874.5,109.0,2.75,28.0,805.0,640.99,479.93
2016,6,6,15,30,864.0,107.0,2.7,28.0,765.0,592.61,443.93
2016,6,6,15,45,851.0,104.0,2.65,28.0,719.5,541.57,405.14
2016,6,6,16,0,838.0,101.0,2.6,28.0,674.0,490.55,365.34
2016,6,6,16,15,820.5,98.0,2.45,27.5,624.5,434.0,320.95
2016,6,6,16,30,803.0,95.0,2.3,27.0,575.0,382.06,278.72
2016,6,6,16,45,780.5,91.0,2.2,27.0,522.0,328.81,234.19
2016,6,6,17,0,758.0,87.0,2.1,27.0,469.0,277.49,190.62
2016,6,6,17,15,726.5,82.5,1.95,26.5,414.5,225.91,147.54
2016,6,6,17,30,695.0,78.0,1.8,26.0,360.0,174.38,105.62
2016,6,6,17,45,652.0,72.0,1.7,25.5,305.5,126.71,69.97
2016,6,6,18,0,609.0,66.0,1.6,25.0,251.0,83.79,43.15
2016,6,6,18,15,544.5,58.5,1.45,24.0,199.0,44.26,32.56
2016,6,6,18,30,480.0,51.0,1.3,23.0,147.0,36.09,25.48
2016,6,6,18,45,378.0,40.5,1.2,22.5,102.0,29.83,19.74
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,23.1,13.0
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,11.39,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,24.0,42.02,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,48.0,114.86,76.11
2016,6,7,6,15,303.0,43.0,1.0,19.5,91.0,176.81,132.79
2016,6,7,6,30,406.0,56.0,1.1,20.0,134.0,251.62,195.9
2016,6,7,6,45,472.5,65.5,1.2,21.0,184.0,314.09,248.06
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,382.4,303.01
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,442.26,349.6
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,505.42,396.76
2016,6,7,7,45,666.5,95.0,1.2,23.5,394.5,561.48,437.11
2016,6,7,8,0,700.0,101.0,1.2,24.0,448.0,618.98,477.1
2016,6,7,8,15,725.5,105.5,1.3,24.5,500.5,669.93,511.23
2016,6,7,8,30,751.0,110.0,1.4,25.0,553.0,718.55,542.59
2016,6,7,8,45,770.0,113.5,1.55,26.0,602.0,763.21,570.08
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,806.97,596.5
2016,6,7,9,15,803.5,120.0,1.7,27.0,696.5,845.09,619.74
2016,6,7,9,30,818.0,123.0,1.7,27.0,742.0,881.56,641.71
2016,6,7,9,45,829.0,126.0,1.75,27.5,781.5,912.92,659.49
2016,6,7,10,0,840.0,129.0,1.8,28.0,821.0,936.34,672.13
2016,6,7,10,15,848.5,131.0,1.8,28.0,855.0,959.58,685.49
2016,6,7,10,30,857.0,133.0,1.8,28.0,889.0,980.22,697.21
2016,6,7,10,45,862.5,134.5,1.8,28.0,916.0,994.64,705.11
2016,6,7,11,0,868.0,136.0,1.8,28.0,943.0,1006.15,711.34
2016,6,7,11,15,872.5,137.5,1.85,28.0,963.0,1013.68,715.89
2016,6,7,11,30,877.0,139.0,1.9,28.0,983.0,1018.14,718.68
2016,6,7,11,45,882.0,137.5,1.95,28.5,996.0,1017.04,716.75
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,1012.89,713.08
2016,6,7,12,15,888.0,136.0,2.0,29.0,1013.5,1003.25,706.95
2016,6,7,12,30,889.0,136.0,2.0,29.0,1018.0,990.72,699.19
2016,6,7,12,45,889.5,135.0,2.05,29.5,1014.5,974.02,688.11
2016,6,7,13,0,890.0,134.0,2.1,30.0,1011.0,954.65,675.43
2016,6,7,13,15,598.5,301.0,2.1,30.0,888.0,831.57,594.64
2016,6,7,13,30,307.0,468.0,2.1,30.0,765.0,716.25,510.81
2016,6,7,13,45,592.0,299.0,2.15,30.0,857.0,784.83,566.42
2016,6,7,14,0,877.0,130.0,2.2,30.0,949.0,838.62,605.32
2016,6,7,14,15,871.0,128.5,2.2,30.0,922.0,801.44,581.06
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,762.52,556.25
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.5,719.8,528.95
2016,6,7,15,0,848.0,123.0,2.3,30.0,828.0,675.91,498.98
2016,6,7,15,15,837.5,121.0,2.25,29.5,788.5,629.79,466.83
2016,6,7,15,30,827.0,119.0,2.2,29.0,749.0,580.15,431.38
2016,6,7,15,45,812.0,116.5,2.2,29.0,704.0,529.93,393.81
2016,6,7,16,0,797.0,114.0,2.2,29.0,659.0,480.02,355.42
2016,6,7,16,15,778.5,110.0,2.1,29.0,610.5,427.82,314.12
2016,6,7,16,30,760.0,106.0,2.0,29.0,562.0,376.75,272.7
2016,6,7,16,45,739.0,101.0,1.9,29.0,510.5,325.31,230.24
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,272.45,186.22
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,222.1,144.81
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,175.12,107.0
2016,6,7,17,45,607.0,80.0,1.55,27.5,298.5,129.28,73.17
2016,6,7,18,0,561.0,74.0,1.5,27.0,245.0,88.52,47.85
2016,6,7,18,15,496.0,65.5,1.35,26.0,194.5,50.58,32.21
2016,6,7,18,30,431.0,57.0,1.2,25.0,144.0,41.37,29.74
2016,6,7,18,45,334.0,45.0,1.1,24.5,100.0,33.94,23.03
2016,6,7,19,0,237.0,33.0,1.0,24.0,56.0,25.42,14.79
2016,6,7,19,15,118.5,16.5,1.05,23.5,28.0,12.83,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,16.0,0.25,21.5,22.5,35.76,0.0
2016,6,8,6,0,147.0,32.0,0.2,22.0,45.0,100.5,65.63
2016,6,8,6,15,237.5,47.5,0.35,22.5,85.5,158.06,116.97
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,225.16,172.63
2016,6,8,6,45,419.5,67.5,0.7,23.5,174.5,291.04,226.92
2016,6,8,7,0,511.0,72.0,0.9,24.0,223.0,364.25,285.75
2016,6,8,7,15,511.5,90.0,1.1,24.5,267.5,408.65,320.65
2016,6,8,7,30,512.0,108.0,1.3,25.0,312.0,452.02,353.58
2016,6,8,7,45,591.5,107.0,1.55,25.5,375.5,525.53,409.02
2016,6,8,8,0,671.0,106.0,1.8,26.0,439.0,604.23,466.64
2016,6,8,8,15,696.5,111.0,1.9,26.0,490.5,654.61,501.83
2016,6,8,8,30,722.0,116.0,2.0,26.0,542.0,705.21,535.94
2016,6,8,8,45,583.0,183.0,2.15,26.5,546.0,690.05,521.58
2016,6,8,9,0,444.0,250.0,2.3,27.0,550.0,659.49,495.2
2016,6,8,9,15,341.0,301.5,2.35,27.0,541.0,627.9,469.54
2016,6,8,9,30,238.0,353.0,2.4,27.0,532.0,588.88,438.34
2016,6,8,9,45,386.5,325.0,2.45,27.5,635.0,708.19,523.92
2016,6,8,10,0,535.0,297.0,2.5,28.0,738.0,832.99,609.02
2016,6,8,10,15,358.0,368.0,2.5,28.0,668.5,736.49,537.35
2016,6,8,10,30,181.0,439.0,2.5,28.0,599.0,632.82,460.86
2016,6,8,10,45,228.5,446.0,2.5,28.0,654.5,686.14,498.68
2016,6,8,11,0,276.0,453.0,2.5,28.0,710.0,746.45,539.46
2016,6,8,11,15,554.0,306.0,2.5,28.0,836.0,876.72,634.47
2016,6,8,11,30,832.0,159.0,2.5,28.0,962.0,999.13,714.78
2016,6,8,11,45,820.0,170.5,2.5,28.5,970.0,993.96,708.49
2016,6,8,12,0,808.0,182.0,2.5,29.0,978.0,985.73,701.63
2016,6,8,12,15,622.5,315.0,2.5,29.0,930.0,927.45,662.28
2016,6,8,12,30,437.0,448.0,2.5,29.0,882.0,866.63,616.54
2016,6,8,12,45,298.0,477.0,2.55,29.0,772.5,750.42,537.47
2016,6,8,13,0,159.0,506.0,2.6,29.0,663.0,638.73,459.38
2016,6,8,13,15,476.0,346.5,2.6,29.0,808.5,766.16,556.66
2016,6,8,13,30,793.0,187.0,2.6,29.0,954.0,875.71,634.22
2016,6,8,13,45,789.0,185.0,2.65,29.0,935.0,845.61,614.31
2016,6,8,14,0,785.0,183.0,2.7,29.0,916.0,813.64,594.21
2016,6,8,14,15,558.5,297.0,2.7,29.0,811.0,713.84,522.92
2016,6,8,14,30,332.0,411.0,2.7,29.0,706.0,627.71,458.54
2016,6,8,14,45,539.0,293.5,2.7,29.0,751.0,648.77,478.81
2016,6,8,15,0,746.0,176.0,2.7,29.0,796.0,653.48,485.95
2016,6,8,15,15,733.0,172.5,2.7,28.5,757.5,607.96,453.84
2016,6,8,15,30,720.0,169.0,2.7,28.0,719.0,562.36,421.13
2016,6,8,15,45,703.5,164.5,2.7,28.0,675.0,514.15,384.83
2016,6,8,16,0,687.0,160.0,2.7,28.0,631.0,466.6,348.16
2016,6,8,16,15,510.5,201.5,2.6,27.5,537.0,392.92,292.38
2016,6,8,16,30,334.0,243.0,2.5,27.0,443.0,338.22,251.55
2016,6,8,16,45,465.0,188.0,2.4,27.0,439.0,310.43,226.72
2016,6,8,17,0,596.0,133.0,2.3,27.0,435.0,272.35,191.48
2016,6,8,17,15,560.0,125.5,2.15,26.5,383.5,225.49,153.29
2016,6,8,17,30,524.0,118.0,2.0,26.0,332.0,182.68,119.2
2016,6,8,17,45,480.5,107.0,1.85,26.0,281.0,139.25,86.77
2016,6,8,18,0,437.0,96.0,1.7,26.0,230.0,100.52,61.57
2016,6,8,18,15,373.5,83.0,1.6,25.5,181.5,64.67,44.19
2016,6,8,18,30,310.0,70.0,1.5,25.0,133.0,51.79,38.59
2016,6,8,18,45,228.5,53.0,1.4,24.5,92.0,40.14,28.24
2016,6,8,19,0,147.0,36.0,1.3,24.0,51.0,27.84,16.79
2016,6,8,19,15,73.5,18.0,1.35,23.5,25.5,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,77.0,15.5,1.0,20.5,22.5,36.21,0.0
2016,6,9,6,0,154.0,31.0,1.1,21.0,45.0,101.32,66.48
2016,6,9,6,15,246.0,46.5,1.0,21.5,85.5,159.91,119.21
2016,6,9,6,30,338.0,62.0,0.9,22.0,126.0,228.1,176.16
2016,6,9,6,45,410.5,72.0,0.85,22.5,175.0,289.45,226.89
2016,6,9,7,0,483.0,82.0,0.8,23.0,224.0,360.59,283.44
2016,6,9,7,15,530.5,90.0,1.0,23.5,276.0,419.35,329.66
2016,6,9,7,30,578.0,98.0,1.2,24.0,328.0,481.48,377.09
2016,6,9,7,45,616.5,103.5,1.4,25.0,380.5,537.91,418.2
2016,6,9,8,0,655.0,109.0,1.6,26.0,433.0,596.27,459.48
2016,6,9,8,15,681.0,114.0,1.7,26.0,484.0,646.39,494.84
2016,6,9,8,30,707.0,119.0,1.8,26.0,535.0,696.8,528.8
2016,6,9,8,45,727.5,123.0,1.95,26.5,583.5,741.59,557.68
2016,6,9,9,0,748.0,127.0,2.1,27.0,632.0,783.0,583.91
2016,6,9,9,15,763.0,130.0,2.2,27.0,676.5,820.37,607.96
2016,6,9,9,30,778.0,133.0,2.3,27.0,721.0,856.22,630.91
2016,6,9,9,45,790.5,135.5,2.4,27.5,760.5,887.48,649.46
2016,6,9,10,0,803.0,138.0,2.5,28.0,800.0,916.71,666.6
2016,6,9,10,15,567.5,272.5,2.6,28.0,750.0,845.41,616.76
2016,6,9,10,30,332.0,407.0,2.7,28.0,700.0,754.57,548.34
2016,6,9,10,45,583.0,276.5,2.8,28.5,810.5,875.97,637.14
2016,6,9,11,0,834.0,146.0,2.9,29.0,921.0,982.68,706.12
2016,6,9,11,15,838.5,147.0,2.95,29.0,941.0,989.55,709.34
2016,6,9,11,30,843.0,148.0,3.0,29.0,961.0,993.49,711.68
2016,6,9,11,45,847.0,148.0,3.1,29.5,973.5,992.98,710.27
2016,6,9,12,0,851.0,148.0,3.2,30.0,986.0,989.51,707.11
2016,6,9,12,15,852.0,148.0,3.25,30.0,990.5,980.19,701.35
2016,6,9,12,30,853.0,148.0,3.3,30.0,995.0,968.11,693.95
2016,6,9,12,45,851.5,148.5,3.35,30.0,991.0,951.53,683.72
2016,6,9,13,0,850.0,149.0,3.4,30.0,987.0,932.47,671.95
2016,6,9,13,15,847.5,148.0,3.4,30.0,975.5,908.65,656.79
2016,6,9,13,30,845.0,147.0,3.4,30.0,964.0,882.47,640.1
2016,6,9,13,45,840.5,146.0,3.4,30.0,945.0,852.31,620.76
2016,6,9,14,0,836.0,145.0,3.4,30.0,926.0,820.11,600.0
2016,6,9,14,15,829.5,143.5,3.35,30.0,900.0,783.98,576.25
2016,6,9,14,30,823.0,142.0,3.3,30.0,874.0,746.23,551.29
2016,6,9,14,45,794.0,152.0,3.3,30.0,836.5,700.37,520.05
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,655.98,488.12
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.0,610.87,456.28
2016,6,9,15,30,740.0,156.0,3.2,29.0,721.0,562.94,421.66
2016,6,9,15,45,546.5,221.0,3.2,29.0,625.0,483.61,361.28
2016,6,9,16,0,353.0,286.0,3.2,29.0,529.0,422.91,314.87
2016,6,9,16,15,506.5,213.5,3.1,28.5,533.5,402.24,298.93
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,368.53,270.49
2016,6,9,16,45,631.0,135.5,2.95,28.0,487.0,318.94,229.76
2016,6,9,17,0,602.0,130.0,2.9,28.0,436.0,272.1,190.86
2016,6,9,17,15,567.0,122.5,2.7,27.5,384.5,225.09,152.48
2016,6,9,17,30,532.0,115.0,2.5,27.0,333.0,182.28,118.29
2016,6,9,17,45,487.0,105.0,2.35,27.0,282.0,139.06,86.05
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,100.68,61.15
2016,6,9,18,15,379.0,82.5,2.05,26.0,182.5,64.92,43.89
2016,6,9,18,30,316.0,70.0,1.9,25.0,134.0,51.74,38.56
2016,6,9,18,45,234.5,53.0,1.75,24.5,93.0,40.09,28.22
2016,6,9,19,0,153.0,36.0,1.6,24.0,52.0,27.8,16.82
2016,6,9,19,15,76.5,18.0,1.65,23.5,26.0,15.25,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,41.56,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,113.75,74.41
2016,6,10,6,15,296.0,42.5,1.25,22.0,88.5,173.33,128.96
2016,6,10,6,30,395.0,55.0,1.4,22.0,130.0,245.59,190.06
2016,6,10,6,45,465.0,63.5,1.6,22.5,179.5,307.95,242.59
2016,6,10,7,0,535.0,72.0,1.8,23.0,229.0,376.5,298.59
2016,6,10,7,15,580.5,78.5,1.9,23.5,281.5,434.65,344.71
2016,6,10,7,30,626.0,85.0,2.0,24.0,334.0,496.0,391.71
2016,6,10,7,45,407.5,147.0,2.1,24.5,318.5,445.2,349.62
2016,6,10,8,0,189.0,209.0,2.2,25.0,303.0,361.17,281.24
2016,6,10,8,15,273.5,220.0,2.25,25.5,373.0,449.81,348.51
2016,6,10,8,30,358.0,231.0,2.3,26.0,443.0,536.13,411.51
2016,6,10,8,45,570.0,170.5,2.35,26.5,540.5,665.9,507.26
2016,6,10,9,0,782.0,110.0,2.4,27.0,638.0,792.85,593.38
2016,6,10,9,15,796.0,113.0,2.4,27.0,682.5,830.4,616.14
2016,6,10,9,30,810.0,116.0,2.4,27.0,727.0,866.31,638.34
2016,6,10,9,45,821.0,118.0,2.4,27.5,766.5,891.04,651.72
2016,6,10,10,0,832.0,120.0,2.4,28.0,806.0,919.05,667.25
2016,6,10,10,15,840.5,122.0,2.4,28.0,839.5,942.33,680.94
2016,6,10,10,30,849.0,124.0,2.4,28.0,873.0,963.05,693.02
2016,6,10,10,45,855.5,125.0,2.4,28.5,900.0,978.04,700.12
2016,6,10,11,0,862.0,126.0,2.4,29.0,927.0,990.2,705.52
2016,6,10,11,15,866.0,127.0,2.4,29.0,947.0,996.92,708.99
2016,6,10,11,30,870.0,128.0,2.4,29.0,967.0,1000.63,710.73
2016,6,10,11,45,876.5,126.0,2.45,29.5,980.5,1000.79,709.46
2016,6,10,12,0,883.0,124.0,2.5,30.0,994.0,997.91,706.43
2016,6,10,12,15,884.0,124.0,2.5,30.0,998.5,988.57,700.39
2016,6,10,12,30,885.0,124.0,2.5,30.0,1003.0,976.35,692.7
2016,6,10,12,45,884.0,124.0,2.55,30.0,999.5,959.48,682.61
2016,6,10,13,0,883.0,124.0,2.6,30.0,996.0,939.99,670.91
2016,6,10,13,15,881.0,123.5,2.6,30.0,984.5,916.52,656.27
2016,6,10,13,30,879.0,123.0,2.6,30.0,973.0,890.54,640.03
2016,6,10,13,45,874.0,122.5,2.6,30.0,954.0,859.59,620.54
2016,6,10,14,0,869.0,122.0,2.6,30.0,935.0,826.53,599.59
2016,6,10,14,15,527.0,282.5,2.6,30.0,771.5,676.76,495.07
2016,6,10,14,30,185.0,443.0,2.6,30.0,608.0,550.72,400.12
2016,6,10,14,45,230.0,417.5,2.65,30.0,615.0,549.29,401.32
2016,6,10,15,0,275.0,392.0,2.7,30.0,622.0,540.3,396.34
2016,6,10,15,15,252.5,376.0,2.65,30.0,579.0,497.17,365.68
2016,6,10,15,30,230.0,360.0,2.6,30.0,536.0,459.91,339.0
2016,6,10,15,45,506.5,236.0,2.6,30.0,593.0,476.28,353.51
2016,6,10,16,0,783.0,112.0,2.6,30.0,650.0,474.15,351.38
2016,6,10,16,15,765.0,108.5,2.5,29.5,602.0,423.35,311.51
2016,6,10,16,30,747.0,105.0,2.4,29.0,554.0,373.63,271.6
2016,6,10,16,45,717.0,103.0,2.35,29.0,502.5,322.62,229.59
2016,6,10,17,0,687.0,101.0,2.3,29.0,451.0,270.93,186.71
2016,6,10,17,15,654.5,95.5,2.15,28.5,398.5,221.72,146.14
2016,6,10,17,30,622.0,90.0,2.0,28.0,346.0,175.87,109.12
2016,6,10,17,45,568.5,85.0,1.85,28.0,293.0,131.52,76.27
2016,6,10,18,0,515.0,80.0,1.7,28.0,240.0,93.05,52.17
2016,6,10,18,15,451.5,70.5,1.55,27.5,190.5,56.46,35.74
2016,6,10,18,30,388.0,61.0,1.4,27.0,141.0,44.61,32.23
2016,6,10,18,45,292.5,48.0,1.3,26.5,98.0,36.02,24.59
2016,6,10,19,0,197.0,35.0,1.2,26.0,55.0,26.95,16.04
2016,6,10,19,15,98.5,17.5,1.2,25.5,27.5,13.59,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,30.68,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,82.1,52.69
2016,6,11,6,15,196.0,49.5,2.2,23.5,81.5,144.91,107.44
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,210.24,162.11
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,270.62,212.59
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,337.76,267.34
2016,6,11,7,15,212.5,78.5,2.9,25.0,141.0,212.14,168.66
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,63.79,46.4
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,106.26,80.38
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,149.67,114.22
2016,6,11,8,15,327.5,143.5,3.25,26.0,336.5,412.83,325.42
2016,6,11,8,30,654.0,137.0,3.3,26.0,522.0,675.44,522.64
2016,6,11,8,45,671.0,144.0,3.35,26.5,569.5,718.9,549.5
2016,6,11,9,0,688.0,151.0,3.4,27.0,617.0,761.57,576.73
2016,6,11,9,15,705.0,155.5,3.4,27.0,661.0,800.46,601.89
2016,6,11,9,30,722.0,160.0,3.4,27.0,705.0,838.09,625.99
2016,6,11,9,45,727.0,168.5,3.45,27.5,742.5,867.52,643.34
2016,6,11,10,0,732.0,177.0,3.5,28.0,780.0,894.68,659.12
2016,6,11,10,15,742.0,180.0,3.5,28.0,813.0,914.47,670.99
2016,6,11,10,30,752.0,183.0,3.5,28.0,846.0,935.94,684.05
2016,6,11,10,45,752.0,190.5,3.55,28.5,871.5,949.71,691.0
2016,6,11,11,0,752.0,198.0,3.6,29.0,897.0,960.68,696.25
2016,6,11,11,15,757.5,199.5,3.6,29.0,916.5,968.29,700.48
2016,6,11,11,30,763.0,201.0,3.6,29.0,936.0,973.16,703.07
2016,6,11,11,45,533.5,340.5,3.6,29.0,857.5,883.65,639.58
2016,6,11,12,0,304.0,480.0,3.6,29.0,779.0,784.99,565.93
2016,6,11,12,15,532.5,345.5,3.55,29.0,873.0,871.39,631.95
2016,6,11,12,30,761.0,211.0,3.5,29.0,967.0,945.42,684.16
2016,6,11,12,45,517.5,350.5,3.5,29.5,864.0,838.15,606.68
2016,6,11,13,0,274.0,490.0,3.5,30.0,761.0,730.83,526.04
2016,6,11,13,15,514.5,348.5,3.45,30.0,849.5,803.76,583.72
2016,6,11,13,30,755.0,207.0,3.4,30.0,938.0,862.48,627.62
2016,6,11,13,45,750.5,205.0,3.4,30.0,919.5,833.08,608.06
2016,6,11,14,0,746.0,203.0,3.4,30.0,901.0,801.96,587.9
2016,6,11,14,15,739.0,200.5,3.35,30.0,875.0,766.13,564.15
2016,6,11,14,30,732.0,198.0,3.3,30.0,849.0,729.23,538.63
2016,6,11,14,45,702.0,207.0,3.25,30.0,812.5,685.48,507.52
2016,6,11,15,0,672.0,216.0,3.2,30.0,776.0,642.62,476.61
2016,6,11,15,15,658.5,211.5,3.15,29.5,738.5,599.01,446.04
2016,6,11,15,30,645.0,207.0,3.1,29.0,701.0,555.54,414.82
2016,6,11,15,45,627.0,201.5,3.05,29.0,658.0,509.1,379.94
2016,6,11,16,0,609.0,196.0,3.0,29.0,615.0,463.63,345.06
2016,6,11,16,15,586.5,189.0,2.9,29.0,568.0,416.03,307.86
2016,6,11,16,30,564.0,182.0,2.8,29.0,521.0,370.45,271.54
2016,6,11,16,45,537.0,172.5,2.7,29.0,472.0,322.57,233.09
2016,6,11,17,0,510.0,163.0,2.6,29.0,423.0,277.24,196.3
2016,6,11,17,15,473.5,152.5,2.4,28.5,372.5,231.62,160.01
2016,6,11,17,30,437.0,142.0,2.2,28.0,322.0,189.79,127.39
2016,6,11,17,45,392.0,128.5,2.05,27.5,272.0,148.35,96.98
2016,6,11,18,0,347.0,115.0,1.9,27.0,222.0,111.76,72.86
2016,6,11,18,15,287.5,98.0,1.8,26.5,175.5,81.12,57.14
2016,6,11,18,30,228.0,81.0,1.7,26.0,129.0,63.64,48.45
2016,6,11,18,45,157.0,60.0,1.65,26.0,88.5,48.13,34.77
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,32.01,20.14
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,17.43,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
