Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,29.58,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,79.52,50.66
2016,6,12,6,15,182.5,50.5,2.45,24.0,80.0,134.87,99.54
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,204.5,157.7
2016,6,12,6,45,333.0,82.0,2.65,24.5,166.0,264.35,207.64
2016,6,12,7,0,403.0,95.0,2.8,25.0,213.0,330.83,261.79
2016,6,12,7,15,318.5,124.5,2.9,25.0,230.0,326.81,259.16
2016,6,12,7,30,234.0,154.0,3.0,25.0,247.0,321.82,254.46
2016,6,12,7,45,289.5,170.0,3.1,25.5,302.0,384.93,303.27
2016,6,12,8,0,345.0,186.0,3.2,26.0,357.0,452.22,353.88
2016,6,12,8,15,221.5,222.0,3.25,26.0,336.5,404.86,314.63
2016,6,12,8,30,98.0,258.0,3.3,26.0,316.0,346.8,266.86
2016,6,12,8,45,224.0,269.0,3.35,26.5,416.0,471.0,361.76
2016,6,12,9,0,350.0,280.0,3.4,27.0,516.0,603.7,458.73
2016,6,12,9,15,299.5,314.5,3.4,27.0,526.5,605.63,456.6
2016,6,12,9,30,249.0,349.0,3.4,27.0,537.0,603.37,452.16
2016,6,12,9,45,284.5,361.5,3.4,27.5,587.5,653.09,486.19
2016,6,12,10,0,320.0,374.0,3.4,28.0,638.0,703.33,519.69
2016,6,12,10,15,392.5,363.5,3.35,28.0,700.5,764.87,562.63
2016,6,12,10,30,465.0,353.0,3.3,28.0,763.0,834.94,610.24
2016,6,12,10,45,463.0,371.0,3.3,28.5,790.5,853.64,619.82
2016,6,12,11,0,461.0,389.0,3.3,29.0,818.0,870.27,628.37
2016,6,12,11,15,462.5,403.5,3.3,29.0,841.5,884.79,636.97
2016,6,12,11,30,464.0,418.0,3.3,29.0,865.0,897.26,644.28
2016,6,12,11,45,464.5,427.0,3.35,29.5,879.5,901.22,645.24
2016,6,12,12,0,465.0,436.0,3.4,30.0,894.0,903.18,645.02
2016,6,12,12,15,453.5,441.5,3.35,30.0,890.0,888.03,634.3
2016,6,12,12,30,442.0,447.0,3.3,30.0,886.0,871.35,622.77
2016,6,12,12,45,419.0,441.5,3.3,30.0,857.0,831.5,596.35
2016,6,12,13,0,396.0,436.0,3.3,30.0,828.0,792.55,570.47
2016,6,12,13,15,358.0,450.5,3.3,30.0,801.5,758.99,547.2
2016,6,12,13,30,320.0,465.0,3.3,30.0,775.0,726.03,524.18
2016,6,12,13,45,399.0,428.5,3.3,30.0,807.5,746.15,540.38
2016,6,12,14,0,478.0,392.0,3.3,30.0,840.0,759.24,551.32
2016,6,12,14,15,419.5,395.0,3.25,30.0,780.0,696.14,507.21
2016,6,12,14,30,361.0,398.0,3.2,30.0,720.0,638.85,466.98
2016,6,12,14,45,359.5,383.5,3.2,30.0,694.0,607.51,445.74
2016,6,12,15,0,358.0,369.0,3.2,30.0,668.0,575.73,423.75
2016,6,12,15,15,304.5,363.0,3.15,30.0,608.5,518.67,382.71
2016,6,12,15,30,251.0,357.0,3.1,30.0,549.0,465.83,344.42
2016,6,12,15,45,136.0,302.5,3.05,30.0,406.0,347.37,258.03
2016,6,12,16,0,21.0,248.0,3.0,30.0,263.0,244.14,181.56
2016,6,12,16,15,120.5,256.5,2.9,29.5,330.5,283.13,211.49
2016,6,12,16,30,220.0,265.0,2.8,29.0,398.0,319.47,237.58
2016,6,12,16,45,271.0,231.5,2.7,29.0,380.5,289.79,213.44
2016,6,12,17,0,322.0,198.0,2.6,29.0,363.0,259.54,187.92
2016,6,12,17,15,386.0,167.0,2.4,28.5,342.5,224.73,157.77
2016,6,12,17,30,450.0,136.0,2.2,28.0,322.0,187.58,125.2
2016,6,12,17,45,409.0,122.5,2.05,28.0,272.5,145.94,94.16
2016,6,12,18,0,368.0,109.0,1.9,28.0,223.0,108.75,69.35
2016,6,12,18,15,307.0,93.5,1.85,27.5,176.0,74.05,50.76
2016,6,12,18,30,246.0,78.0,1.8,27.0,129.0,61.48,46.44
2016,6,12,18,45,175.5,58.5,1.75,26.5,89.5,47.03,33.79
2016,6,12,19,0,105.0,39.0,1.7,26.0,50.0,32.02,20.21
2016,6,12,19,15,52.5,19.5,1.85,25.5,25.0,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.5,32.14,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,43.0,85.63,54.67
2016,6,13,6,15,213.5,48.5,3.15,24.0,83.0,150.04,111.1
2016,6,13,6,30,306.0,65.0,3.3,24.0,123.0,217.76,168.18
2016,6,13,6,45,391.5,73.5,3.5,24.5,173.0,281.71,221.85
2016,6,13,7,0,477.0,82.0,3.7,25.0,223.0,356.73,283.17
2016,6,13,7,15,526.0,90.0,3.75,25.5,274.5,416.0,330.52
2016,6,13,7,30,575.0,98.0,3.8,26.0,326.0,478.8,379.11
2016,6,13,7,45,623.0,100.5,3.85,26.5,380.5,537.92,423.64
2016,6,13,8,0,671.0,103.0,3.9,27.0,435.0,599.73,468.91
2016,6,13,8,15,696.5,107.5,3.85,27.0,486.0,649.54,504.2
2016,6,13,8,30,722.0,112.0,3.8,27.0,537.0,699.6,538.22
2016,6,13,8,45,746.0,113.5,3.8,27.5,586.0,742.57,565.68
2016,6,13,9,0,770.0,115.0,3.8,28.0,635.0,787.65,594.19
2016,6,13,9,15,784.5,118.0,3.75,28.0,679.5,825.32,618.11
2016,6,13,9,30,799.0,121.0,3.7,28.0,724.0,861.42,640.76
2016,6,13,9,45,510.5,259.0,3.7,28.5,651.5,760.72,565.76
2016,6,13,10,0,222.0,397.0,3.7,29.0,579.0,626.62,461.94
2016,6,13,10,15,276.0,402.0,3.65,29.0,638.5,693.66,509.55
2016,6,13,10,30,330.0,407.0,3.6,29.0,698.0,752.66,550.0
2016,6,13,10,45,254.0,437.5,3.6,29.5,666.5,710.16,516.44
2016,6,13,11,0,178.0,468.0,3.6,30.0,635.0,657.81,476.79
2016,6,13,11,15,518.0,302.0,3.55,30.0,798.5,837.11,609.73
2016,6,13,11,30,858.0,136.0,3.5,30.0,962.0,997.01,716.04
2016,6,13,11,45,860.0,136.5,3.5,30.5,974.0,995.25,711.77
2016,6,13,12,0,862.0,137.0,3.5,31.0,986.0,990.51,707.01
2016,6,13,12,15,627.0,289.5,3.5,31.0,908.5,908.28,652.49
2016,6,13,12,30,392.0,442.0,3.5,31.0,831.0,817.17,584.76
2016,6,13,12,45,249.5,469.0,3.5,31.5,716.5,697.57,500.47
2016,6,13,13,0,107.0,496.0,3.5,32.0,602.0,580.65,416.23
2016,6,13,13,15,480.0,317.5,3.5,32.0,783.0,743.7,540.29
2016,6,13,13,30,853.0,139.0,3.5,32.0,964.0,883.96,637.64
2016,6,13,13,45,846.5,139.0,3.5,32.0,944.5,853.0,616.7
2016,6,13,14,0,840.0,139.0,3.5,32.0,925.0,820.08,595.59
2016,6,13,14,15,833.5,137.5,3.5,32.0,899.5,783.99,572.26
2016,6,13,14,30,827.0,136.0,3.5,32.0,874.0,746.27,547.67
2016,6,13,14,45,811.0,139.0,3.5,32.0,839.5,703.02,518.99
2016,6,13,15,0,795.0,142.0,3.5,32.0,805.0,660.28,488.64
2016,6,13,15,15,424.0,237.0,3.4,31.5,589.0,478.2,355.26
2016,6,13,15,30,53.0,332.0,3.3,31.0,373.0,337.94,249.06
2016,6,13,15,45,192.0,313.0,3.25,31.0,447.5,386.37,286.39
2016,6,13,16,0,331.0,294.0,3.2,31.0,522.0,420.79,311.2
2016,6,13,16,15,397.5,251.0,3.05,30.5,505.5,393.86,290.76
2016,6,13,16,30,464.0,208.0,2.9,30.0,489.0,355.9,261.03
2016,6,13,16,45,423.5,197.0,2.8,30.0,436.0,307.24,222.99
2016,6,13,17,0,383.0,186.0,2.7,30.0,383.0,262.6,187.97
2016,6,13,17,15,334.5,171.0,2.5,29.5,328.5,221.29,156.32
2016,6,13,17,30,286.0,156.0,2.3,29.0,274.0,180.61,125.83
2016,6,13,17,45,262.0,136.5,2.15,29.0,232.5,144.47,98.67
2016,6,13,18,0,238.0,117.0,2.0,29.0,191.0,111.03,75.21
2016,6,13,18,15,204.5,97.0,1.95,28.5,151.5,79.77,56.13
2016,6,13,18,30,171.0,77.0,1.9,28.0,112.0,60.7,45.59
2016,6,13,18,45,122.5,57.0,1.9,27.5,78.5,45.88,32.71
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,32.21,20.31
2016,6,13,19,15,37.0,18.5,2.05,26.5,22.5,16.67,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,28.67,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,77.89,49.45
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.5,133.99,98.9
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,205.12,158.39
2016,6,14,6,45,326.5,84.0,3.55,24.5,166.5,263.35,207.25
2016,6,14,7,0,388.0,99.0,3.7,25.0,213.0,327.33,259.63
2016,6,14,7,15,201.5,118.5,3.75,25.0,179.0,252.96,200.69
2016,6,14,7,30,15.0,138.0,3.8,25.0,145.0,148.28,114.61
2016,6,14,7,45,25.5,163.5,3.9,25.5,176.0,181.71,140.92
2016,6,14,8,0,36.0,189.0,4.0,26.0,207.0,223.14,172.81
2016,6,14,8,15,19.0,176.5,3.9,26.0,186.0,189.84,145.77
2016,6,14,8,30,2.0,164.0,3.8,26.0,165.0,163.44,124.16
2016,6,14,8,45,11.5,203.0,3.7,26.5,211.0,210.81,160.48
2016,6,14,9,0,21.0,242.0,3.6,27.0,257.0,258.78,196.4
2016,6,14,9,15,37.0,283.5,3.45,27.5,311.0,324.4,244.95
2016,6,14,9,30,53.0,325.0,3.3,28.0,365.0,382.75,286.95
2016,6,14,9,45,35.5,302.5,3.15,28.5,330.0,341.98,255.08
2016,6,14,10,0,18.0,280.0,3.0,29.0,295.0,293.74,218.1
2016,6,14,10,15,43.0,344.5,2.95,29.0,382.0,391.83,290.03
2016,6,14,10,30,68.0,409.0,2.9,29.0,469.0,482.82,354.54
2016,6,14,10,45,49.5,392.0,2.85,29.5,437.0,445.58,326.02
2016,6,14,11,0,31.0,375.0,2.8,30.0,405.0,408.31,298.03
2016,6,14,11,15,28.5,373.0,2.9,30.0,400.5,402.34,293.72
2016,6,14,11,30,26.0,371.0,3.0,30.0,396.0,396.31,289.27
2016,6,14,11,45,30.5,392.5,3.1,30.5,422.5,420.81,306.12
2016,6,14,12,0,35.0,414.0,3.2,31.0,449.0,444.84,322.4
2016,6,14,12,15,29.5,394.5,3.35,31.0,424.5,417.83,303.28
2016,6,14,12,30,24.0,375.0,3.5,31.0,400.0,388.18,282.35
2016,6,14,12,45,187.0,416.5,3.7,31.0,601.5,586.2,427.33
2016,6,14,13,0,350.0,458.0,3.9,31.0,803.0,771.34,556.55
2016,6,14,13,15,602.5,298.5,4.0,31.0,885.0,835.21,607.33
2016,6,14,13,30,855.0,139.0,4.1,31.0,967.0,886.15,644.02
2016,6,14,13,45,853.0,136.5,4.25,31.5,949.0,856.7,623.9
2016,6,14,14,0,851.0,134.0,4.4,32.0,931.0,825.02,602.71
2016,6,14,14,15,597.0,271.5,4.4,31.5,823.0,721.69,530.66
2016,6,14,14,30,343.0,409.0,4.4,31.0,715.0,635.94,465.74
2016,6,14,14,45,583.0,267.5,4.45,31.0,764.0,658.01,487.86
2016,6,14,15,0,823.0,126.0,4.5,31.0,813.0,667.01,498.91
2016,6,14,15,15,562.0,236.5,4.45,31.0,695.5,563.2,419.83
2016,6,14,15,30,301.0,347.0,4.4,31.0,578.0,486.59,360.37
2016,6,14,15,45,536.0,231.5,4.4,31.0,613.5,490.06,365.24
2016,6,14,16,0,771.0,116.0,4.4,31.0,649.0,475.05,353.8
2016,6,14,16,15,752.5,112.5,4.25,30.5,601.0,424.66,314.02
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,375.4,274.21
2016,6,14,16,45,708.0,105.5,4.0,30.0,502.5,321.83,230.02
2016,6,14,17,0,682.0,102.0,3.9,30.0,452.0,273.48,189.33
2016,6,14,17,15,650.0,96.5,3.6,29.5,400.0,224.55,148.78
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,178.94,111.71
2016,6,14,17,45,572.5,84.5,3.05,29.0,296.0,134.27,77.98
2016,6,14,18,0,527.0,78.0,2.8,29.0,244.0,94.61,52.21
2016,6,14,18,15,463.5,69.5,2.65,28.5,194.5,57.97,35.18
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,44.4,31.92
2016,6,14,18,45,307.0,48.5,2.4,27.5,102.0,36.29,24.73
2016,6,14,19,0,214.0,36.0,2.3,27.0,59.0,27.65,16.68
2016,6,14,19,15,107.0,18.0,2.4,26.5,29.5,13.93,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.5,2.85,23.5,18.5,22.84,0.0
2016,6,15,6,0,49.0,33.0,3.0,24.0,37.0,58.91,36.34
2016,6,15,6,15,120.0,55.5,3.15,24.0,75.5,118.53,87.34
2016,6,15,6,30,191.0,78.0,3.3,24.0,114.0,179.18,138.09
2016,6,15,6,45,266.0,93.0,3.5,24.5,161.0,238.85,187.79
2016,6,15,7,0,341.0,108.0,3.7,25.0,208.0,313.05,248.13
2016,6,15,7,15,392.0,120.5,3.8,25.5,258.0,371.24,294.55
2016,6,15,7,30,443.0,133.0,3.9,26.0,308.0,433.53,342.92
2016,6,15,7,45,500.0,136.0,4.05,26.5,361.5,492.73,388.06
2016,6,15,8,0,557.0,139.0,4.2,27.0,415.0,559.43,437.63
2016,6,15,8,15,586.5,146.0,4.3,27.5,465.0,610.66,474.17
2016,6,15,8,30,616.0,153.0,4.4,28.0,515.0,662.58,510.45
2016,6,15,8,45,659.0,149.0,4.5,28.5,566.5,713.82,545.55
2016,6,15,9,0,702.0,145.0,4.6,29.0,618.0,765.91,579.8
2016,6,15,9,15,718.5,149.0,4.6,29.0,662.5,804.31,604.74
2016,6,15,9,30,735.0,153.0,4.6,29.0,707.0,841.41,628.66
2016,6,15,9,45,762.5,148.0,4.7,29.5,749.5,874.23,648.81
2016,6,15,10,0,790.0,143.0,4.8,30.0,792.0,909.15,670.27
2016,6,15,10,15,799.5,145.0,4.8,30.0,826.0,932.65,684.67
2016,6,15,10,30,809.0,147.0,4.8,30.0,860.0,953.72,697.53
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,965.94,703.51
2016,6,15,11,0,838.0,141.0,4.9,31.0,919.0,981.76,711.99
2016,6,15,11,15,842.5,142.0,4.85,31.0,939.0,988.94,715.55
2016,6,15,11,30,847.0,143.0,4.8,31.0,959.0,993.19,717.34
2016,6,15,11,45,857.0,138.5,4.8,31.5,973.5,994.51,716.27
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,992.87,713.4
2016,6,15,12,15,868.5,134.0,4.7,32.0,993.0,984.28,706.85
2016,6,15,12,30,870.0,134.0,4.6,32.0,998.0,972.86,698.94
2016,6,15,12,45,870.0,133.5,4.55,32.0,995.0,956.84,688.36
2016,6,15,13,0,870.0,133.0,4.5,32.0,992.0,938.24,676.19
2016,6,15,13,15,867.5,132.5,4.4,32.0,981.0,914.78,660.67
2016,6,15,13,30,865.0,132.0,4.3,32.0,970.0,888.88,643.61
2016,6,15,13,45,860.5,131.0,4.2,32.5,951.5,858.46,622.31
2016,6,15,14,0,856.0,130.0,4.1,33.0,933.0,825.94,599.69
2016,6,15,14,15,850.5,128.5,4.0,33.0,907.0,790.2,576.12
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,752.71,551.29
2016,6,15,14,45,836.0,126.0,3.8,33.0,848.5,711.62,523.86
2016,6,15,15,0,827.0,125.0,3.7,33.0,816.0,669.4,494.16
2016,6,15,15,15,817.0,122.5,3.6,32.5,778.0,624.29,462.41
2016,6,15,15,30,807.0,120.0,3.5,32.0,740.0,575.69,427.47
2016,6,15,15,45,792.5,117.5,3.45,32.0,696.5,526.83,390.64
2016,6,15,16,0,778.0,115.0,3.4,32.0,653.0,478.24,353.11
2016,6,15,16,15,760.0,111.5,3.25,31.5,605.5,427.72,313.78
2016,6,15,16,30,742.0,108.0,3.1,31.0,558.0,378.27,274.22
2016,6,15,16,45,719.0,103.5,3.0,31.0,507.5,327.54,232.48
2016,6,15,17,0,696.0,99.0,2.9,31.0,457.0,275.52,189.31
2016,6,15,17,15,664.5,94.0,2.7,30.5,405.0,226.39,148.85
2016,6,15,17,30,633.0,89.0,2.5,30.0,353.0,180.5,111.73
2016,6,15,17,45,592.0,82.0,2.3,29.5,301.0,135.13,77.58
2016,6,15,18,0,551.0,75.0,2.1,29.0,249.0,94.28,50.94
2016,6,15,18,15,488.5,67.0,2.05,28.5,199.0,56.76,33.57
2016,6,15,18,30,426.0,59.0,2.0,28.0,149.0,42.5,30.33
2016,6,15,18,45,335.5,47.0,1.95,27.5,105.5,35.15,23.8
2016,6,15,19,0,245.0,35.0,1.9,27.0,62.0,26.81,16.05
2016,6,15,19,15,122.5,17.5,2.05,26.5,31.0,13.51,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.5,3.45,23.5,21.5,32.14,0.0
2016,6,16,6,0,118.0,33.0,3.7,24.0,43.0,86.28,54.73
2016,6,16,6,15,212.0,49.0,3.8,24.0,83.0,149.85,110.9
2016,6,16,6,30,306.0,65.0,3.9,24.0,123.0,217.33,167.88
2016,6,16,6,45,394.0,73.5,4.05,24.5,173.0,282.32,222.5
2016,6,16,7,0,482.0,82.0,4.2,25.0,223.0,358.58,284.94
2016,6,16,7,15,531.5,90.0,4.2,25.5,275.0,418.33,332.77
2016,6,16,7,30,581.0,98.0,4.2,26.0,327.0,481.64,381.85
2016,6,16,7,45,630.5,100.0,4.25,26.5,382.0,541.41,427.04
2016,6,16,8,0,680.0,102.0,4.3,27.0,437.0,603.98,473.04
2016,6,16,8,15,706.0,106.5,4.3,27.5,488.5,654.53,508.08
2016,6,16,8,30,732.0,111.0,4.3,28.0,540.0,702.8,539.96
2016,6,16,8,45,758.5,111.5,4.35,28.5,590.5,749.68,570.4
2016,6,16,9,0,785.0,112.0,4.4,29.0,641.0,796.21,600.09
2016,6,16,9,15,799.5,114.5,4.4,29.0,685.5,833.84,624.25
2016,6,16,9,30,814.0,117.0,4.4,29.0,730.0,869.88,647.18
2016,6,16,9,45,828.0,117.5,4.45,29.5,770.5,896.0,662.16
2016,6,16,10,0,842.0,118.0,4.5,30.0,811.0,925.58,679.44
2016,6,16,10,15,850.0,120.0,4.5,30.0,844.5,948.77,693.52
2016,6,16,10,30,858.0,122.0,4.5,30.0,878.0,969.37,705.94
2016,6,16,10,45,865.5,122.5,4.55,30.5,905.5,985.18,714.1
2016,6,16,11,0,873.0,123.0,4.6,31.0,933.0,998.15,720.49
2016,6,16,11,15,877.0,123.5,4.6,31.0,953.0,1004.69,723.98
2016,6,16,11,30,881.0,124.0,4.6,31.0,973.0,1008.2,725.67
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.0,1006.63,722.74
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,1002.0,717.98
2016,6,16,12,15,885.0,126.5,4.6,32.0,1001.5,993.37,712.23
2016,6,16,12,30,886.0,127.0,4.6,32.0,1006.0,981.85,704.72
2016,6,16,12,45,885.0,126.5,4.6,32.5,1003.0,964.72,692.27
2016,6,16,13,0,884.0,126.0,4.6,33.0,1000.0,944.98,678.26
2016,6,16,13,15,881.5,125.5,4.55,33.0,988.5,921.28,662.89
2016,6,16,13,30,879.0,125.0,4.5,33.0,977.0,895.1,645.93
2016,6,16,13,45,875.0,124.0,4.45,33.0,958.5,864.78,626.24
2016,6,16,14,0,871.0,123.0,4.4,33.0,940.0,832.28,605.07
2016,6,16,14,15,865.5,122.0,4.35,33.0,914.0,796.55,581.66
2016,6,16,14,30,860.0,121.0,4.3,33.0,888.0,759.03,556.93
2016,6,16,14,45,846.0,122.5,4.25,33.0,854.0,716.13,528.34
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,672.45,497.77
2016,6,16,15,15,821.5,122.0,4.1,33.0,781.5,627.28,464.9
2016,6,16,15,30,811.0,120.0,4.0,33.0,743.0,578.66,429.01
2016,6,16,15,45,796.5,117.5,3.95,33.0,699.5,529.62,392.05
2016,6,16,16,0,782.0,115.0,3.9,33.0,656.0,480.85,354.4
2016,6,16,16,15,764.0,111.5,3.75,32.5,608.5,430.14,314.97
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,380.48,275.3
2016,6,16,16,45,721.5,104.0,3.5,32.0,510.0,329.49,233.42
2016,6,16,17,0,697.0,100.0,3.4,32.0,459.0,277.32,190.23
2016,6,16,17,15,665.5,95.0,3.15,31.5,406.5,228.12,149.77
2016,6,16,17,30,634.0,90.0,2.9,31.0,354.0,182.15,112.65
2016,6,16,17,45,589.0,83.5,2.7,30.5,301.5,136.63,78.57
2016,6,16,18,0,544.0,77.0,2.5,30.0,249.0,96.05,52.26
2016,6,16,18,15,481.0,69.0,2.35,29.0,199.0,58.83,34.99
2016,6,16,18,30,418.0,61.0,2.2,28.0,149.0,44.26,31.82
2016,6,16,18,45,324.0,49.0,2.1,27.5,105.5,36.63,25.05
2016,6,16,19,0,230.0,37.0,2.0,27.0,62.0,28.42,17.38
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.0,14.31,0.22
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,37.8,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,105.63,67.8
2016,6,17,6,15,265.5,46.0,3.35,23.5,88.0,165.75,122.83
2016,6,17,6,30,367.0,60.0,3.5,24.0,130.0,236.73,182.69
2016,6,17,6,45,460.0,66.0,3.65,24.5,182.0,306.8,241.47
2016,6,17,7,0,553.0,72.0,3.8,25.0,234.0,384.09,304.74
2016,6,17,7,15,600.0,78.5,3.8,25.5,287.0,443.84,352.46
2016,6,17,7,30,647.0,85.0,3.8,26.0,340.0,506.91,401.12
2016,6,17,7,45,692.0,86.5,3.85,26.5,395.5,565.8,445.31
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,625.03,488.4
2016,6,17,8,15,760.5,91.5,3.9,27.5,503.0,675.0,521.78
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,724.93,554.43
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.5,771.12,583.8
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,811.77,608.82
2016,6,17,9,15,844.0,98.5,3.85,29.0,701.0,849.49,632.55
2016,6,17,9,30,857.0,101.0,3.8,29.0,746.0,885.46,654.86
2016,6,17,9,45,869.5,101.5,3.8,29.5,786.5,916.82,672.84
2016,6,17,10,0,882.0,102.0,3.8,30.0,827.0,946.0,689.25
2016,6,17,10,15,889.0,103.5,3.75,30.5,861.0,968.59,700.95
2016,6,17,10,30,896.0,105.0,3.7,31.0,895.0,988.44,710.87
2016,6,17,10,45,902.5,105.5,3.7,31.5,922.5,1003.88,718.28
2016,6,17,11,0,909.0,106.0,3.7,32.0,950.0,1016.35,723.87
2016,6,17,11,15,912.0,107.0,3.65,32.0,969.5,1022.78,726.84
2016,6,17,11,30,915.0,108.0,3.6,32.0,989.0,1026.04,727.96
2016,6,17,11,45,918.5,107.5,3.55,32.5,1001.5,1025.09,725.07
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,1020.97,720.34
2016,6,17,12,15,922.0,107.0,3.4,33.0,1018.5,1010.76,713.02
2016,6,17,12,30,922.0,107.0,3.3,33.0,1023.0,997.55,703.96
2016,6,17,12,45,921.0,107.0,3.25,33.0,1019.5,980.53,692.97
2016,6,17,13,0,920.0,107.0,3.2,33.0,1016.0,960.74,680.32
2016,6,17,13,15,917.5,106.5,3.15,33.0,1004.5,936.38,664.83
2016,6,17,13,30,915.0,106.0,3.1,33.0,993.0,909.41,647.72
2016,6,17,13,45,911.0,105.5,3.05,33.5,973.5,878.66,626.89
2016,6,17,14,0,907.0,105.0,3.0,34.0,954.0,845.61,604.63
2016,6,17,14,15,901.5,103.5,2.95,34.0,928.0,808.3,580.78
2016,6,17,14,30,896.0,102.0,2.9,34.0,902.0,769.12,555.58
2016,6,17,14,45,888.0,101.0,2.85,34.0,869.0,726.92,528.18
2016,6,17,15,0,880.0,100.0,2.8,34.0,836.0,683.4,499.35
2016,6,17,15,15,870.0,98.0,2.75,33.5,797.5,636.6,467.09
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,589.07,433.42
2016,6,17,15,45,848.0,94.0,2.7,33.0,715.0,539.96,396.96
2016,6,17,16,0,836.0,92.0,2.7,33.0,671.0,490.74,359.4
2016,6,17,16,15,820.0,89.0,2.6,32.5,623.0,438.98,319.47
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,383.89,276.0
2016,6,17,16,45,783.5,82.5,2.45,32.0,524.0,331.72,233.18
2016,6,17,17,0,763.0,79.0,2.4,32.0,473.0,281.23,190.96
2016,6,17,17,15,735.0,75.0,2.25,31.5,420.0,230.43,148.93
2016,6,17,17,30,707.0,71.0,2.1,31.0,367.0,182.48,109.88
2016,6,17,17,45,668.0,66.5,2.0,30.5,314.0,135.73,74.52
2016,6,17,18,0,629.0,62.0,1.9,30.0,261.0,90.16,44.46
2016,6,17,18,15,571.5,55.5,1.75,29.0,209.5,49.82,26.16
2016,6,17,18,30,514.0,49.0,1.6,28.0,158.0,33.66,22.89
2016,6,17,18,45,422.5,40.0,1.5,27.5,112.5,28.66,18.41
2016,6,17,19,0,331.0,31.0,1.4,27.0,67.0,23.31,13.28
2016,6,17,19,15,165.5,15.5,1.45,26.5,33.5,11.39,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,16.0,2.15,23.5,22.0,35.2,0.0
2016,6,18,6,0,145.0,32.0,2.4,24.0,44.0,99.39,63.11
2016,6,18,6,15,244.0,46.5,2.45,24.0,85.0,158.31,116.82
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,227.66,175.25
2016,6,18,6,45,418.0,70.5,2.65,24.5,175.0,289.52,227.24
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,361.53,285.9
2016,6,18,7,15,541.5,88.0,2.7,25.5,276.0,421.14,332.97
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,484.24,380.99
2016,6,18,7,45,625.5,102.0,2.55,26.5,381.0,539.73,421.74
2016,6,18,8,0,661.0,108.0,2.5,27.0,434.0,596.9,462.38
2016,6,18,8,15,687.5,113.0,2.4,27.0,485.0,647.66,497.74
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,698.77,531.34
2016,6,18,8,45,737.0,120.5,2.2,27.5,585.5,741.52,557.27
2016,6,18,9,0,760.0,123.0,2.1,28.0,635.0,786.67,584.23
2016,6,18,9,15,775.5,126.5,1.9,28.0,679.5,825.56,606.65
2016,6,18,9,30,791.0,130.0,1.7,28.0,724.0,862.97,627.44
2016,6,18,9,45,806.0,130.5,1.55,28.5,764.5,894.93,643.36
2016,6,18,10,0,821.0,131.0,1.4,29.0,805.0,924.96,657.59
2016,6,18,10,15,829.5,133.0,1.25,29.0,839.0,942.45,664.88
2016,6,18,10,30,838.0,135.0,1.1,29.0,873.0,963.19,674.07
2016,6,18,10,45,848.0,134.5,0.95,29.5,901.5,980.17,679.26
2016,6,18,11,0,858.0,134.0,0.8,30.0,930.0,994.45,682.56
2016,6,18,11,15,862.5,135.0,0.85,30.0,950.5,1001.9,687.16
2016,6,18,11,30,867.0,136.0,0.9,30.0,971.0,1006.36,690.18
2016,6,18,11,45,863.5,141.5,1.0,30.5,982.5,1004.25,688.99
2016,6,18,12,0,860.0,147.0,1.1,31.0,994.0,999.07,686.05
2016,6,18,12,15,861.5,147.0,1.2,31.0,999.0,990.53,682.51
2016,6,18,12,30,863.0,147.0,1.3,31.0,1004.0,979.19,677.29
2016,6,18,12,45,864.0,146.0,1.4,31.5,1001.5,963.77,668.21
2016,6,18,13,0,865.0,145.0,1.5,32.0,999.0,945.78,657.54
2016,6,18,13,15,862.5,144.5,1.55,32.0,988.0,922.48,644.23
2016,6,18,13,30,860.0,144.0,1.6,32.0,977.0,896.77,629.39
2016,6,18,13,45,857.0,142.0,1.65,32.0,959.0,866.91,611.85
2016,6,18,14,0,854.0,140.0,1.7,32.0,941.0,834.86,592.79
2016,6,18,14,15,847.5,138.5,1.7,32.0,915.0,798.45,570.28
2016,6,18,14,30,841.0,137.0,1.7,32.0,889.0,760.37,546.51
2016,6,18,14,45,831.0,136.0,1.75,32.0,856.0,718.75,520.55
2016,6,18,15,0,821.0,135.0,1.8,32.0,823.0,674.22,490.8
2016,6,18,15,15,809.5,132.5,1.8,32.0,784.0,628.03,458.66
2016,6,18,15,30,798.0,130.0,1.8,32.0,745.0,581.41,425.43
2016,6,18,15,45,781.0,128.0,1.8,32.0,700.5,532.08,389.42
2016,6,18,16,0,764.0,126.0,1.8,32.0,656.0,483.29,352.81
2016,6,18,16,15,744.5,122.0,1.75,31.5,607.5,432.35,314.23
2016,6,18,16,30,725.0,118.0,1.7,31.0,559.0,379.45,273.17
2016,6,18,16,45,545.5,155.0,1.65,31.0,470.0,314.27,224.16
2016,6,18,17,0,366.0,192.0,1.6,31.0,381.0,269.14,191.75
2016,6,18,17,15,482.5,146.0,1.5,30.5,366.0,231.74,158.29
2016,6,18,17,30,599.0,100.0,1.4,30.0,351.0,185.68,116.73
2016,6,18,17,45,545.5,94.0,1.35,29.5,298.0,141.33,84.08
2016,6,18,18,0,492.0,88.0,1.3,29.0,245.0,102.88,59.43
2016,6,18,18,15,430.0,77.5,1.25,28.5,195.5,66.25,41.27
2016,6,18,18,30,368.0,67.0,1.2,28.0,146.0,49.0,35.81
2016,6,18,18,45,275.5,53.0,1.15,27.5,102.5,39.76,27.69
2016,6,18,19,0,183.0,39.0,1.1,27.0,59.0,30.01,18.73
2016,6,18,19,15,91.5,19.5,1.15,26.5,29.5,15.1,1.25
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,23.5,20.0,28.63,0.0
2016,6,19,6,0,100.0,31.0,1.7,24.0,40.0,77.23,47.87
2016,6,19,6,15,186.0,48.5,1.8,24.0,79.0,133.04,97.66
2016,6,19,6,30,272.0,66.0,1.9,24.0,118.0,203.76,156.56
2016,6,19,6,45,321.5,77.5,2.05,24.5,157.5,252.42,197.68
2016,6,19,7,0,371.0,89.0,2.2,25.0,197.0,305.75,241.5
2016,6,19,7,15,447.0,99.0,2.2,25.5,255.5,376.61,297.56
2016,6,19,7,30,523.0,109.0,2.2,26.0,314.0,457.26,359.14
2016,6,19,7,45,496.5,132.5,2.25,26.5,350.5,485.4,378.8
2016,6,19,8,0,470.0,156.0,2.3,27.0,387.0,513.28,397.61
2016,6,19,8,15,438.0,186.5,2.2,27.0,420.5,541.32,415.88
2016,6,19,8,30,406.0,217.0,2.1,27.0,454.0,565.34,430.68
2016,6,19,8,45,478.0,212.0,2.05,27.5,515.5,631.24,476.72
2016,6,19,9,0,550.0,207.0,2.0,28.0,577.0,700.6,523.57
2016,6,19,9,15,405.0,276.0,1.95,28.0,558.5,663.66,491.96
2016,6,19,9,30,260.0,345.0,1.9,28.0,540.0,608.58,448.49
2016,6,19,9,45,356.0,331.0,1.9,28.5,614.5,685.85,502.69
2016,6,19,10,0,452.0,317.0,1.9,29.0,689.0,774.91,562.03
2016,6,19,10,15,328.0,375.5,1.95,29.0,651.0,715.39,517.36
2016,6,19,10,30,204.0,434.0,2.0,29.0,613.0,650.12,469.36
2016,6,19,10,45,222.0,431.5,2.1,29.0,632.5,664.8,480.35
2016,6,19,11,0,240.0,429.0,2.2,29.0,652.0,686.28,495.19
2016,6,19,11,15,134.5,406.5,2.3,29.0,532.5,549.23,399.08
2016,6,19,11,30,29.0,384.0,2.4,29.0,413.0,412.59,300.51
2016,6,19,11,45,26.5,376.5,2.5,29.0,403.5,400.86,292.72
2016,6,19,12,0,24.0,369.0,2.6,29.0,394.0,384.51,281.11
2016,6,19,12,15,130.5,435.5,2.65,29.0,565.5,561.49,409.04
2016,6,19,12,30,237.0,502.0,2.7,29.0,737.0,724.86,521.4
2016,6,19,12,45,535.0,329.5,2.75,29.0,858.5,836.24,604.94
2016,6,19,13,0,833.0,157.0,2.8,29.0,980.0,927.47,668.15
2016,6,19,13,15,442.0,298.0,2.8,29.0,734.5,692.07,506.34
2016,6,19,13,30,51.0,439.0,2.8,29.0,489.0,466.9,339.18
2016,6,19,13,45,162.5,448.0,2.85,29.0,602.0,565.75,413.02
2016,6,19,14,0,274.0,457.0,2.9,29.0,715.0,655.4,477.15
2016,6,19,14,15,349.0,413.0,2.9,29.0,731.5,661.37,483.08
2016,6,19,14,30,424.0,369.0,2.9,29.0,748.0,659.36,483.81
2016,6,19,14,45,275.5,388.0,2.9,29.0,630.5,553.75,407.51
2016,6,19,15,0,127.0,407.0,2.9,29.0,513.0,460.26,338.93
2016,6,19,15,15,455.0,269.5,2.8,29.0,624.0,528.78,394.51
2016,6,19,15,30,783.0,132.0,2.7,29.0,735.0,575.05,430.26
2016,6,19,15,45,772.0,127.0,2.65,29.0,692.5,526.92,393.47
2016,6,19,16,0,761.0,122.0,2.6,29.0,650.0,478.77,356.29
2016,6,19,16,15,437.0,196.5,2.5,29.0,495.0,362.05,268.72
2016,6,19,16,30,113.0,271.0,2.4,29.0,340.0,284.72,212.18
2016,6,19,16,45,398.5,187.0,2.35,29.0,398.5,292.71,213.6
2016,6,19,17,0,684.0,103.0,2.3,29.0,457.0,278.0,193.0
2016,6,19,17,15,652.5,97.5,2.1,28.5,405.0,228.97,152.4
2016,6,19,17,30,621.0,92.0,1.9,28.0,353.0,183.19,115.18
2016,6,19,17,45,582.0,84.5,1.7,27.5,301.5,138.14,80.84
2016,6,19,18,0,543.0,77.0,1.5,27.0,250.0,97.39,53.66
2016,6,19,18,15,482.0,68.5,1.4,26.5,200.0,59.66,35.31
2016,6,19,18,30,421.0,60.0,1.3,26.0,150.0,43.14,31.18
2016,6,19,18,45,334.5,48.0,1.25,25.5,107.0,35.76,24.59
2016,6,19,19,0,248.0,36.0,1.2,25.0,64.0,27.54,16.93
2016,6,19,19,15,124.0,18.0,1.2,24.5,32.0,13.87,1.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,21.5,21.0,35.19,0.0
2016,6,20,6,0,153.0,30.0,1.5,22.0,42.0,98.68,62.28
2016,6,20,6,15,250.0,43.5,1.6,22.5,82.0,156.4,115.62
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,223.97,172.49
2016,6,20,6,45,420.5,66.5,1.85,24.0,170.5,287.89,225.6
2016,6,20,7,0,494.0,76.0,2.0,25.0,219.0,356.98,281.28
2016,6,20,7,15,541.5,83.0,2.05,25.5,270.5,414.83,326.99
2016,6,20,7,30,589.0,90.0,2.1,26.0,322.0,476.1,373.75
2016,6,20,7,45,629.0,94.5,2.15,26.5,374.5,532.7,415.57
2016,6,20,8,0,669.0,99.0,2.2,27.0,427.0,591.39,457.64
2016,6,20,8,15,694.5,103.5,2.15,27.5,478.0,641.17,491.0
2016,6,20,8,30,720.0,108.0,2.1,28.0,529.0,688.8,521.23
2016,6,20,8,45,524.0,195.0,2.1,28.5,516.0,649.57,488.2
2016,6,20,9,0,328.0,282.0,2.1,29.0,503.0,586.52,437.05
2016,6,20,9,15,560.0,201.0,2.05,29.0,609.0,721.26,535.67
2016,6,20,9,30,792.0,120.0,2.0,29.0,715.0,852.38,621.98
2016,6,20,9,45,804.5,121.5,1.95,29.5,754.5,883.25,637.75
2016,6,20,10,0,817.0,123.0,1.9,30.0,794.0,906.53,649.38
2016,6,20,10,15,826.0,125.0,1.85,30.0,828.0,930.35,662.63
2016,6,20,10,30,835.0,127.0,1.8,30.0,862.0,951.68,674.25
2016,6,20,10,45,479.5,294.5,1.75,30.5,719.5,790.88,564.69
2016,6,20,11,0,124.0,462.0,1.7,31.0,577.0,598.17,424.81
2016,6,20,11,15,492.5,296.0,1.7,31.0,768.0,805.78,575.32
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,994.45,695.37
2016,6,20,11,45,590.0,301.5,1.7,31.5,873.5,901.6,631.84
2016,6,20,12,0,319.0,473.0,1.7,32.0,788.0,793.82,553.61
2016,6,20,12,15,595.5,301.5,1.7,32.0,891.5,890.32,625.2
2016,6,20,12,30,872.0,130.0,1.7,32.0,995.0,972.07,676.91
2016,6,20,12,45,873.0,128.5,1.75,32.5,993.0,956.24,665.57
2016,6,20,13,0,874.0,127.0,1.8,33.0,991.0,937.8,653.71
2016,6,20,13,15,577.0,301.5,1.8,33.0,869.5,816.54,575.12
2016,6,20,13,30,280.0,476.0,1.8,33.0,748.0,702.65,493.19
2016,6,20,13,45,296.0,461.0,1.85,33.0,743.5,690.4,487.15
2016,6,20,14,0,312.0,446.0,1.9,33.0,739.0,676.72,479.25
2016,6,20,14,15,583.5,283.0,1.95,33.0,811.5,723.85,518.74
2016,6,20,14,30,855.0,120.0,2.0,33.0,884.0,756.37,544.59
2016,6,20,14,45,830.0,128.5,2.05,33.0,848.0,712.25,516.18
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,666.35,485.23
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,621.18,453.93
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,575.57,421.46
2016,6,20,15,45,768.5,129.0,2.25,33.0,693.0,527.39,386.3
2016,6,20,16,0,754.0,126.0,2.3,33.0,650.0,479.51,350.36
2016,6,20,16,15,735.0,122.5,2.3,32.5,602.5,429.73,312.61
2016,6,20,16,30,716.0,119.0,2.3,32.0,555.0,377.93,272.33
2016,6,20,16,45,690.5,114.5,2.3,32.0,504.5,327.4,231.56
2016,6,20,17,0,665.0,110.0,2.3,32.0,454.0,279.14,191.93
2016,6,20,17,15,632.5,104.5,2.15,31.5,402.5,230.84,152.68
2016,6,20,17,30,600.0,99.0,2.0,31.0,351.0,185.92,116.73
2016,6,20,17,45,554.0,92.0,1.95,30.5,299.0,141.5,83.63
2016,6,20,18,0,508.0,85.0,1.9,30.0,247.0,102.15,57.93
2016,6,20,18,15,444.5,75.5,1.75,29.0,197.5,65.73,40.19
2016,6,20,18,30,381.0,66.0,1.6,28.0,148.0,48.16,35.12
2016,6,20,18,45,289.0,53.0,1.45,27.5,105.0,39.72,27.67
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,30.8,19.42
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.49,1.97
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,32.07,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,91.12,56.75
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,150.12,110.67
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,218.68,168.24
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,279.69,219.56
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,350.67,277.47
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,410.19,324.72
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,473.36,373.16
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,529.61,414.13
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,587.91,455.17
2016,6,21,8,15,680.0,110.5,2.65,28.5,477.0,638.17,489.22
2016,6,21,8,30,707.0,115.0,2.5,29.0,528.0,688.84,521.39
2016,6,21,8,45,728.5,118.5,2.35,29.5,577.0,731.41,546.99
2016,6,21,9,0,750.0,122.0,2.2,30.0,626.0,776.17,573.4
2016,6,21,9,15,765.5,125.5,2.1,30.5,670.5,814.85,595.38
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,852.08,615.95
2016,6,21,9,45,793.5,131.0,1.9,31.5,755.0,883.23,632.16
2016,6,21,10,0,806.0,133.0,1.8,32.0,795.0,912.36,646.82
2016,6,21,10,15,815.0,135.5,1.75,32.0,828.5,936.47,659.98
2016,6,21,10,30,824.0,138.0,1.7,32.0,862.0,952.25,667.95
2016,6,21,10,45,576.5,286.5,1.7,32.5,801.5,879.54,617.88
2016,6,21,11,0,329.0,435.0,1.7,33.0,741.0,780.93,545.75
2016,6,21,11,15,364.5,411.5,1.75,33.0,757.0,790.29,553.99
2016,6,21,11,30,400.0,388.0,1.8,33.0,773.0,804.1,564.02
2016,6,21,11,45,354.5,432.0,1.9,33.5,777.0,793.86,554.8
2016,6,21,12,0,309.0,476.0,2.0,34.0,781.0,787.01,547.88
2016,6,21,12,15,589.5,305.0,2.05,34.0,889.0,887.97,621.92
2016,6,21,12,30,870.0,134.0,2.1,34.0,997.0,974.15,677.23
2016,6,21,12,45,869.0,134.0,2.15,34.0,994.5,957.89,666.88
2016,6,21,13,0,868.0,134.0,2.2,34.0,992.0,939.07,655.96
2016,6,21,13,15,865.5,133.5,2.25,34.0,981.0,915.88,642.31
2016,6,21,13,30,863.0,133.0,2.3,34.0,970.0,890.24,627.1
2016,6,21,13,45,858.5,132.5,2.35,34.0,951.5,860.55,609.24
2016,6,21,14,0,854.0,132.0,2.4,34.0,933.0,828.74,589.9
2016,6,21,14,15,848.0,130.5,2.4,34.0,907.5,792.84,567.43
2016,6,21,14,30,842.0,129.0,2.4,34.0,882.0,755.24,543.67
2016,6,21,14,45,839.5,124.0,2.45,34.0,851.5,715.41,518.5
2016,6,21,15,0,837.0,119.0,2.5,34.0,821.0,673.95,491.0
2016,6,21,15,15,826.5,117.0,2.5,34.0,783.0,628.67,459.21
2016,6,21,15,30,816.0,115.0,2.5,34.0,745.0,582.78,426.23
2016,6,21,15,45,802.5,112.0,2.5,34.0,701.5,530.75,388.2
