Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,481.77,351.26
2016,6,21,16,15,771.5,106.0,2.45,33.5,610.5,431.39,312.86
2016,6,21,16,30,754.0,103.0,2.4,33.0,563.0,381.99,274.07
2016,6,21,16,45,732.5,98.5,2.4,33.0,513.0,331.1,232.82
2016,6,21,17,0,711.0,94.0,2.4,33.0,463.0,282.02,192.31
2016,6,21,17,15,680.5,89.5,2.3,32.5,410.5,229.61,149.73
2016,6,21,17,30,650.0,85.0,2.2,32.0,358.0,183.35,112.47
2016,6,21,17,45,611.5,78.0,2.1,31.5,306.5,137.21,77.62
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,95.31,49.9
2016,6,21,18,15,513.0,63.5,1.8,30.0,204.5,56.77,31.59
2016,6,21,18,30,453.0,56.0,1.6,29.0,154.0,39.48,27.68
2016,6,21,18,45,365.0,45.5,1.45,28.5,110.0,33.42,22.31
2016,6,21,19,0,277.0,35.0,1.3,28.0,66.0,26.93,16.21
2016,6,21,19,15,138.5,17.5,1.35,27.5,33.0,13.44,1.12
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,34.71,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,97.04,60.04
2016,6,22,6,15,254.0,43.0,3.05,23.5,82.0,156.93,115.62
2016,6,22,6,30,354.0,57.0,3.2,24.0,122.0,226.42,174.24
2016,6,22,6,45,429.0,65.5,3.35,24.5,171.0,290.12,227.98
2016,6,22,7,0,504.0,74.0,3.5,25.0,220.0,359.18,284.78
2016,6,22,7,15,552.5,81.5,3.5,25.5,272.0,418.55,332.3
2016,6,22,7,30,601.0,89.0,3.5,26.0,324.0,481.46,380.95
2016,6,22,7,45,638.5,93.5,3.5,27.0,376.5,536.93,421.65
2016,6,22,8,0,676.0,98.0,3.5,28.0,429.0,594.28,462.3
2016,6,22,8,15,701.5,102.5,3.45,28.5,480.5,644.35,496.51
2016,6,22,8,30,727.0,107.0,3.4,29.0,532.0,692.32,527.64
2016,6,22,8,45,748.0,110.5,3.4,29.5,580.5,737.98,556.68
2016,6,22,9,0,769.0,114.0,3.4,30.0,629.0,782.98,584.74
2016,6,22,9,15,784.0,117.0,3.4,30.0,674.0,821.29,609.0
2016,6,22,9,30,799.0,120.0,3.4,30.0,719.0,858.08,632.06
2016,6,22,9,45,810.5,122.0,3.4,30.5,758.5,888.8,649.61
2016,6,22,10,0,822.0,124.0,3.4,31.0,798.0,911.86,661.99
2016,6,22,10,15,831.0,126.0,3.45,31.5,832.5,935.82,675.3
2016,6,22,10,30,840.0,128.0,3.5,32.0,867.0,957.3,686.95
2016,6,22,10,45,847.0,129.0,3.55,32.5,894.5,973.12,694.98
2016,6,22,11,0,854.0,130.0,3.6,33.0,922.0,986.16,701.32
2016,6,22,11,15,617.0,278.0,3.65,33.0,857.0,912.77,652.44
2016,6,22,11,30,380.0,426.0,3.7,33.0,792.0,817.69,582.26
2016,6,22,11,45,337.0,453.5,3.75,33.5,781.5,798.21,567.13
2016,6,22,12,0,294.0,481.0,3.8,34.0,771.0,777.25,550.6
2016,6,22,12,15,588.5,303.0,3.85,34.0,886.5,885.19,632.0
2016,6,22,12,30,883.0,125.0,3.9,34.0,1002.0,978.26,693.7
2016,6,22,12,45,883.5,124.0,3.95,34.0,999.5,962.38,683.17
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,943.83,671.76
2016,6,22,13,15,882.0,122.5,4.0,34.0,986.5,920.83,657.24
2016,6,22,13,30,880.0,122.0,4.0,34.0,976.0,895.31,641.12
2016,6,22,13,45,586.5,287.5,4.05,34.0,852.0,774.71,559.23
2016,6,22,14,0,293.0,453.0,4.1,34.0,728.0,667.88,479.09
2016,6,22,14,15,577.5,285.0,4.1,34.0,808.5,721.56,524.57
2016,6,22,14,30,862.0,117.0,4.1,34.0,889.0,759.75,554.84
2016,6,22,14,45,841.5,123.5,4.1,34.0,853.5,716.82,526.14
2016,6,22,15,0,821.0,130.0,4.1,34.0,818.0,673.55,496.1
2016,6,22,15,15,810.0,127.5,4.05,33.5,780.0,625.8,462.81
2016,6,22,15,30,799.0,125.0,4.0,33.0,742.0,579.5,429.63
2016,6,22,15,45,462.5,223.5,4.0,33.0,576.0,446.82,330.45
2016,6,22,16,0,126.0,322.0,4.0,33.0,410.0,351.44,258.55
2016,6,22,16,15,428.5,218.0,3.9,32.5,485.0,377.94,278.44
2016,6,22,16,30,731.0,114.0,3.8,32.0,560.0,383.4,278.3
2016,6,22,16,45,509.5,161.0,3.75,32.0,459.0,308.83,222.06
2016,6,22,17,0,288.0,208.0,3.7,32.0,358.0,261.2,188.55
2016,6,22,17,15,452.0,151.5,3.5,31.5,356.0,230.68,159.06
2016,6,22,17,30,616.0,95.0,3.3,31.0,354.0,186.14,116.71
2016,6,22,17,45,571.5,88.0,3.15,31.0,302.0,140.99,82.5
2016,6,22,18,0,527.0,81.0,3.0,31.0,250.0,100.72,55.8
2016,6,22,18,15,466.0,72.0,2.8,30.0,200.5,63.28,37.42
2016,6,22,18,30,405.0,63.0,2.6,29.0,151.0,45.74,32.94
2016,6,22,18,45,316.5,50.5,2.45,28.5,107.5,37.68,25.85
2016,6,22,19,0,228.0,38.0,2.3,28.0,64.0,29.12,17.99
2016,6,22,19,15,114.0,19.0,2.4,27.5,32.0,14.65,1.9
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.5,15.0,2.95,22.5,21.0,34.48,0.0
2016,6,23,6,0,149.0,30.0,3.1,23.0,42.0,96.56,59.29
2016,6,23,6,15,249.0,44.0,3.25,23.5,82.5,156.25,115.06
2016,6,23,6,30,349.0,58.0,3.4,24.0,123.0,225.33,173.39
2016,6,23,6,45,436.5,65.5,3.55,24.5,173.5,293.26,230.49
2016,6,23,7,0,524.0,73.0,3.7,25.0,224.0,367.96,291.8
2016,6,23,7,15,572.0,80.0,3.7,25.5,276.0,427.39,339.42
2016,6,23,7,30,620.0,87.0,3.7,26.0,328.0,490.29,388.11
2016,6,23,7,45,666.0,88.0,3.7,26.5,383.0,548.04,431.54
2016,6,23,8,0,712.0,89.0,3.7,27.0,438.0,606.17,474.03
2016,6,23,8,15,736.5,93.0,3.65,27.5,489.5,656.53,507.9
2016,6,23,8,30,761.0,97.0,3.6,28.0,541.0,706.98,540.87
2016,6,23,8,45,785.5,97.5,3.6,28.5,591.0,753.29,570.39
2016,6,23,9,0,810.0,98.0,3.6,29.0,641.0,799.13,599.06
2016,6,23,9,15,823.5,100.5,3.55,29.5,686.0,831.84,618.06
2016,6,23,9,30,837.0,103.0,3.5,30.0,731.0,867.87,639.12
2016,6,23,9,45,850.0,103.5,3.5,30.5,771.0,899.4,657.16
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,928.85,673.7
2016,6,23,10,15,870.5,106.0,3.5,31.0,845.0,952.33,687.63
2016,6,23,10,30,878.0,108.0,3.5,31.0,879.0,973.16,699.9
2016,6,23,10,45,885.0,108.5,3.55,31.5,907.0,989.12,708.0
2016,6,23,11,0,892.0,109.0,3.6,32.0,935.0,1002.18,714.33
2016,6,23,11,15,896.0,110.0,3.65,32.0,955.5,1009.77,718.73
2016,6,23,11,30,900.0,111.0,3.7,32.0,976.0,1014.25,721.3
2016,6,23,11,45,894.0,117.0,3.75,32.5,986.5,1010.63,717.39
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,1003.83,711.64
2016,6,23,12,15,889.0,123.5,3.8,33.0,1002.0,995.49,706.18
2016,6,23,12,30,890.0,124.0,3.8,33.0,1007.0,984.23,698.96
2016,6,23,12,45,888.5,124.5,3.85,33.5,1004.0,967.8,687.44
2016,6,23,13,0,887.0,125.0,3.9,34.0,1001.0,948.75,674.34
2016,6,23,13,15,884.5,124.5,3.9,34.0,990.5,925.25,659.54
2016,6,23,13,30,882.0,124.0,3.9,34.0,980.0,899.24,643.15
2016,6,23,13,45,602.5,285.0,3.95,34.0,864.5,786.32,566.86
2016,6,23,14,0,323.0,446.0,4.0,34.0,749.0,686.32,491.97
2016,6,23,14,15,592.5,283.0,3.95,34.0,820.5,731.84,531.2
2016,6,23,14,30,862.0,120.0,3.9,34.0,892.0,762.89,556.18
2016,6,23,14,45,523.5,265.0,3.9,34.0,729.0,617.89,451.73
2016,6,23,15,0,185.0,410.0,3.9,34.0,566.0,502.4,364.15
2016,6,23,15,15,506.5,260.5,3.85,33.5,658.5,554.35,408.11
2016,6,23,15,30,828.0,111.0,3.8,33.0,751.0,587.14,435.27
2016,6,23,15,45,812.5,109.5,3.8,33.0,706.5,534.81,395.85
2016,6,23,16,0,797.0,108.0,3.8,33.0,662.0,485.72,358.12
2016,6,23,16,15,633.0,158.5,3.75,32.5,579.0,415.04,304.57
2016,6,23,16,30,469.0,209.0,3.7,32.0,496.0,362.6,264.9
2016,6,23,16,45,588.5,152.5,3.7,32.0,480.0,327.69,234.81
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,280.69,193.13
2016,6,23,17,15,677.0,91.5,3.5,31.5,411.5,231.31,152.35
2016,6,23,17,30,646.0,87.0,3.3,31.0,359.0,185.09,114.77
2016,6,23,17,45,597.5,82.0,3.15,30.5,306.0,139.51,80.44
2016,6,23,18,0,549.0,77.0,3.0,30.0,253.0,99.23,54.01
2016,6,23,18,15,488.0,68.5,2.75,29.5,203.0,61.0,35.17
2016,6,23,18,30,427.0,60.0,2.5,29.0,153.0,42.96,30.61
2016,6,23,18,45,334.0,49.0,2.3,28.5,109.0,36.48,24.86
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.11,17.99
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.64,2.04
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,72.5,15.0,1.8,22.5,20.5,33.88,0.0
2016,6,24,6,0,145.0,30.0,2.0,23.0,41.0,94.99,57.69
2016,6,24,6,15,248.0,44.0,2.15,23.5,82.0,155.73,114.38
2016,6,24,6,30,351.0,58.0,2.3,24.0,123.0,225.91,173.3
2016,6,24,6,45,443.0,64.5,2.5,24.5,173.5,294.82,230.91
2016,6,24,7,0,535.0,71.0,2.7,25.0,224.0,370.93,293.02
2016,6,24,7,15,583.0,77.5,2.75,25.5,276.5,430.25,340.26
2016,6,24,7,30,631.0,84.0,2.8,26.0,329.0,493.04,388.54
2016,6,24,7,45,506.5,129.0,2.85,26.5,345.0,486.33,381.0
2016,6,24,8,0,382.0,174.0,2.9,27.0,361.0,470.89,366.13
2016,6,24,8,15,582.0,132.0,2.95,27.5,453.0,589.19,455.97
2016,6,24,8,30,782.0,90.0,3.0,28.0,545.0,714.78,544.51
2016,6,24,8,45,537.0,190.0,3.05,28.5,515.0,653.49,495.43
2016,6,24,9,0,292.0,290.0,3.1,29.0,485.0,564.62,424.11
2016,6,24,9,15,319.5,305.5,3.15,29.5,533.0,612.15,456.98
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,660.16,488.91
2016,6,24,9,45,343.0,343.0,3.3,30.5,611.5,686.38,504.66
2016,6,24,10,0,339.0,365.0,3.4,31.0,642.0,711.03,519.33
2016,6,24,10,15,345.5,380.0,3.5,31.0,673.5,736.74,536.11
2016,6,24,10,30,352.0,395.0,3.6,31.0,705.0,761.27,552.04
2016,6,24,10,45,391.0,391.5,3.7,31.5,745.5,797.16,575.63
2016,6,24,11,0,430.0,388.0,3.8,32.0,786.0,838.64,602.44
2016,6,24,11,15,427.0,401.0,3.9,32.0,804.0,847.36,607.51
2016,6,24,11,30,424.0,414.0,4.0,32.0,822.0,854.17,611.6
2016,6,24,11,45,292.0,458.5,4.1,32.0,741.5,758.58,544.1
2016,6,24,12,0,160.0,503.0,4.2,32.0,661.0,662.67,475.44
2016,6,24,12,15,316.5,471.0,4.25,32.0,785.0,782.52,561.66
2016,6,24,12,30,473.0,439.0,4.3,32.0,909.0,895.7,640.11
2016,6,24,12,45,387.5,460.0,4.4,32.0,844.5,821.55,588.58
2016,6,24,13,0,302.0,481.0,4.5,32.0,780.0,750.3,539.25
2016,6,24,13,15,240.5,488.0,4.5,31.5,724.0,690.22,498.31
2016,6,24,13,30,179.0,495.0,4.5,31.0,668.0,632.77,458.46
2016,6,24,13,45,511.0,316.5,4.55,31.0,799.5,739.36,543.14
2016,6,24,14,0,843.0,138.0,4.6,31.0,931.0,826.21,607.31
2016,6,24,14,15,837.0,136.5,4.55,31.0,905.5,790.73,583.09
2016,6,24,14,30,831.0,135.0,4.5,31.0,880.0,753.56,558.29
2016,6,24,14,45,550.5,266.0,4.5,31.0,752.0,637.09,472.53
2016,6,24,15,0,270.0,397.0,4.5,31.0,624.0,544.6,401.07
2016,6,24,15,15,152.5,354.5,4.4,30.5,482.0,422.25,312.93
2016,6,24,15,30,35.0,312.0,4.3,30.0,340.0,310.43,230.5
2016,6,24,15,45,325.0,254.0,4.25,30.0,482.5,403.96,303.17
2016,6,24,16,0,615.0,196.0,4.2,30.0,625.0,472.86,353.14
2016,6,24,16,15,548.0,200.5,4.05,29.5,562.0,415.92,309.28
2016,6,24,16,30,481.0,205.0,3.9,29.0,499.0,364.1,269.33
2016,6,24,16,45,411.0,202.0,3.8,29.0,437.5,311.16,228.16
2016,6,24,17,0,341.0,199.0,3.7,29.0,376.0,269.34,195.77
2016,6,24,17,15,319.5,178.5,3.45,28.5,330.0,227.14,162.59
2016,6,24,17,30,298.0,158.0,3.2,28.0,284.0,187.28,131.44
2016,6,24,17,45,277.0,138.0,2.95,28.0,242.0,150.3,103.06
2016,6,24,18,0,256.0,118.0,2.7,28.0,200.0,115.72,78.18
2016,6,24,18,15,225.0,98.0,2.45,27.5,160.5,83.34,57.89
2016,6,24,18,30,194.0,78.0,2.2,27.0,121.0,61.43,46.47
2016,6,24,18,45,144.5,59.0,2.0,26.5,86.0,47.41,34.25
2016,6,24,19,0,95.0,40.0,1.8,26.0,51.0,32.84,21.23
2016,6,24,19,15,47.5,20.0,1.85,26.0,25.5,16.91,3.44
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,23.5,7.0,6.88,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,13.5,3.65
2016,6,25,6,15,0.0,28.5,2.55,24.0,28.5,27.52,16.33
2016,6,25,6,30,0.0,43.0,2.6,24.0,43.0,41.76,28.41
2016,6,25,6,45,0.0,60.5,2.65,24.5,60.5,59.58,43.2
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,77.23,57.6
2016,6,25,7,15,146.0,110.0,2.85,25.0,167.0,203.54,161.14
2016,6,25,7,30,292.0,142.0,3.0,25.0,256.0,341.44,271.06
2016,6,25,7,45,275.5,169.0,3.2,25.0,289.0,372.83,294.43
2016,6,25,8,0,259.0,196.0,3.4,25.0,322.0,401.93,315.8
2016,6,25,8,15,150.0,213.5,3.55,25.0,288.5,341.68,266.86
2016,6,25,8,30,41.0,231.0,3.7,25.0,255.0,272.39,210.12
2016,6,25,8,45,38.5,248.0,3.85,25.5,272.0,288.5,221.48
2016,6,25,9,0,36.0,265.0,4.0,26.0,289.0,304.32,232.3
2016,6,25,9,15,103.5,309.5,4.05,26.0,385.5,410.62,313.44
2016,6,25,9,30,171.0,354.0,4.1,26.0,482.0,529.19,400.97
2016,6,25,9,45,175.5,375.5,4.15,26.5,513.0,558.28,419.83
2016,6,25,10,0,180.0,397.0,4.2,27.0,544.0,586.81,438.46
2016,6,25,10,15,150.0,413.5,4.2,27.0,539.5,576.28,428.98
2016,6,25,10,30,120.0,430.0,4.2,27.0,535.0,564.1,418.54
2016,6,25,10,45,128.0,446.5,4.25,27.5,562.5,587.95,434.29
2016,6,25,11,0,136.0,463.0,4.3,28.0,590.0,611.26,449.4
2016,6,25,11,15,110.5,465.5,4.25,28.0,570.0,579.25,425.52
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,554.15,406.62
2016,6,25,11,45,42.5,290.5,4.2,28.0,331.5,330.57,245.64
2016,6,25,12,0,0.0,113.0,4.2,28.0,113.0,109.84,79.23
2016,6,25,12,15,2.0,130.5,4.15,28.0,132.5,128.82,94.0
2016,6,25,12,30,4.0,148.0,4.1,28.0,152.0,147.69,108.41
2016,6,25,12,45,4.5,153.0,4.05,28.5,157.5,152.84,112.08
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,157.93,115.72
2016,6,25,13,15,2.5,115.0,3.95,29.0,117.5,113.79,82.17
2016,6,25,13,30,0.0,72.0,3.9,29.0,72.0,69.84,48.48
2016,6,25,13,45,9.0,191.0,3.85,29.0,199.5,192.32,142.03
2016,6,25,14,0,18.0,310.0,3.8,29.0,327.0,312.86,231.43
2016,6,25,14,15,18.0,308.0,3.75,28.5,325.0,309.7,229.43
2016,6,25,14,30,18.0,306.0,3.7,28.0,323.0,306.46,227.72
2016,6,25,14,45,9.0,203.5,3.7,28.0,212.0,202.07,150.08
2016,6,25,15,0,0.0,101.0,3.7,28.0,101.0,97.76,70.62
2016,6,25,15,15,0.0,86.5,3.7,28.0,86.5,83.8,60.02
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,69.72,49.19
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,83.27,59.92
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,96.73,70.59
2016,6,25,16,15,0.0,85.0,3.65,27.5,85.0,82.27,59.58
2016,6,25,16,30,0.0,70.0,3.6,27.0,70.0,67.71,48.4
2016,6,25,16,45,3.5,119.0,3.6,27.0,121.0,115.42,86.28
2016,6,25,17,0,7.0,168.0,3.6,27.0,172.0,160.04,121.47
2016,6,25,17,15,3.5,115.5,3.4,26.5,117.5,110.98,83.41
2016,6,25,17,30,0.0,63.0,3.2,26.0,63.0,60.89,43.84
2016,6,25,17,45,0.0,53.5,3.05,26.0,53.5,51.69,36.56
2016,6,25,18,0,0.0,44.0,2.9,26.0,44.0,42.49,29.15
2016,6,25,18,15,0.0,35.0,2.65,25.5,35.0,33.79,22.1
2016,6,25,18,30,0.0,26.0,2.4,25.0,26.0,25.09,15.91
2016,6,25,18,45,0.0,18.5,2.15,25.0,18.5,17.84,9.51
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,10.6,3.08
2016,6,25,19,15,0.0,5.5,1.95,24.5,5.5,5.3,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,22.5,12.0,11.8,0.0
2016,6,26,6,0,0.0,24.0,1.3,23.0,24.0,24.04,10.8
2016,6,26,6,15,25.5,45.0,1.45,23.0,49.5,59.23,41.36
2016,6,26,6,30,51.0,66.0,1.6,23.0,75.0,93.67,70.33
2016,6,26,6,45,79.0,87.0,1.8,23.5,107.0,136.88,106.16
2016,6,26,7,0,107.0,108.0,2.0,24.0,139.0,177.25,139.28
2016,6,26,7,15,84.5,129.5,2.05,24.0,157.0,185.71,146.08
2016,6,26,7,30,62.0,151.0,2.1,24.0,175.0,197.97,155.3
2016,6,26,7,45,355.5,128.0,2.2,24.5,297.5,386.32,306.54
2016,6,26,8,0,649.0,105.0,2.3,25.0,420.0,581.82,455.29
2016,6,26,8,15,676.0,109.5,2.35,25.5,471.0,631.96,489.46
2016,6,26,8,30,703.0,114.0,2.4,26.0,522.0,682.55,522.84
2016,6,26,8,45,374.0,194.0,2.45,26.5,413.5,525.99,403.0
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,321.74,242.74
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.5,413.26,311.46
2016,6,26,9,30,158.0,353.0,2.6,28.0,472.0,516.42,385.25
2016,6,26,9,45,147.0,374.0,2.7,28.5,489.5,530.41,392.74
2016,6,26,10,0,136.0,395.0,2.8,29.0,507.0,543.24,399.86
2016,6,26,10,15,492.5,256.5,2.85,29.5,685.0,755.07,556.45
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,954.86,688.35
2016,6,26,10,45,855.0,119.5,3.0,30.5,890.5,970.58,695.2
2016,6,26,11,0,861.0,121.0,3.1,31.0,918.0,983.47,701.86
2016,6,26,11,15,865.0,122.0,3.15,31.0,938.5,990.92,706.21
2016,6,26,11,30,869.0,123.0,3.2,31.0,959.0,995.36,708.81
2016,6,26,11,45,668.0,277.5,3.25,31.0,925.5,955.84,683.11
2016,6,26,12,0,467.0,432.0,3.3,31.0,892.0,902.88,641.42
2016,6,26,12,15,465.0,436.5,3.3,31.0,896.5,896.43,637.3
2016,6,26,12,30,463.0,441.0,3.3,31.0,901.0,888.19,631.73
2016,6,26,12,45,470.0,437.0,3.35,31.5,902.5,878.82,624.89
2016,6,26,13,0,477.0,433.0,3.4,32.0,904.0,867.86,617.06
2016,6,26,13,15,447.0,427.0,3.4,32.0,865.0,819.79,585.29
2016,6,26,13,30,417.0,421.0,3.4,32.0,826.0,772.07,553.65
2016,6,26,13,45,361.0,435.0,3.4,32.0,781.0,722.76,519.62
2016,6,26,14,0,305.0,449.0,3.4,32.0,736.0,674.69,486.11
2016,6,26,14,15,561.0,295.5,3.35,32.0,805.0,720.71,525.13
2016,6,26,14,30,817.0,142.0,3.3,32.0,874.0,749.98,549.62
2016,6,26,14,45,809.0,139.5,3.3,32.0,842.0,708.18,521.7
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,666.05,492.29
2016,6,26,15,15,707.0,185.5,3.25,31.5,759.5,612.88,453.5
2016,6,26,15,30,613.0,234.0,3.2,31.0,709.0,568.09,420.18
2016,6,26,15,45,581.5,226.5,3.15,31.0,656.0,514.04,380.46
2016,6,26,16,0,550.0,219.0,3.1,31.0,603.0,462.58,341.94
2016,6,26,16,15,450.0,232.0,2.95,30.5,531.5,400.53,295.64
2016,6,26,16,30,350.0,245.0,2.8,30.0,460.0,351.74,259.15
2016,6,26,16,45,509.0,176.5,2.7,30.0,457.5,322.98,233.75
2016,6,26,17,0,668.0,108.0,2.6,30.0,455.0,280.47,194.97
2016,6,26,17,15,635.5,102.0,2.3,29.5,403.5,231.45,154.63
2016,6,26,17,30,603.0,96.0,2.0,29.0,352.0,185.78,117.61
2016,6,26,17,45,559.0,89.5,1.7,29.0,300.5,141.68,84.0
2016,6,26,18,0,515.0,83.0,1.4,29.0,249.0,102.44,57.77
2016,6,26,18,15,453.5,73.5,1.3,28.5,199.5,65.03,38.85
2016,6,26,18,30,392.0,64.0,1.2,28.0,150.0,46.49,33.74
2016,6,26,18,45,303.0,51.5,1.15,27.5,107.0,38.42,26.62
2016,6,26,19,0,214.0,39.0,1.1,27.0,64.0,29.89,18.77
2016,6,26,19,15,107.0,19.5,1.1,26.5,32.0,15.03,2.6
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.5,13.5,1.4,22.5,20.0,35.34,0.0
2016,6,27,6,0,169.0,27.0,1.6,23.0,40.0,97.31,56.67
2016,6,27,6,15,272.0,39.5,1.65,23.5,80.0,158.04,115.38
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,229.46,175.3
2016,6,27,6,45,457.0,59.0,1.75,24.5,170.0,293.97,229.29
2016,6,27,7,0,539.0,66.0,1.8,25.0,220.0,365.85,287.63
2016,6,27,7,15,585.5,72.5,1.75,25.5,271.5,424.39,333.67
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,486.31,380.46
2016,6,27,7,45,499.0,127.5,1.7,26.5,338.5,478.64,371.99
2016,6,27,8,0,366.0,176.0,1.7,27.0,354.0,452.69,349.49
2016,6,27,8,15,564.5,134.0,1.7,27.5,444.0,577.41,442.56
2016,6,27,8,30,763.0,92.0,1.7,28.0,534.0,700.97,527.86
2016,6,27,8,45,647.5,151.0,1.75,29.0,549.5,702.85,524.62
2016,6,27,9,0,532.0,210.0,1.8,30.0,565.0,686.74,507.85
2016,6,27,9,15,681.0,155.5,1.8,30.0,643.0,775.44,568.92
2016,6,27,9,30,830.0,101.0,1.8,30.0,721.0,857.97,620.95
2016,6,27,9,45,841.0,103.0,1.8,30.5,761.0,889.28,637.67
2016,6,27,10,0,852.0,105.0,1.8,31.0,801.0,918.43,653.35
2016,6,27,10,15,859.5,106.5,1.8,31.5,835.0,941.34,664.99
2016,6,27,10,30,867.0,108.0,1.8,32.0,869.0,961.64,675.03
2016,6,27,10,45,873.0,109.5,1.8,32.5,896.5,977.7,682.47
2016,6,27,11,0,879.0,111.0,1.8,33.0,924.0,990.88,688.21
2016,6,27,11,15,657.0,262.5,1.8,33.0,878.0,936.89,654.05
2016,6,27,11,30,435.0,414.0,1.8,33.0,832.0,865.23,601.4
2016,6,27,11,45,428.0,422.5,1.8,33.5,839.0,861.74,598.02
2016,6,27,12,0,421.0,431.0,1.8,34.0,846.0,856.45,592.93
2016,6,27,12,15,650.0,278.0,1.8,34.0,921.5,921.65,641.51
2016,6,27,12,30,879.0,125.0,1.8,34.0,997.0,975.06,674.13
2016,6,27,12,45,878.0,125.0,1.8,34.5,994.5,958.93,662.36
2016,6,27,13,0,877.0,125.0,1.8,35.0,992.0,940.19,649.81
2016,6,27,13,15,875.0,124.5,1.85,35.0,981.5,917.48,636.76
2016,6,27,13,30,873.0,124.0,1.9,35.0,971.0,892.26,622.14
2016,6,27,13,45,868.0,123.5,1.95,35.0,952.5,862.06,604.31
2016,6,27,14,0,863.0,123.0,2.0,35.0,934.0,829.72,585.01
2016,6,27,14,15,857.5,121.5,2.0,35.0,909.0,794.09,563.02
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,756.66,539.71
2016,6,27,14,45,829.5,127.5,2.0,35.0,848.5,713.61,512.49
2016,6,27,15,0,807.0,135.0,2.0,35.0,813.0,668.55,482.34
2016,6,27,15,15,796.0,132.5,2.0,35.0,775.5,623.36,451.13
2016,6,27,15,30,785.0,130.0,2.0,35.0,738.0,577.7,418.84
2016,6,27,15,45,568.0,210.5,2.05,35.0,637.5,492.49,356.64
2016,6,27,16,0,351.0,291.0,2.1,35.0,537.0,431.55,311.61
2016,6,27,16,15,283.5,281.0,2.1,34.5,470.0,373.22,270.3
2016,6,27,16,30,216.0,271.0,2.1,34.0,403.0,325.8,236.51
2016,6,27,16,45,232.5,243.5,2.15,34.0,374.0,294.64,213.04
2016,6,27,17,0,249.0,216.0,2.2,34.0,345.0,257.3,184.26
2016,6,27,17,15,269.0,188.0,2.1,33.5,313.5,223.37,157.52
2016,6,27,17,30,289.0,160.0,2.0,33.0,282.0,187.6,129.0
2016,6,27,17,45,271.0,139.0,1.9,32.5,241.0,150.63,101.43
2016,6,27,18,0,253.0,118.0,1.8,32.0,200.0,115.78,76.87
2016,6,27,18,15,223.5,98.0,1.65,31.0,160.5,83.55,57.07
2016,6,27,18,30,194.0,78.0,1.5,30.0,121.0,61.42,45.85
2016,6,27,18,45,150.0,59.0,1.35,29.0,86.5,47.41,33.88
2016,6,27,19,0,106.0,40.0,1.2,28.0,52.0,32.85,21.07
2016,6,27,19,15,53.0,20.0,1.2,27.5,26.0,16.92,3.66
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,25.76,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,68.56,37.82
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.5,124.75,90.03
2016,6,28,6,30,256.0,64.0,2.5,26.0,111.0,193.02,146.62
2016,6,28,6,45,321.5,79.0,2.6,26.5,157.0,252.06,195.7
2016,6,28,7,0,387.0,94.0,2.7,27.0,203.0,317.31,248.63
2016,6,28,7,15,436.5,105.0,2.5,27.5,253.0,374.8,293.81
2016,6,28,7,30,486.0,116.0,2.3,28.0,303.0,436.27,340.35
2016,6,28,7,45,523.5,125.0,2.1,29.0,354.5,491.28,379.51
2016,6,28,8,0,561.0,134.0,1.9,30.0,406.0,552.24,421.12
2016,6,28,8,15,590.0,141.0,1.7,30.5,456.0,603.3,454.8
2016,6,28,8,30,619.0,148.0,1.5,31.0,506.0,655.06,487.59
2016,6,28,8,45,641.5,154.0,1.35,31.5,554.0,700.92,515.34
2016,6,28,9,0,664.0,160.0,1.2,32.0,602.0,746.45,541.15
2016,6,28,9,15,681.5,164.5,1.2,32.0,646.0,785.42,564.59
2016,6,28,9,30,699.0,169.0,1.2,32.0,690.0,823.26,587.09
2016,6,28,9,45,710.0,174.5,1.25,32.5,729.0,854.86,604.82
2016,6,28,10,0,721.0,180.0,1.3,33.0,768.0,884.58,621.31
2016,6,28,10,15,731.5,183.0,1.4,33.0,802.0,909.07,636.42
2016,6,28,10,30,742.0,186.0,1.5,33.0,836.0,927.41,647.8
2016,6,28,10,45,745.0,191.5,1.65,33.5,862.0,942.59,656.65
2016,6,28,11,0,748.0,197.0,1.8,34.0,888.0,955.11,663.87
2016,6,28,11,15,753.5,198.5,1.9,34.0,908.5,963.35,669.32
2016,6,28,11,30,759.0,200.0,2.0,34.0,929.0,968.88,673.22
2016,6,28,11,45,780.5,187.5,2.1,34.0,946.5,973.63,676.74
2016,6,28,12,0,802.0,175.0,2.2,34.0,964.0,975.55,678.6
2016,6,28,12,15,803.5,175.5,2.25,34.0,969.5,967.79,674.09
2016,6,28,12,30,805.0,176.0,2.3,34.0,975.0,957.29,668.04
2016,6,28,12,45,799.5,179.0,2.4,34.0,971.0,939.96,658.25
2016,6,28,13,0,794.0,182.0,2.5,34.0,967.0,920.35,647.04
2016,6,28,13,15,791.5,181.5,2.55,34.0,957.0,897.97,633.65
2016,6,28,13,30,789.0,181.0,2.6,34.0,947.0,873.42,618.85
2016,6,28,13,45,784.5,179.5,2.7,34.0,929.0,844.11,601.26
2016,6,28,14,0,780.0,178.0,2.8,34.0,911.0,812.94,582.31
2016,6,28,14,15,390.0,114.0,2.9,33.5,480.5,415.96,310.63
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,48.45,31.38
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,46.5,30.12
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,44.55,28.68
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,94.23,66.86
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,143.04,104.2
2016,6,28,15,45,0.5,83.5,3.35,31.5,84.5,81.12,57.31
2016,6,28,16,0,0.0,19.0,3.4,31.0,19.0,18.37,8.77
2016,6,28,16,15,0.0,21.5,3.35,30.5,21.5,20.78,10.75
2016,6,28,16,30,0.0,24.0,3.3,30.0,24.0,23.19,12.74
2016,6,28,16,45,0.0,17.0,3.25,30.0,17.0,16.42,7.42
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,69.13,49.61
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,124.76,93.88
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,106.47,79.82
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,88.29,65.66
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,71.09,51.99
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,54.16,40.36
2016,6,28,18,45,0.0,40.5,1.7,26.5,40.5,38.95,27.19
2016,6,28,19,0,0.0,24.0,1.5,26.0,24.0,23.17,13.37
2016,6,28,19,15,0.0,12.0,1.35,26.0,12.0,11.57,0.79
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,32.08,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,88.98,49.5
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.5,149.14,108.44
2016,6,29,6,30,344.0,54.0,2.3,24.0,116.0,216.61,165.61
2016,6,29,6,45,418.0,63.5,2.35,24.5,164.0,280.11,218.98
2016,6,29,7,0,492.0,73.0,2.4,25.0,212.0,348.86,275.23
2016,6,29,7,15,540.5,80.5,2.4,25.5,263.5,407.52,321.93
2016,6,29,7,30,589.0,88.0,2.4,26.0,315.0,469.76,369.73
2016,6,29,7,45,627.5,93.0,2.4,26.5,367.5,525.89,411.39
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,584.03,453.18
2016,6,29,8,15,692.0,103.0,2.4,27.5,471.5,634.73,487.92
2016,6,29,8,30,718.0,108.0,2.4,28.0,523.0,685.79,521.1
2016,6,29,8,45,516.5,195.0,2.4,28.5,507.5,641.0,483.74
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,574.41,429.65
2016,6,29,9,15,242.0,317.0,2.45,29.0,485.0,556.96,414.66
2016,6,29,9,30,169.0,352.0,2.5,29.0,478.0,525.09,389.18
2016,6,29,9,45,489.0,241.0,2.55,29.5,634.0,719.27,532.68
2016,6,29,10,0,809.0,130.0,2.6,30.0,790.0,909.83,659.46
2016,6,29,10,15,818.5,132.0,2.65,30.0,824.5,928.51,669.13
2016,6,29,10,30,828.0,134.0,2.7,30.0,859.0,950.5,682.51
2016,6,29,10,45,831.0,138.0,2.75,30.5,886.0,965.57,690.08
2016,6,29,11,0,834.0,142.0,2.8,31.0,913.0,977.76,695.93
2016,6,29,11,15,839.0,143.0,2.85,31.0,934.0,985.98,700.78
2016,6,29,11,30,844.0,144.0,2.9,31.0,955.0,991.28,703.93
2016,6,29,11,45,852.0,141.5,2.95,31.5,969.5,993.15,703.61
2016,6,29,12,0,860.0,139.0,3.0,32.0,984.0,992.06,701.56
2016,6,29,12,15,861.0,139.0,3.0,32.0,989.5,983.55,695.98
2016,6,29,12,30,862.0,139.0,3.0,32.0,995.0,972.2,688.77
2016,6,29,12,45,856.5,142.5,3.05,32.5,991.0,955.3,677.11
2016,6,29,13,0,851.0,146.0,3.1,33.0,987.0,935.97,664.03
2016,6,29,13,15,848.5,145.0,3.1,33.0,976.5,912.84,649.57
2016,6,29,13,30,846.0,144.0,3.1,33.0,966.0,887.32,633.6
2016,6,29,13,45,838.0,146.0,3.1,33.0,947.0,857.54,614.85
2016,6,29,14,0,830.0,148.0,3.1,33.0,928.0,825.86,594.81
2016,6,29,14,15,824.0,146.5,3.1,33.0,903.0,790.86,572.46
2016,6,29,14,30,818.0,145.0,3.1,33.0,878.0,753.49,548.4
2016,6,29,14,45,797.5,150.0,3.1,33.0,843.5,710.39,520.06
2016,6,29,15,0,777.0,155.0,3.1,33.0,809.0,667.14,489.71
2016,6,29,15,15,765.5,152.0,3.15,32.5,771.0,622.4,459.09
2016,6,29,15,30,754.0,149.0,3.2,32.0,733.0,577.3,427.33
2016,6,29,15,45,737.0,146.5,3.25,32.0,690.0,529.53,391.9
2016,6,29,16,0,720.0,144.0,3.3,32.0,647.0,479.25,353.84
2016,6,29,16,15,542.0,193.0,3.3,31.5,556.5,407.8,300.19
2016,6,29,16,30,364.0,242.0,3.3,31.0,466.0,355.05,260.96
2016,6,29,16,45,497.5,183.0,3.35,31.0,459.5,325.1,235.14
2016,6,29,17,0,631.0,124.0,3.4,31.0,453.0,284.3,198.48
2016,6,29,17,15,598.0,117.0,3.2,30.5,401.5,236.16,159.23
2016,6,29,17,30,565.0,110.0,3.0,30.0,350.0,191.47,123.31
2016,6,29,17,45,523.5,101.0,2.85,30.0,299.0,147.5,89.85
2016,6,29,18,0,482.0,92.0,2.7,30.0,248.0,108.41,63.5
2016,6,29,18,15,422.5,81.0,2.4,29.0,199.0,70.98,44.0
2016,6,29,18,30,363.0,70.0,2.1,28.0,150.0,51.14,37.65
2016,6,29,18,45,287.5,55.0,1.85,27.5,107.5,41.2,28.94
2016,6,29,19,0,212.0,40.0,1.6,27.0,65.0,30.7,19.43
2016,6,29,19,15,106.0,20.0,1.55,26.5,32.5,15.43,2.94
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,23.5,18.0,29.29,0.0
2016,6,30,6,0,128.0,26.0,1.4,24.0,36.0,82.15,44.47
2016,6,30,6,15,222.5,41.5,1.45,24.5,75.0,142.34,102.97
2016,6,30,6,30,317.0,57.0,1.5,25.0,114.0,209.01,158.67
2016,6,30,6,45,392.0,67.5,1.6,26.0,162.0,270.06,209.14
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,341.15,265.95
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,400.12,312.31
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,462.7,359.9
2016,6,30,7,45,603.5,101.0,2.0,28.5,364.5,518.99,401.37
2016,6,30,8,0,642.0,107.0,2.1,29.0,417.0,577.3,443.1
2016,6,30,8,15,468.0,172.5,2.15,29.0,412.0,544.7,415.36
2016,6,30,8,30,294.0,238.0,2.2,29.0,407.0,491.71,372.61
2016,6,30,8,45,205.0,270.0,2.25,29.5,393.0,455.46,343.0
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,420.99,314.1
2016,6,30,9,15,91.5,316.0,2.3,30.0,380.0,407.31,302.86
2016,6,30,9,30,67.0,330.0,2.3,30.0,381.0,400.89,296.68
2016,6,30,9,45,195.0,348.5,2.35,30.5,506.0,546.83,402.69
2016,6,30,10,0,323.0,367.0,2.4,31.0,631.0,697.64,506.58
2016,6,30,10,15,290.0,394.0,2.45,31.5,639.0,698.08,502.91
2016,6,30,10,30,257.0,421.0,2.5,32.0,647.0,696.02,498.71
2016,6,30,10,45,541.0,285.0,2.55,32.5,779.5,840.85,602.26
2016,6,30,11,0,825.0,149.0,2.6,33.0,912.0,975.78,688.5
2016,6,30,11,15,830.5,150.5,2.6,33.0,933.0,984.93,692.34
2016,6,30,11,30,836.0,152.0,2.6,33.0,954.0,991.18,695.61
2016,6,30,11,45,839.0,153.0,2.65,33.5,967.5,991.49,694.34
2016,6,30,12,0,842.0,154.0,2.7,34.0,981.0,988.85,691.39
2016,6,30,12,15,843.0,154.0,2.75,34.0,986.5,980.37,686.34
2016,6,30,12,30,844.0,154.0,2.8,34.0,992.0,969.12,679.7
2016,6,30,12,45,846.0,152.0,2.85,34.0,990.5,954.35,670.91
2016,6,30,13,0,848.0,150.0,2.9,34.0,989.0,937.02,660.57
2016,6,30,13,15,846.0,149.5,2.95,34.0,979.0,914.87,647.2
2016,6,30,13,30,844.0,149.0,3.0,34.0,969.0,890.31,632.29
2016,6,30,13,45,840.0,148.0,3.05,34.5,951.0,861.25,613.17
2016,6,30,14,0,836.0,147.0,3.1,35.0,933.0,830.08,592.68
2016,6,30,14,15,830.0,145.5,3.15,34.5,908.0,794.88,571.84
2016,6,30,14,30,824.0,144.0,3.2,34.0,883.0,757.29,549.14
2016,6,30,14,45,824.5,136.5,3.3,34.0,853.0,718.85,524.65
2016,6,30,15,0,825.0,129.0,3.4,34.0,823.0,677.84,497.0
2016,6,30,15,15,814.5,126.5,3.45,34.0,785.0,630.28,463.49
2016,6,30,15,30,804.0,124.0,3.5,34.0,747.0,584.09,430.09
2016,6,30,15,45,790.5,121.0,3.55,34.0,704.0,535.47,394.11
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,486.99,357.28
2016,6,30,16,15,759.5,114.5,3.6,33.5,613.5,436.66,318.74
2016,6,30,16,30,742.0,111.0,3.6,33.0,566.0,387.31,279.81
2016,6,30,16,45,719.0,106.5,3.65,33.0,516.0,333.24,236.08
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,284.06,195.33
2016,6,30,17,15,665.5,96.5,3.6,32.5,413.5,234.39,154.63
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,187.85,116.97
2016,6,30,17,45,593.5,84.5,3.4,31.5,309.0,142.28,82.42
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,101.28,55.1
2016,6,30,18,15,493.0,69.5,3.0,30.0,206.5,62.74,35.99
2016,6,30,18,30,434.0,61.0,2.7,29.0,156.0,43.72,31.26
2016,6,30,18,45,348.5,49.0,2.4,28.5,112.0,36.48,24.87
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,28.25,17.34
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.22,2.22
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.0,1.4,23.5,18.5,33.59,0.0
2016,7,1,6,0,162.0,26.0,1.6,24.0,37.0,92.23,49.0
2016,7,1,6,15,264.5,39.5,1.6,24.5,77.5,154.58,111.68
2016,7,1,6,30,367.0,53.0,1.6,25.0,118.0,225.6,171.12
2016,7,1,6,45,441.5,62.5,1.65,26.0,167.0,288.92,223.54
2016,7,1,7,0,516.0,72.0,1.7,27.0,216.0,358.95,279.53
2016,7,1,7,15,565.0,79.5,1.75,27.5,269.0,418.97,326.6
2016,7,1,7,30,614.0,87.0,1.8,28.0,322.0,482.59,374.68
2016,7,1,7,45,651.0,92.0,1.9,28.5,375.5,538.85,415.96
2016,7,1,8,0,688.0,97.0,2.0,29.0,429.0,596.96,457.33
2016,7,1,8,15,714.0,102.0,2.05,29.5,481.0,648.58,492.15
2016,7,1,8,30,740.0,107.0,2.1,30.0,533.0,698.07,523.81
2016,7,1,8,45,761.0,110.5,2.15,30.5,582.5,744.4,552.68
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,790.06,580.61
2016,7,1,9,15,796.5,117.0,2.2,31.0,677.5,828.6,604.22
2016,7,1,9,30,811.0,120.0,2.2,31.0,723.0,865.58,626.62
2016,7,1,9,45,824.0,121.5,2.25,31.5,764.0,897.75,644.87
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,922.31,658.15
2016,7,1,10,15,845.5,125.0,2.35,32.5,839.5,946.43,671.18
2016,7,1,10,30,854.0,127.0,2.4,33.0,874.0,968.0,682.58
2016,7,1,10,45,861.5,127.5,2.45,33.5,902.5,984.33,690.74
2016,7,1,11,0,869.0,128.0,2.5,34.0,931.0,997.84,697.24
2016,7,1,11,15,873.5,129.0,2.55,34.0,951.5,1005.95,701.93
2016,7,1,11,30,878.0,130.0,2.6,34.0,972.0,1011.03,704.9
2016,7,1,11,45,875.0,134.5,2.65,34.5,984.0,1009.03,702.19
2016,7,1,12,0,872.0,139.0,2.7,35.0,996.0,1003.91,697.73
2016,7,1,12,15,872.5,139.5,2.75,35.0,1001.0,995.35,692.7
2016,7,1,12,30,873.0,140.0,2.8,35.0,1006.0,983.91,686.0
2016,7,1,12,45,873.0,139.5,2.9,35.0,1003.5,968.32,677.18
2016,7,1,13,0,873.0,139.0,3.0,35.0,1001.0,950.13,666.74
