Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,870.5,138.5,3.05,35.0,990.5,927.05,652.86
2016,7,1,13,30,868.0,138.0,3.1,35.0,980.0,901.51,637.42
2016,7,1,13,45,535.0,305.5,3.2,35.0,821.5,750.72,536.26
2016,7,1,14,0,202.0,473.0,3.3,35.0,663.0,614.33,436.47
2016,7,1,14,15,524.5,303.0,3.35,35.0,777.5,699.5,504.22
2016,7,1,14,30,847.0,133.0,3.4,35.0,892.0,765.58,553.9
2016,7,1,14,45,838.5,131.0,3.5,35.0,860.0,724.09,526.77
2016,7,1,15,0,830.0,129.0,3.6,35.0,828.0,681.39,498.05
2016,7,1,15,15,819.0,127.0,3.65,35.0,789.5,633.75,464.55
2016,7,1,15,30,808.0,125.0,3.7,35.0,751.0,587.5,431.18
2016,7,1,15,45,793.0,122.5,3.75,35.0,707.5,538.33,394.88
2016,7,1,16,0,778.0,120.0,3.8,35.0,664.0,489.43,357.84
2016,7,1,16,15,760.0,116.0,3.8,34.5,616.0,438.35,318.89
2016,7,1,16,30,742.0,112.0,3.8,34.0,568.0,388.31,279.6
2016,7,1,16,45,716.0,108.5,3.85,33.5,517.0,334.03,236.37
2016,7,1,17,0,690.0,105.0,3.9,33.0,466.0,284.97,196.25
2016,7,1,17,15,658.0,99.5,3.75,32.5,413.5,235.23,155.55
2016,7,1,17,30,626.0,94.0,3.6,32.0,361.0,188.78,118.05
2016,7,1,17,45,582.0,87.5,3.5,31.5,308.0,143.34,83.73
2016,7,1,18,0,538.0,81.0,3.4,31.0,255.0,102.75,56.77
2016,7,1,18,15,477.5,72.0,3.15,30.5,205.0,64.47,37.58
2016,7,1,18,30,417.0,63.0,2.9,30.0,155.0,45.54,32.63
2016,7,1,18,45,330.0,50.5,2.65,29.5,111.0,37.62,25.69
2016,7,1,19,0,243.0,38.0,2.4,29.0,67.0,29.06,17.91
2016,7,1,19,15,121.5,19.0,2.45,28.5,33.5,14.62,2.39
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,21.58,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,58.46,28.83
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.5,116.99,84.2
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,186.85,142.28
2016,7,2,6,45,323.5,77.0,3.5,25.5,154.5,249.46,194.6
2016,7,2,7,0,407.0,89.0,3.7,26.0,202.0,320.18,252.58
2016,7,2,7,15,460.0,99.0,3.75,26.5,253.0,379.29,300.03
2016,7,2,7,30,513.0,109.0,3.8,27.0,304.0,442.73,349.41
2016,7,2,7,45,563.5,113.0,3.9,27.5,358.0,505.52,396.99
2016,7,2,8,0,614.0,117.0,4.0,28.0,412.0,568.27,443.31
2016,7,2,8,15,643.0,122.5,4.05,28.5,463.0,619.72,479.82
2016,7,2,8,30,672.0,128.0,4.1,29.0,514.0,671.82,515.69
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,719.38,545.64
2016,7,2,9,0,729.0,131.0,4.2,31.0,615.0,766.94,574.94
2016,7,2,9,15,745.5,135.0,4.25,31.5,660.0,803.7,597.43
2016,7,2,9,30,762.0,139.0,4.3,32.0,705.0,842.13,620.85
2016,7,2,9,45,779.5,139.0,4.35,32.5,746.5,875.6,640.67
2016,7,2,10,0,797.0,139.0,4.4,33.0,788.0,907.35,659.2
2016,7,2,10,15,806.5,141.5,4.4,33.0,822.5,932.16,674.19
2016,7,2,10,30,816.0,144.0,4.4,33.0,857.0,954.53,687.62
2016,7,2,10,45,826.0,143.5,4.45,33.5,885.5,965.69,692.65
2016,7,2,11,0,836.0,143.0,4.5,34.0,914.0,980.27,700.04
2016,7,2,11,15,841.0,144.0,4.5,34.0,935.0,988.6,704.63
2016,7,2,11,30,846.0,145.0,4.5,34.0,956.0,994.01,707.49
2016,7,2,11,45,848.5,146.0,4.55,34.5,969.5,993.95,705.77
2016,7,2,12,0,851.0,147.0,4.6,35.0,983.0,990.91,702.3
2016,7,2,12,15,852.0,147.5,4.6,35.0,988.5,982.96,697.01
2016,7,2,12,30,853.0,148.0,4.6,35.0,994.0,972.21,690.05
2016,7,2,12,45,852.5,148.0,4.65,35.5,992.0,956.89,679.09
2016,7,2,13,0,852.0,148.0,4.7,36.0,990.0,939.04,666.61
2016,7,2,13,15,850.0,147.0,4.7,36.0,979.5,916.38,652.25
2016,7,2,13,30,848.0,146.0,4.7,36.0,969.0,891.3,636.36
2016,7,2,13,45,843.0,145.5,4.75,36.0,951.0,861.77,617.72
2016,7,2,14,0,838.0,145.0,4.8,36.0,933.0,830.17,597.73
2016,7,2,14,15,832.0,143.5,4.8,36.0,908.0,794.93,574.98
2016,7,2,14,30,826.0,142.0,4.8,36.0,883.0,757.99,550.97
2016,7,2,14,45,816.5,140.5,4.85,36.0,851.0,715.74,523.37
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,673.21,493.89
2016,7,2,15,15,796.0,136.5,4.9,35.5,781.0,627.99,462.5
2016,7,2,15,30,785.0,134.0,4.9,35.0,743.0,582.29,429.93
2016,7,2,15,45,557.5,216.0,4.9,35.0,636.0,492.47,362.23
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,427.66,312.95
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,383.39,280.77
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,340.91,249.32
2016,7,2,16,45,470.5,188.0,4.75,34.0,447.5,320.34,230.18
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,283.82,195.93
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,235.37,156.53
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,190.4,120.56
2016,7,2,17,45,533.5,98.0,4.15,32.5,300.5,146.11,87.57
2016,7,2,18,0,484.0,91.0,4.0,32.0,248.0,107.69,62.4
2016,7,2,18,15,420.0,80.5,3.75,31.5,198.5,70.4,43.18
2016,7,2,18,30,356.0,70.0,3.5,31.0,149.0,51.13,37.14
2016,7,2,18,45,265.0,56.0,3.3,30.5,106.0,42.0,29.19
2016,7,2,19,0,174.0,42.0,3.1,30.0,63.0,32.35,20.45
2016,7,2,19,15,87.0,21.0,3.15,29.5,31.5,17.73,4.0
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,8.36,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,16.41,4.0
2016,7,3,6,15,4.0,37.5,5.1,25.0,38.0,39.6,25.49
2016,7,3,6,30,8.0,58.0,5.3,25.0,59.0,62.88,45.13
2016,7,3,6,45,24.5,79.5,5.5,25.5,85.5,97.03,73.33
2016,7,3,7,0,41.0,101.0,5.7,26.0,112.0,129.07,99.64
2016,7,3,7,15,20.5,93.5,5.75,26.5,99.0,108.06,82.46
2016,7,3,7,30,0.0,86.0,5.8,27.0,86.0,83.97,62.42
2016,7,3,7,45,0.0,80.0,5.9,28.0,80.0,77.43,56.73
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,71.55,51.61
2016,7,3,8,15,4.5,128.5,6.0,29.5,131.0,129.41,96.98
2016,7,3,8,30,9.0,183.0,6.0,30.0,188.0,188.79,142.52
2016,7,3,8,45,11.0,199.0,6.05,30.5,206.0,206.43,155.28
2016,7,3,9,0,13.0,215.0,6.1,31.0,224.0,224.17,168.03
2016,7,3,9,15,112.0,281.0,6.05,31.0,364.5,395.61,299.16
2016,7,3,9,30,211.0,347.0,6.0,31.0,505.0,556.95,418.14
2016,7,3,9,45,217.0,368.0,5.95,31.5,538.0,587.96,438.01
2016,7,3,10,0,223.0,389.0,5.9,32.0,571.0,618.36,457.58
2016,7,3,10,15,263.0,399.0,5.8,32.5,622.5,677.39,497.83
2016,7,3,10,30,303.0,409.0,5.7,33.0,674.0,727.93,531.49
2016,7,3,10,45,302.5,424.0,5.65,33.5,696.0,743.75,539.93
2016,7,3,11,0,302.0,439.0,5.6,34.0,718.0,758.21,547.55
2016,7,3,11,15,289.5,454.5,5.5,34.0,727.0,759.85,547.11
2016,7,3,11,30,277.0,470.0,5.4,34.0,736.0,760.01,545.79
2016,7,3,11,45,284.0,475.5,5.35,34.5,751.5,768.1,549.66
2016,7,3,12,0,291.0,481.0,5.3,35.0,767.0,774.88,552.65
2016,7,3,12,15,292.5,483.5,5.2,35.0,772.5,771.92,550.03
2016,7,3,12,30,294.0,486.0,5.1,35.0,778.0,767.72,546.69
2016,7,3,12,45,559.5,322.5,5.05,35.5,876.0,854.49,612.26
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,927.61,661.6
2016,7,3,13,15,822.5,158.5,4.9,36.0,963.5,904.8,645.87
2016,7,3,13,30,820.0,158.0,4.8,36.0,953.0,879.7,629.26
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.0,850.05,610.06
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,818.36,589.53
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,783.28,566.51
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,746.61,542.34
2016,7,3,14,45,795.0,146.5,4.45,36.0,837.5,705.95,515.39
2016,7,3,15,0,788.0,143.0,4.4,36.0,806.0,664.13,486.02
2016,7,3,15,15,776.5,140.5,4.4,36.0,768.5,619.39,454.13
2016,7,3,15,30,765.0,138.0,4.4,36.0,731.0,574.25,421.28
2016,7,3,15,45,753.0,133.5,4.4,36.0,689.0,526.83,386.11
2016,7,3,16,0,741.0,129.0,4.4,36.0,647.0,479.47,350.13
2016,7,3,16,15,722.5,125.0,4.4,35.5,600.5,429.96,312.39
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,378.34,272.12
2016,7,3,16,45,683.5,115.0,4.45,35.0,504.5,328.59,231.84
2016,7,3,17,0,663.0,109.0,4.5,35.0,455.0,280.59,192.3
2016,7,3,17,15,630.5,103.0,4.4,34.5,403.5,231.68,152.64
2016,7,3,17,30,598.0,97.0,4.3,34.0,352.0,186.11,116.21
2016,7,3,17,45,559.0,89.0,4.25,33.5,301.0,141.48,82.59
2016,7,3,18,0,520.0,81.0,4.2,33.0,250.0,101.15,55.74
2016,7,3,18,15,458.0,72.5,4.1,32.5,200.5,64.19,37.47
2016,7,3,18,30,396.0,64.0,4.0,32.0,151.0,46.48,33.11
2016,7,3,18,45,308.5,51.5,3.95,31.5,107.5,38.41,26.1
2016,7,3,19,0,221.0,39.0,3.9,31.0,64.0,29.88,18.37
2016,7,3,19,15,110.5,19.5,4.0,30.5,32.0,15.03,2.43
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,24.5,6.0,5.9,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.57,0.92
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,28.01,16.4
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,45.5,31.17
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,68.39,50.09
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,90.95,68.47
2016,7,4,7,15,104.5,118.5,5.0,26.0,158.0,190.12,149.57
2016,7,4,7,30,209.0,147.0,5.1,26.0,226.0,295.85,234.67
2016,7,4,7,45,274.5,162.5,5.2,26.5,283.0,363.01,287.35
2016,7,4,8,0,340.0,178.0,5.3,27.0,340.0,435.38,343.02
2016,7,4,8,15,318.0,206.5,5.35,27.5,372.5,463.69,362.3
2016,7,4,8,30,296.0,235.0,5.4,28.0,405.0,489.19,379.08
2016,7,4,8,45,365.0,240.0,5.5,28.5,468.5,558.58,430.52
2016,7,4,9,0,434.0,245.0,5.6,29.0,532.0,640.97,490.03
2016,7,4,9,15,481.0,247.0,5.6,29.5,586.5,695.54,527.91
2016,7,4,9,30,528.0,249.0,5.6,30.0,641.0,751.3,566.04
2016,7,4,9,45,652.0,198.0,5.65,30.5,709.5,825.17,618.46
2016,7,4,10,0,776.0,147.0,5.7,31.0,778.0,895.57,664.32
2016,7,4,10,15,786.0,149.5,5.65,31.5,813.0,920.51,678.07
2016,7,4,10,30,796.0,152.0,5.6,32.0,848.0,943.07,690.37
2016,7,4,10,45,809.5,150.0,5.55,32.5,877.5,961.82,700.07
2016,7,4,11,0,823.0,148.0,5.5,33.0,907.0,972.08,704.17
2016,7,4,11,15,828.5,149.5,5.45,33.5,929.0,981.38,707.73
2016,7,4,11,30,834.0,151.0,5.4,34.0,951.0,987.77,709.48
2016,7,4,11,45,654.0,290.5,5.35,34.5,923.0,954.72,684.64
2016,7,4,12,0,474.0,430.0,5.3,35.0,895.0,908.12,645.19
2016,7,4,12,15,465.5,437.0,5.2,35.5,896.0,897.84,636.25
2016,7,4,12,30,457.0,444.0,5.1,36.0,897.0,885.85,626.1
2016,7,4,12,45,650.5,299.0,5.1,36.5,942.5,917.01,652.32
2016,7,4,13,0,844.0,154.0,5.1,37.0,988.0,937.25,665.32
2016,7,4,13,15,647.5,290.0,5.05,37.0,926.5,872.03,621.13
2016,7,4,13,30,451.0,426.0,5.0,37.0,865.0,807.66,572.15
2016,7,4,13,45,648.0,284.0,5.0,37.0,901.0,826.1,591.4
2016,7,4,14,0,845.0,142.0,5.0,37.0,937.0,833.36,598.59
2016,7,4,14,15,645.0,254.0,5.0,37.0,851.5,748.58,540.06
2016,7,4,14,30,445.0,366.0,5.0,37.0,766.0,675.02,485.11
2016,7,4,14,45,376.5,377.0,5.0,37.0,707.0,618.09,445.09
2016,7,4,15,0,308.0,388.0,5.0,37.0,648.0,563.19,406.08
2016,7,4,15,15,411.5,330.0,4.95,37.0,660.0,557.88,404.44
2016,7,4,15,30,515.0,272.0,4.9,37.0,672.0,546.16,397.26
2016,7,4,15,45,517.0,251.5,4.9,37.0,633.0,502.79,365.91
2016,7,4,16,0,519.0,231.0,4.9,37.0,594.0,458.7,333.43
2016,7,4,16,15,614.5,178.0,4.8,36.5,578.0,426.12,308.82
2016,7,4,16,30,710.0,125.0,4.7,36.0,562.0,384.15,275.38
2016,7,4,16,45,686.5,119.5,4.65,35.5,511.5,333.48,234.98
2016,7,4,17,0,663.0,114.0,4.6,35.0,461.0,284.85,195.48
2016,7,4,17,15,533.0,127.5,4.4,34.5,386.5,230.05,154.46
2016,7,4,17,30,403.0,141.0,4.2,34.0,312.0,188.38,125.31
2016,7,4,17,45,369.0,126.5,4.05,33.5,266.0,148.7,95.89
2016,7,4,18,0,335.0,112.0,3.9,33.0,220.0,112.74,71.44
2016,7,4,18,15,355.0,90.5,3.7,32.0,185.5,76.32,49.0
2016,7,4,18,30,375.0,69.0,3.5,31.0,151.0,50.37,36.5
2016,7,4,18,45,281.5,55.5,3.35,30.5,107.5,41.62,28.87
2016,7,4,19,0,188.0,42.0,3.2,30.0,64.0,32.37,20.45
2016,7,4,19,15,94.0,21.0,3.3,29.5,32.0,16.27,3.04
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,13.0,4.15,24.5,15.5,23.25,0.0
2016,7,5,6,0,83.0,26.0,4.2,25.0,31.0,61.97,26.77
2016,7,5,6,15,182.0,42.5,4.35,25.0,69.0,128.62,92.19
2016,7,5,6,30,281.0,59.0,4.5,25.0,107.0,195.51,148.74
2016,7,5,6,45,373.0,68.5,4.65,25.5,156.5,260.79,203.74
2016,7,5,7,0,465.0,78.0,4.8,26.0,206.0,337.66,267.11
2016,7,5,7,15,517.5,86.0,4.9,26.5,257.5,397.82,315.97
2016,7,5,7,30,570.0,94.0,5.0,27.0,309.0,461.92,366.45
2016,7,5,7,45,624.0,95.0,5.1,27.5,364.0,522.66,413.18
2016,7,5,8,0,678.0,96.0,5.2,28.0,419.0,586.66,461.13
2016,7,5,8,15,704.5,100.5,5.25,28.5,471.0,637.71,497.47
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,686.78,530.58
2016,7,5,8,45,632.0,156.0,5.35,29.5,541.0,692.54,531.56
2016,7,5,9,0,533.0,207.0,5.4,30.0,559.0,681.83,519.15
2016,7,5,9,15,505.5,236.0,5.4,30.5,589.0,704.54,532.1
2016,7,5,9,30,478.0,265.0,5.4,31.0,619.0,723.66,542.17
2016,7,5,9,45,664.5,186.5,5.4,31.5,709.0,823.98,614.12
2016,7,5,10,0,851.0,108.0,5.4,32.0,799.0,917.97,675.15
2016,7,5,10,15,859.0,110.0,5.4,32.5,833.5,942.16,688.24
2016,7,5,10,30,867.0,112.0,5.4,33.0,868.0,963.75,699.92
2016,7,5,10,45,656.5,247.5,5.4,33.5,831.0,916.94,666.33
2016,7,5,11,0,446.0,383.0,5.4,34.0,794.0,848.92,611.6
2016,7,5,11,15,668.5,248.0,5.35,34.0,880.5,932.92,674.43
2016,7,5,11,30,891.0,113.0,5.3,34.0,967.0,1006.3,721.16
2016,7,5,11,45,886.5,118.5,5.3,34.5,978.5,1004.15,717.35
2016,7,5,12,0,882.0,124.0,5.3,35.0,990.0,998.83,712.07
2016,7,5,12,15,639.0,281.5,5.25,35.0,910.5,914.54,655.76
2016,7,5,12,30,396.0,439.0,5.2,35.0,831.0,820.39,584.95
2016,7,5,12,45,419.5,440.5,5.2,35.5,855.5,833.94,593.53
2016,7,5,13,0,443.0,442.0,5.2,36.0,880.0,845.45,600.19
2016,7,5,13,15,661.5,282.0,5.2,36.0,928.0,877.27,628.99
2016,7,5,13,30,880.0,122.0,5.2,36.0,976.0,897.45,643.49
2016,7,5,13,45,877.0,120.5,5.2,36.5,958.5,867.95,622.99
2016,7,5,14,0,874.0,119.0,5.2,37.0,941.0,836.16,601.28
2016,7,5,14,15,868.5,118.0,5.15,37.0,916.0,800.7,578.11
2016,7,5,14,30,863.0,117.0,5.1,37.0,891.0,763.39,553.62
2016,7,5,14,45,851.0,118.0,5.1,37.0,858.0,721.56,526.12
2016,7,5,15,0,839.0,119.0,5.1,37.0,825.0,678.74,496.99
2016,7,5,15,15,828.5,117.0,5.1,36.5,787.5,633.39,465.51
2016,7,5,15,30,818.0,115.0,5.1,36.0,750.0,587.39,432.72
2016,7,5,15,45,806.0,112.0,5.1,36.0,707.0,536.02,394.45
2016,7,5,16,0,794.0,109.0,5.1,36.0,664.0,487.49,357.22
2016,7,5,16,15,777.0,105.5,5.1,35.5,616.5,436.47,317.93
2016,7,5,16,30,760.0,102.0,5.1,35.0,569.0,386.34,278.2
2016,7,5,16,45,737.0,98.5,5.1,35.0,518.5,335.27,236.4
2016,7,5,17,0,714.0,95.0,5.1,35.0,468.0,286.15,195.54
2016,7,5,17,15,684.0,90.0,5.0,34.5,415.5,232.94,152.09
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,185.84,113.97
2016,7,5,17,45,610.5,79.5,4.8,33.5,310.5,139.75,79.21
2016,7,5,18,0,567.0,74.0,4.7,33.0,258.0,98.44,52.01
2016,7,5,18,15,506.5,66.5,4.55,32.0,207.5,59.85,33.46
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,41.97,29.5
2016,7,5,18,45,351.0,48.5,4.3,30.5,112.0,36.06,24.28
2016,7,5,19,0,256.0,38.0,4.2,30.0,67.0,29.09,17.81
2016,7,5,19,15,128.0,19.0,4.25,29.5,33.5,14.64,2.06
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.5,4.7,24.5,14.5,21.07,0.0
2016,7,6,6,0,70.0,25.0,4.8,25.0,29.0,56.4,22.48
2016,7,6,6,15,164.5,42.5,4.9,25.0,66.5,116.21,82.71
2016,7,6,6,30,259.0,60.0,5.0,25.0,104.0,187.63,142.68
2016,7,6,6,45,353.0,69.5,5.15,25.5,152.5,252.58,197.42
2016,7,6,7,0,447.0,79.0,5.3,26.0,201.0,326.79,258.91
2016,7,6,7,15,500.0,87.5,5.4,26.5,252.5,389.3,309.77
2016,7,6,7,30,553.0,96.0,5.5,27.0,304.0,453.44,360.53
2016,7,6,7,45,602.5,98.5,5.6,27.5,358.0,512.29,406.01
2016,7,6,8,0,652.0,101.0,5.7,28.0,412.0,574.06,452.53
2016,7,6,8,15,679.5,106.0,5.75,28.5,463.5,625.38,489.72
2016,7,6,8,30,707.0,111.0,5.8,29.0,515.0,677.22,525.3
2016,7,6,8,45,732.5,113.0,5.9,29.5,564.5,721.76,555.0
2016,7,6,9,0,758.0,115.0,6.0,30.0,614.0,768.7,586.04
2016,7,6,9,15,773.5,118.0,6.0,30.5,659.5,807.54,610.53
2016,7,6,9,30,789.0,121.0,6.0,31.0,705.0,844.94,633.73
2016,7,6,9,45,804.0,122.0,6.05,31.5,746.0,878.03,653.94
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,903.66,668.92
2016,7,6,10,15,828.0,125.5,6.05,32.5,822.0,928.65,682.93
2016,7,6,10,30,837.0,128.0,6.0,33.0,857.0,951.14,695.18
2016,7,6,10,45,845.5,128.0,6.0,33.5,886.0,967.91,703.86
2016,7,6,11,0,854.0,128.0,6.0,34.0,915.0,981.95,710.79
2016,7,6,11,15,859.0,129.0,5.95,34.0,936.5,990.67,715.48
2016,7,6,11,30,864.0,130.0,5.9,34.0,958.0,996.39,718.32
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,997.59,717.1
2016,7,6,12,0,875.0,128.0,5.9,35.0,987.0,995.74,714.04
2016,7,6,12,15,876.5,128.5,5.85,35.0,993.0,988.4,708.71
2016,7,6,12,30,878.0,129.0,5.8,35.0,999.0,978.12,701.61
2016,7,6,12,45,879.0,128.0,5.8,35.5,997.5,963.13,690.37
2016,7,6,13,0,880.0,127.0,5.8,36.0,996.0,945.44,677.5
2016,7,6,13,15,878.0,126.5,5.75,36.0,986.0,922.8,662.62
2016,7,6,13,30,876.0,126.0,5.7,36.0,976.0,897.64,646.13
2016,7,6,13,45,872.5,125.0,5.7,36.5,958.5,868.27,625.8
2016,7,6,14,0,869.0,124.0,5.7,37.0,941.0,836.66,604.02
2016,7,6,14,15,863.5,123.0,5.7,37.0,916.0,801.33,581.0
2016,7,6,14,30,858.0,122.0,5.7,37.0,891.0,764.17,556.62
2016,7,6,14,45,843.0,124.5,5.7,37.0,857.5,721.71,528.44
2016,7,6,15,0,828.0,127.0,5.7,37.0,824.0,678.5,498.49
2016,7,6,15,15,817.5,124.5,5.7,36.5,786.0,633.13,466.79
2016,7,6,15,30,807.0,122.0,5.7,36.0,748.0,584.35,431.91
2016,7,6,15,45,789.0,121.5,5.7,36.0,704.0,535.34,394.98
2016,7,6,16,0,771.0,121.0,5.7,36.0,660.0,486.89,357.61
2016,7,6,16,15,752.5,117.5,5.7,35.5,612.5,436.29,318.56
2016,7,6,16,30,734.0,114.0,5.7,35.0,565.0,386.78,279.28
2016,7,6,16,45,704.0,111.5,5.75,35.0,513.5,332.23,235.11
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,283.39,194.75
2016,7,6,17,15,641.0,103.5,5.7,34.5,409.5,234.15,154.56
2016,7,6,17,30,608.0,98.0,5.6,34.0,357.0,188.31,117.74
2016,7,6,17,45,555.5,93.0,5.55,33.5,303.5,143.96,84.8
2016,7,6,18,0,503.0,88.0,5.5,33.0,250.0,105.44,59.88
2016,7,6,18,15,438.5,78.5,5.3,32.0,200.5,68.64,41.71
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,50.4,36.53
2016,7,6,18,45,277.0,55.5,4.95,30.5,107.0,41.64,28.88
2016,7,6,19,0,180.0,42.0,4.8,30.0,63.0,32.39,20.44
2016,7,6,19,15,90.0,21.0,4.7,29.5,31.5,17.72,3.51
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.36,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,16.41,2.33
2016,7,7,6,15,12.0,37.5,5.1,25.5,39.5,45.42,29.66
2016,7,7,6,30,24.0,58.0,5.2,26.0,62.0,73.15,52.96
2016,7,7,6,45,46.0,79.5,5.35,26.5,91.0,107.16,81.12
2016,7,7,7,0,68.0,101.0,5.5,27.0,120.0,142.88,110.46
2016,7,7,7,15,141.5,123.0,5.55,27.5,173.0,215.82,169.5
2016,7,7,7,30,215.0,145.0,5.6,28.0,226.0,296.65,233.77
2016,7,7,7,45,456.5,117.0,5.65,28.5,323.0,435.19,344.27
2016,7,7,8,0,698.0,89.0,5.7,29.0,420.0,590.94,464.43
2016,7,7,8,15,723.5,93.0,5.75,29.5,472.0,639.42,498.22
2016,7,7,8,30,749.0,97.0,5.8,30.0,524.0,690.42,532.8
2016,7,7,8,45,774.5,97.5,5.85,31.0,574.5,737.43,562.7
2016,7,7,9,0,800.0,98.0,5.9,32.0,625.0,784.08,591.74
2016,7,7,9,15,814.5,100.5,5.9,32.5,670.5,817.82,612.27
2016,7,7,9,30,829.0,103.0,5.9,33.0,716.0,854.98,634.99
2016,7,7,9,45,841.5,104.5,5.9,33.5,756.5,887.45,654.24
2016,7,7,10,0,854.0,106.0,5.9,34.0,797.0,917.84,671.94
2016,7,7,10,15,862.0,107.5,5.85,34.0,832.0,941.65,686.28
2016,7,7,10,30,870.0,109.0,5.8,34.0,867.0,962.86,698.91
2016,7,7,10,45,876.0,110.0,5.8,34.5,895.0,978.82,706.93
2016,7,7,11,0,882.0,111.0,5.8,35.0,923.0,991.88,713.1
2016,7,7,11,15,886.5,112.0,5.75,35.0,944.0,1000.45,717.61
2016,7,7,11,30,891.0,113.0,5.7,35.0,965.0,1005.94,720.24
2016,7,7,11,45,884.0,120.0,5.7,35.5,976.0,1002.87,716.23
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,996.61,710.33
2016,7,7,12,15,878.0,127.5,5.65,36.0,993.0,988.79,704.75
2016,7,7,12,30,879.0,128.0,5.6,36.0,999.0,978.05,697.38
2016,7,7,12,45,876.5,129.5,5.55,36.5,996.0,962.12,685.3
2016,7,7,13,0,874.0,131.0,5.5,37.0,993.0,943.58,671.68
2016,7,7,13,15,871.5,130.5,5.45,37.0,983.0,920.6,656.7
2016,7,7,13,30,869.0,130.0,5.4,37.0,973.0,895.13,640.15
2016,7,7,13,45,862.5,130.5,5.4,37.5,954.0,864.76,619.34
2016,7,7,14,0,856.0,131.0,5.4,38.0,935.0,832.33,597.2
2016,7,7,14,15,850.0,129.5,5.4,38.0,910.0,796.56,574.07
2016,7,7,14,30,844.0,128.0,5.4,38.0,885.0,759.02,549.62
2016,7,7,14,45,833.5,128.0,5.4,38.0,853.0,718.02,522.64
2016,7,7,15,0,823.0,128.0,5.4,38.0,821.0,675.95,493.66
2016,7,7,15,15,812.5,125.5,5.4,37.5,783.0,628.4,460.75
2016,7,7,15,30,802.0,123.0,5.4,37.0,745.0,582.22,427.88
2016,7,7,15,45,785.0,122.0,5.4,37.0,701.5,533.51,391.43
2016,7,7,16,0,768.0,121.0,5.4,37.0,658.0,485.27,354.49
2016,7,7,16,15,750.0,117.5,5.45,36.5,610.5,435.02,316.01
2016,7,7,16,30,732.0,114.0,5.5,36.0,563.0,385.81,277.23
2016,7,7,16,45,704.0,111.0,5.55,35.5,512.0,331.59,233.99
2016,7,7,17,0,676.0,108.0,5.6,35.0,461.0,282.87,194.19
2016,7,7,17,15,643.5,102.5,5.55,34.5,409.0,233.63,154.01
2016,7,7,17,30,611.0,97.0,5.5,34.0,357.0,187.73,117.14
2016,7,7,17,45,567.0,90.0,5.45,33.5,304.5,142.57,83.25
2016,7,7,18,0,523.0,83.0,5.4,33.0,252.0,102.27,56.73
2016,7,7,18,15,459.0,74.5,5.25,32.5,202.0,65.14,38.65
2016,7,7,18,30,395.0,66.0,5.1,32.0,152.0,48.08,34.44
2016,7,7,18,45,305.0,53.0,5.0,31.5,108.5,39.66,27.11
2016,7,7,19,0,215.0,40.0,4.9,31.0,65.0,30.76,19.02
2016,7,7,19,15,107.5,20.0,4.75,30.5,32.5,15.47,2.14
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,20.25,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,54.01,17.81
2016,7,8,6,15,166.5,42.0,4.15,25.5,66.0,116.21,82.07
2016,7,8,6,30,265.0,60.0,4.3,26.0,104.0,189.56,143.17
2016,7,8,6,45,357.5,69.5,4.5,26.5,152.5,253.9,197.16
2016,7,8,7,0,450.0,79.0,4.7,27.0,201.0,327.38,257.73
2016,7,8,7,15,260.0,112.5,4.75,27.5,186.5,275.01,216.8
2016,7,8,7,30,70.0,146.0,4.8,28.0,172.0,197.15,153.07
2016,7,8,7,45,131.0,171.5,4.85,28.5,230.0,273.24,213.11
2016,7,8,8,0,192.0,197.0,4.9,29.0,288.0,347.21,270.09
2016,7,8,8,15,454.0,153.5,4.9,29.5,402.5,510.45,397.3
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,681.83,524.14
2016,7,8,8,45,744.5,110.5,4.95,30.5,568.0,727.49,553.38
2016,7,8,9,0,773.0,111.0,5.0,31.0,619.0,775.7,584.51
2016,7,8,9,15,788.5,114.0,5.0,31.5,664.5,815.08,608.76
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,852.98,631.72
2016,7,8,9,45,821.0,116.5,5.0,32.5,752.0,881.26,647.92
2016,7,8,10,0,838.0,116.0,5.0,33.0,794.0,913.2,666.49
2016,7,8,10,15,846.5,117.5,4.95,33.5,828.5,937.14,679.24
2016,7,8,10,30,855.0,119.0,4.9,34.0,863.0,958.53,690.28
2016,7,8,10,45,864.0,118.5,4.9,34.5,892.5,975.63,698.87
2016,7,8,11,0,873.0,118.0,4.9,35.0,922.0,989.96,705.72
2016,7,8,11,15,877.5,119.0,4.85,35.0,943.0,998.44,710.0
2016,7,8,11,30,882.0,120.0,4.8,35.0,964.0,1003.87,712.45
2016,7,8,11,45,883.5,122.0,4.8,35.5,977.5,1004.2,710.66
2016,7,8,12,0,885.0,124.0,4.8,36.0,991.0,1001.42,707.04
2016,7,8,12,15,886.0,124.0,4.8,36.0,997.0,993.1,701.53
2016,7,8,12,30,887.0,124.0,4.8,36.0,1003.0,981.83,694.27
2016,7,8,12,45,887.5,123.5,4.8,36.5,1001.0,966.77,683.23
2016,7,8,13,0,888.0,123.0,4.8,37.0,999.0,948.98,670.66
2016,7,8,13,15,886.0,122.5,4.8,37.0,989.0,926.21,656.24
2016,7,8,13,30,884.0,122.0,4.8,37.0,979.0,900.87,640.28
2016,7,8,13,45,879.5,121.5,4.8,37.0,961.5,870.91,621.3
2016,7,8,14,0,875.0,121.0,4.8,37.0,944.0,838.72,600.82
2016,7,8,14,15,545.5,282.0,4.8,37.0,790.5,695.5,501.42
2016,7,8,14,30,216.0,443.0,4.8,37.0,637.0,577.05,412.33
2016,7,8,14,45,527.0,282.5,4.8,37.0,732.5,637.94,462.53
2016,7,8,15,0,838.0,122.0,4.8,37.0,828.0,680.57,497.44
2016,7,8,15,15,828.0,120.0,4.8,37.0,790.0,635.52,464.95
2016,7,8,15,30,818.0,118.0,4.8,37.0,752.0,586.93,429.75
2016,7,8,15,45,801.5,116.5,4.8,37.0,708.0,537.29,392.89
2016,7,8,16,0,785.0,115.0,4.8,37.0,664.0,488.03,355.43
2016,7,8,16,15,767.5,112.0,4.8,36.5,616.5,437.6,316.9
2016,7,8,16,30,750.0,109.0,4.8,36.0,569.0,388.13,277.98
2016,7,8,16,45,722.0,106.5,4.8,36.0,517.5,333.57,234.06
2016,7,8,17,0,694.0,104.0,4.8,36.0,466.0,284.33,193.58
2016,7,8,17,15,662.5,98.5,4.7,35.5,413.5,234.36,152.99
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,187.62,115.59
2016,7,8,17,45,583.5,87.5,4.5,34.5,308.0,142.21,81.85
2016,7,8,18,0,536.0,82.0,4.4,34.0,255.0,102.06,55.88
2016,7,8,18,15,472.5,73.5,4.15,33.0,204.5,64.26,37.8
2016,7,8,18,30,409.0,65.0,3.9,32.0,154.0,47.33,33.81
2016,7,8,18,45,313.0,52.5,3.7,31.0,109.5,39.28,26.86
2016,7,8,19,0,217.0,40.0,3.5,30.0,65.0,30.78,19.12
2016,7,8,19,15,108.5,20.0,3.55,29.5,32.5,15.49,1.96
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,9.34,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,18.72,2.03
2016,7,9,6,15,36.0,39.5,3.75,25.0,45.5,57.05,38.27
2016,7,9,6,30,72.0,60.0,3.9,25.0,72.0,100.43,74.56
2016,7,9,6,45,102.5,82.0,4.05,25.5,106.0,141.55,108.92
2016,7,9,7,0,133.0,104.0,4.2,26.0,140.0,185.2,144.91
2016,7,9,7,15,155.5,125.0,4.2,26.5,176.5,225.81,177.72
2016,7,9,7,30,178.0,146.0,4.2,27.0,213.0,268.21,211.14
2016,7,9,7,45,213.5,168.0,4.2,28.0,260.0,329.53,257.97
2016,7,9,8,0,249.0,190.0,4.2,29.0,307.0,385.98,299.85
2016,7,9,8,15,251.5,215.0,4.2,29.5,345.5,424.3,327.03
2016,7,9,8,30,254.0,240.0,4.2,30.0,384.0,462.0,353.17
2016,7,9,8,45,158.5,260.5,4.2,30.5,353.5,406.99,308.6
2016,7,9,9,0,63.0,281.0,4.2,31.0,323.0,344.68,258.45
2016,7,9,9,15,35.0,240.0,4.15,31.5,264.0,276.08,205.96
2016,7,9,9,30,7.0,199.0,4.1,32.0,205.0,202.04,149.02
2016,7,9,9,45,8.0,206.0,4.1,32.5,212.5,209.82,154.33
2016,7,9,10,0,9.0,213.0,4.1,33.0,220.0,217.63,159.51
2016,7,9,10,15,81.0,321.0,4.05,33.5,391.5,403.68,296.56
2016,7,9,10,30,153.0,429.0,4.0,34.0,563.0,595.12,429.98
2016,7,9,10,45,500.0,281.5,4.0,34.5,738.0,795.73,575.11
2016,7,9,11,0,847.0,134.0,4.0,35.0,913.0,980.42,695.92
2016,7,9,11,15,851.5,135.0,3.95,35.0,933.5,988.63,698.85
2016,7,9,11,30,856.0,136.0,3.9,35.0,954.0,993.87,701.25
2016,7,9,11,45,848.5,143.5,3.85,35.5,964.5,990.59,696.93
2016,7,9,12,0,841.0,151.0,3.8,36.0,975.0,984.23,690.86
2016,7,9,12,15,842.0,151.5,3.75,36.0,980.5,976.51,685.5
2016,7,9,12,30,843.0,152.0,3.7,36.0,986.0,965.99,678.5
2016,7,9,12,45,838.0,154.5,3.65,36.0,982.5,948.97,667.48
2016,7,9,13,0,833.0,157.0,3.6,36.0,979.0,929.56,655.06
2016,7,9,13,15,830.5,156.5,3.55,36.0,968.5,907.33,640.91
2016,7,9,13,30,828.0,156.0,3.5,36.0,958.0,882.75,625.3
2016,7,9,13,45,818.5,158.0,3.5,36.5,939.0,853.6,605.75
2016,7,9,14,0,809.0,160.0,3.5,37.0,920.0,820.68,583.8
2016,7,9,14,15,802.5,158.5,3.45,36.5,895.0,785.32,562.35
2016,7,9,14,30,796.0,157.0,3.4,36.0,870.0,748.4,539.66
2016,7,9,14,45,792.5,151.5,3.35,36.0,839.5,708.56,513.43
2016,7,9,15,0,789.0,146.0,3.3,36.0,809.0,667.28,484.87
2016,7,9,15,15,777.5,143.0,3.2,36.0,771.5,621.95,452.7
2016,7,9,15,30,766.0,140.0,3.1,36.0,734.0,576.21,419.62
2016,7,9,15,45,747.0,139.0,3.05,36.0,690.5,528.03,384.2
2016,7,9,16,0,728.0,138.0,3.0,36.0,647.0,477.63,346.47
2016,7,9,16,15,708.5,134.0,3.0,35.5,600.0,427.9,309.06
2016,7,9,16,30,689.0,130.0,3.0,35.0,553.0,379.41,271.51
2016,7,9,16,45,480.0,171.5,3.0,35.0,453.5,308.64,219.23
2016,7,9,17,0,271.0,213.0,3.0,35.0,354.0,260.8,186.01
2016,7,9,17,15,194.5,193.5,2.85,34.5,289.0,214.44,152.85
2016,7,9,17,30,118.0,174.0,2.7,34.0,224.0,171.54,122.99
2016,7,9,17,45,104.5,150.5,2.55,33.5,190.5,141.85,101.18
2016,7,9,18,0,91.0,127.0,2.4,33.0,157.0,113.82,80.95
2016,7,9,18,15,74.0,104.0,2.35,32.0,125.0,91.79,66.1
2016,7,9,18,30,57.0,81.0,2.3,31.0,93.0,70.58,53.23
2016,7,9,18,45,34.0,59.0,2.25,30.5,65.5,52.42,37.73
2016,7,9,19,0,11.0,37.0,2.2,30.0,38.0,33.87,21.57
2016,7,9,19,15,5.5,18.5,2.5,29.5,19.0,17.58,2.71
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.0,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,24.5,2.75,24.5,24.5,23.65,12.81
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,39.02,25.85
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,59.69,42.98
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,80.09,59.65
2016,7,10,7,15,2.0,101.0,3.7,26.5,101.5,102.5,77.62
2016,7,10,7,30,4.0,122.0,3.8,27.0,123.0,124.94,95.26
2016,7,10,7,45,6.0,139.0,3.9,27.5,141.5,143.12,109.19
2016,7,10,8,0,8.0,156.0,4.0,28.0,160.0,161.45,123.01
2016,7,10,8,15,19.5,186.0,4.0,28.5,196.5,200.64,153.02
2016,7,10,8,30,31.0,216.0,4.0,29.0,233.0,248.41,188.99
2016,7,10,8,45,33.5,236.5,4.0,29.5,257.0,272.15,205.89
2016,7,10,9,0,36.0,257.0,4.0,30.0,281.0,295.89,222.62
2016,7,10,9,15,68.5,298.5,3.95,30.5,348.0,368.31,275.94
2016,7,10,9,30,101.0,340.0,3.9,31.0,415.0,442.13,328.85
2016,7,10,9,45,98.5,360.5,3.9,31.5,437.0,462.24,341.37
2016,7,10,10,0,96.0,381.0,3.9,32.0,459.0,481.8,353.58
2016,7,10,10,15,178.0,399.0,3.9,32.0,551.5,587.36,429.41
2016,7,10,10,30,260.0,417.0,3.9,32.0,644.0,694.25,503.78
2016,7,10,10,45,193.5,437.0,3.9,32.5,609.0,642.32,464.1
2016,7,10,11,0,127.0,457.0,3.9,33.0,574.0,596.29,429.01
2016,7,10,11,15,108.0,461.5,3.9,33.5,563.0,572.83,411.26
2016,7,10,11,30,89.0,466.0,3.9,34.0,552.0,556.36,398.19
2016,7,10,11,45,58.0,425.0,3.9,34.5,481.5,481.53,344.9
2016,7,10,12,0,27.0,384.0,3.9,35.0,411.0,407.5,291.8
2016,7,10,12,15,78.0,444.0,3.9,35.0,521.5,515.16,368.27
2016,7,10,12,30,129.0,504.0,3.9,35.0,632.0,623.43,442.52
2016,7,10,12,45,206.0,495.0,3.95,35.0,699.0,682.11,483.97
2016,7,10,13,0,283.0,486.0,4.0,35.0,766.0,738.31,523.4
2016,7,10,13,15,233.5,490.0,4.05,35.0,719.5,686.52,487.45
2016,7,10,13,30,184.0,494.0,4.1,35.0,673.0,636.99,453.22
2016,7,10,13,45,262.5,464.5,4.15,35.5,714.5,666.56,475.13
2016,7,10,14,0,341.0,435.0,4.2,36.0,756.0,692.18,493.64
2016,7,10,14,15,560.5,301.5,4.2,36.0,811.0,726.69,523.25
2016,7,10,14,30,780.0,168.0,4.2,36.0,866.0,746.34,541.54
2016,7,10,14,45,766.0,168.5,4.2,36.0,834.0,705.06,513.23
2016,7,10,15,0,752.0,169.0,4.2,36.0,802.0,663.21,483.94
2016,7,10,15,15,740.0,165.5,4.2,35.5,764.5,618.62,453.25
2016,7,10,15,30,728.0,162.0,4.2,35.0,727.0,571.14,419.8
2016,7,10,15,45,702.5,163.5,4.25,35.0,682.5,523.0,384.1
2016,7,10,16,0,677.0,165.0,4.3,35.0,638.0,476.27,348.66
2016,7,10,16,15,655.5,160.0,4.3,34.5,591.0,427.2,311.44
2016,7,10,16,30,634.0,155.0,4.3,34.0,544.0,379.68,274.44
2016,7,10,16,45,589.5,154.5,4.3,34.0,491.5,330.12,235.04
2016,7,10,17,0,545.0,154.0,4.3,34.0,439.0,285.18,198.98
2016,7,10,17,15,507.5,145.5,4.1,33.5,387.5,238.63,162.13
2016,7,10,17,30,470.0,137.0,3.9,33.0,336.0,195.94,128.91
2016,7,10,17,45,401.5,130.0,3.75,32.5,283.0,154.49,99.45
2016,7,10,18,0,333.0,123.0,3.6,32.0,230.0,124.44,81.21
2016,7,10,18,15,268.5,106.5,3.4,31.5,182.5,89.55,61.58
2016,7,10,18,30,204.0,90.0,3.2,31.0,135.0,70.07,52.83
2016,7,10,18,45,125.0,68.0,3.0,30.5,93.0,56.43,41.02
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,38.97,25.62
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,21.18,4.01
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.44,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,22.69,1.26
2016,7,11,6,15,69.0,44.0,4.75,25.0,54.5,80.54,55.63
2016,7,11,6,30,129.0,69.0,4.9,25.0,90.0,135.95,102.23
2016,7,11,6,45,216.0,85.5,5.1,25.5,136.0,202.87,157.7
2016,7,11,7,0,303.0,102.0,5.3,26.0,182.0,273.48,215.95
2016,7,11,7,15,361.0,115.0,5.45,26.5,232.5,339.84,269.72
2016,7,11,7,30,419.0,128.0,5.6,27.0,283.0,404.65,321.15
2016,7,11,7,45,482.5,131.5,5.75,28.0,337.0,466.72,368.82
2016,7,11,8,0,546.0,135.0,5.9,29.0,391.0,533.43,418.74
2016,7,11,8,15,579.0,142.0,6.0,29.5,443.0,590.25,460.23
2016,7,11,8,30,612.0,149.0,6.1,30.0,495.0,644.8,499.24
2016,7,11,8,45,646.0,150.5,6.2,30.5,546.0,694.9,534.44
2016,7,11,9,0,680.0,152.0,6.3,31.0,597.0,745.44,568.37
2016,7,11,9,15,699.5,156.0,6.35,31.5,643.0,786.42,594.73
2016,7,11,9,30,719.0,160.0,6.4,32.0,689.0,826.36,620.09
2016,7,11,9,45,737.5,161.5,6.5,32.5,731.0,861.36,641.96
2016,7,11,10,0,756.0,163.0,6.6,33.0,773.0,891.31,660.22
2016,7,11,10,15,767.5,166.0,6.6,33.5,809.0,918.0,675.74
2016,7,11,10,30,779.0,169.0,6.6,34.0,845.0,942.39,689.65
2016,7,11,10,45,788.5,170.5,6.65,34.5,874.5,960.81,699.75
2016,7,11,11,0,798.0,172.0,6.7,35.0,904.0,976.59,708.16
2016,7,11,11,15,804.0,173.5,6.65,35.0,926.0,986.15,713.48
2016,7,11,11,30,810.0,175.0,6.6,35.0,948.0,992.83,717.02
2016,7,11,11,45,801.5,184.5,6.6,35.5,959.5,990.21,713.28
2016,7,11,12,0,793.0,194.0,6.6,36.0,971.0,984.57,707.73
2016,7,11,12,15,795.0,194.5,6.55,36.0,977.5,977.53,702.62
2016,7,11,12,30,797.0,195.0,6.5,36.0,984.0,967.73,695.8
2016,7,11,12,45,795.0,196.0,6.45,36.5,982.0,951.96,683.71
2016,7,11,13,0,793.0,197.0,6.4,37.0,980.0,933.81,670.2
2016,7,11,13,15,790.5,196.5,6.3,37.0,970.0,911.46,655.2
2016,7,11,13,30,788.0,196.0,6.2,37.0,960.0,886.92,638.82
