Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,782.5,195.5,6.15,37.0,942.0,857.69,619.57
2016,7,11,14,0,777.0,195.0,6.1,37.0,924.0,826.64,599.09
2016,7,11,14,15,770.0,193.0,6.05,37.0,899.0,791.31,575.67
2016,7,11,14,30,763.0,191.0,6.0,37.0,874.0,754.56,550.8
2016,7,11,14,45,758.0,185.0,5.95,37.0,843.5,714.32,522.71
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,672.84,493.34
2016,7,11,15,15,740.5,176.0,5.85,36.5,775.0,625.94,460.56
2016,7,11,15,30,728.0,173.0,5.8,36.0,737.0,580.76,428.18
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.0,531.86,391.62
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,483.74,354.85
2016,7,11,16,15,669.5,161.0,5.75,35.5,601.0,433.95,316.75
2016,7,11,16,30,648.0,156.0,5.7,35.0,553.0,385.69,278.9
2016,7,11,16,45,616.0,151.0,5.7,35.0,502.0,335.62,238.68
2016,7,11,17,0,584.0,146.0,5.7,35.0,451.0,288.62,200.48
2016,7,11,17,15,546.5,138.0,5.6,34.5,398.5,241.07,162.54
2016,7,11,17,30,509.0,130.0,5.5,34.0,346.0,196.78,127.85
2016,7,11,17,45,454.0,121.0,5.45,33.5,293.0,153.39,96.27
2016,7,11,18,0,399.0,112.0,5.4,33.0,240.0,115.89,72.06
2016,7,11,18,15,331.0,98.5,5.3,32.0,191.0,80.35,53.45
2016,7,11,18,30,263.0,85.0,5.2,31.0,142.0,66.55,49.93
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,52.59,37.86
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,39.66,26.14
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,20.69,3.31
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,15.19,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,37.51,3.31
2016,7,12,6,15,132.5,41.0,5.15,24.5,60.5,103.19,71.99
2016,7,12,6,30,225.0,61.0,5.3,25.0,97.0,168.15,126.89
2016,7,12,6,45,324.0,71.5,5.45,25.5,145.5,239.92,186.95
2016,7,12,7,0,423.0,82.0,5.6,26.0,194.0,315.73,249.84
2016,7,12,7,15,479.0,91.0,5.6,26.5,245.5,375.68,298.93
2016,7,12,7,30,535.0,100.0,5.6,27.0,297.0,443.78,352.86
2016,7,12,7,45,591.5,102.0,5.7,28.0,352.5,505.77,400.18
2016,7,12,8,0,648.0,104.0,5.8,29.0,408.0,571.25,448.72
2016,7,12,8,15,464.0,169.0,5.85,29.5,400.0,533.55,415.36
2016,7,12,8,30,280.0,234.0,5.9,30.0,392.0,474.48,365.5
2016,7,12,8,45,519.5,175.5,5.95,30.5,502.5,617.24,475.46
2016,7,12,9,0,759.0,117.0,6.0,31.0,613.0,768.58,584.26
2016,7,12,9,15,775.0,120.5,6.0,31.5,658.5,808.62,609.02
2016,7,12,9,30,791.0,124.0,6.0,32.0,704.0,847.24,632.94
2016,7,12,9,45,805.5,125.0,6.0,32.5,745.5,880.1,652.62
2016,7,12,10,0,820.0,126.0,6.0,33.0,787.0,911.03,670.84
2016,7,12,10,15,829.0,128.0,5.95,33.5,822.0,930.04,680.64
2016,7,12,10,30,838.0,130.0,5.9,34.0,857.0,952.19,692.58
2016,7,12,10,45,846.5,130.0,5.9,34.5,886.0,969.14,701.3
2016,7,12,11,0,855.0,130.0,5.9,35.0,915.0,983.34,708.26
2016,7,12,11,15,859.5,131.5,5.85,35.0,936.5,992.23,713.0
2016,7,12,11,30,864.0,133.0,5.8,35.0,958.0,998.1,715.89
2016,7,12,11,45,580.0,305.0,5.8,35.5,862.5,894.66,643.28
2016,7,12,12,0,296.0,477.0,5.8,36.0,767.0,775.69,552.61
2016,7,12,12,15,232.0,492.0,5.75,36.0,720.0,717.63,511.73
2016,7,12,12,30,168.0,507.0,5.7,36.0,673.0,664.06,473.25
2016,7,12,12,45,529.5,313.5,5.7,36.5,835.5,816.87,588.1
2016,7,12,13,0,891.0,120.0,5.7,37.0,998.0,948.33,676.76
2016,7,12,13,15,888.5,119.5,5.65,37.0,988.0,925.05,660.77
2016,7,12,13,30,886.0,119.0,5.6,37.0,978.0,899.21,643.94
2016,7,12,13,45,883.0,117.5,5.6,37.0,960.0,869.54,624.86
2016,7,12,14,0,880.0,116.0,5.6,37.0,942.0,837.54,604.19
2016,7,12,14,15,600.0,270.0,5.55,37.0,826.5,727.17,526.79
2016,7,12,14,30,320.0,424.0,5.5,37.0,711.0,635.24,456.39
2016,7,12,14,45,587.0,267.0,5.5,37.0,769.5,665.06,484.17
2016,7,12,15,0,854.0,110.0,5.5,37.0,828.0,679.59,499.45
2016,7,12,15,15,844.0,108.0,5.5,37.0,790.0,633.83,466.25
2016,7,12,15,30,834.0,106.0,5.5,37.0,752.0,587.32,432.05
2016,7,12,15,45,817.0,105.5,5.5,37.0,707.5,537.83,394.88
2016,7,12,16,0,800.0,105.0,5.5,37.0,663.0,485.12,354.62
2016,7,12,16,15,783.0,101.5,5.5,36.5,615.5,433.64,314.94
2016,7,12,16,30,766.0,98.0,5.5,36.0,568.0,383.04,274.8
2016,7,12,16,45,736.5,97.0,5.55,35.5,516.0,331.54,233.23
2016,7,12,17,0,707.0,96.0,5.6,35.0,464.0,279.52,190.72
2016,7,12,17,15,675.5,91.0,5.55,34.5,411.5,229.25,149.45
2016,7,12,17,30,644.0,86.0,5.5,34.0,359.0,182.19,111.47
2016,7,12,17,45,594.5,81.5,5.5,33.5,305.5,136.66,77.59
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,96.59,51.93
2016,7,12,18,15,482.0,68.5,5.4,32.5,201.5,58.35,33.99
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,43.15,30.33
2016,7,12,18,45,323.0,48.5,5.25,31.5,107.0,36.18,24.21
2016,7,12,19,0,227.0,37.0,5.2,31.0,63.0,28.4,17.01
2016,7,12,19,15,113.5,18.5,5.15,30.5,31.5,14.31,0.14
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.5,10.5,4.05,24.5,12.5,20.37,0.0
2016,7,13,6,0,83.0,21.0,4.2,25.0,25.0,53.23,3.08
2016,7,13,6,15,194.0,36.5,4.35,25.5,62.5,124.13,86.34
2016,7,13,6,30,305.0,52.0,4.5,26.0,100.0,194.17,145.8
2016,7,13,6,45,407.0,59.0,4.65,26.5,150.0,263.52,204.16
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,341.88,268.92
2016,7,13,7,15,561.5,72.5,4.9,27.5,252.0,401.95,317.96
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,466.04,368.58
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,525.74,413.8
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,586.57,458.5
2016,7,13,8,15,739.5,85.0,5.4,30.5,467.5,638.06,494.52
2016,7,13,8,30,765.0,89.0,5.5,31.0,520.0,689.8,529.5
2016,7,13,8,45,788.5,90.0,5.6,31.5,570.5,736.48,560.24
2016,7,13,9,0,812.0,91.0,5.7,32.0,621.0,777.83,586.8
2016,7,13,9,15,826.0,93.5,5.7,32.5,666.5,816.74,610.92
2016,7,13,9,30,840.0,96.0,5.7,33.0,712.0,854.05,633.64
2016,7,13,9,45,851.5,98.0,5.75,33.5,753.0,886.69,653.19
2016,7,13,10,0,863.0,100.0,5.8,34.0,794.0,917.16,671.15
2016,7,13,10,15,871.0,101.5,5.85,34.5,829.5,941.41,684.86
2016,7,13,10,30,879.0,103.0,5.9,35.0,865.0,963.01,696.82
2016,7,13,10,45,884.5,104.5,5.95,35.5,893.0,979.37,705.35
2016,7,13,11,0,890.0,106.0,6.0,36.0,921.0,992.77,712.01
2016,7,13,11,15,894.0,107.0,6.0,36.0,942.5,1001.11,716.67
2016,7,13,11,30,898.0,108.0,6.0,36.0,964.0,1006.33,719.44
2016,7,13,11,45,878.5,124.0,6.0,36.5,972.5,1000.1,713.36
2016,7,13,12,0,859.0,140.0,6.0,37.0,981.0,990.45,705.26
2016,7,13,12,15,860.5,140.5,6.0,37.0,987.0,983.26,700.4
2016,7,13,12,30,862.0,141.0,6.0,37.0,993.0,973.16,693.74
2016,7,13,12,45,860.5,141.0,6.05,37.5,990.5,956.95,682.01
2016,7,13,13,0,859.0,141.0,6.1,38.0,988.0,938.16,668.71
2016,7,13,13,15,857.0,140.5,6.1,38.0,978.0,915.89,654.38
2016,7,13,13,30,855.0,140.0,6.1,38.0,968.0,891.16,638.46
2016,7,13,13,45,850.0,139.5,6.1,38.0,950.5,861.45,619.24
2016,7,13,14,0,845.0,139.0,6.1,38.0,933.0,829.63,598.57
2016,7,13,14,15,839.0,138.0,6.05,38.0,908.0,794.58,575.46
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,757.77,551.09
2016,7,13,14,45,813.5,142.0,6.0,38.0,848.5,713.89,521.88
2016,7,13,15,0,794.0,147.0,6.0,38.0,814.0,670.54,491.07
2016,7,13,15,15,782.5,144.5,5.95,37.5,776.5,625.37,459.4
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,579.76,426.66
2016,7,13,15,45,751.0,141.5,5.9,37.0,695.0,531.17,390.17
2016,7,13,16,0,731.0,141.0,5.9,37.0,651.0,480.36,351.38
2016,7,13,16,15,711.0,136.5,5.85,36.5,603.5,429.71,312.49
2016,7,13,16,30,691.0,132.0,5.8,36.0,556.0,380.36,273.61
2016,7,13,16,45,657.5,130.0,5.75,36.0,504.0,330.15,233.0
2016,7,13,17,0,624.0,128.0,5.7,36.0,452.0,283.09,194.5
2016,7,13,17,15,589.0,121.0,5.6,35.5,400.0,234.63,155.58
2016,7,13,17,30,554.0,114.0,5.5,35.0,348.0,189.88,120.28
2016,7,13,17,45,499.5,107.0,5.4,34.5,295.0,146.74,88.91
2016,7,13,18,0,445.0,100.0,5.3,34.0,242.0,108.64,64.69
2016,7,13,18,15,377.5,88.5,5.0,33.0,192.5,72.51,46.8
2016,7,13,18,30,310.0,77.0,4.7,32.0,143.0,56.92,41.73
2016,7,13,18,45,219.0,60.5,4.45,31.5,100.5,48.55,34.36
2016,7,13,19,0,128.0,44.0,4.2,31.0,58.0,35.86,22.91
2016,7,13,19,15,64.0,22.0,4.05,30.5,29.0,18.48,1.25
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,23.5,13.0,23.56,0.0
2016,7,14,6,0,114.0,20.0,3.8,24.0,26.0,64.58,0.0
2016,7,14,6,15,237.0,33.5,3.95,24.5,64.5,134.6,93.56
2016,7,14,6,30,360.0,47.0,4.1,25.0,103.0,210.5,158.41
2016,7,14,6,45,443.0,55.5,4.25,26.0,152.5,275.11,213.17
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,347.38,272.72
2016,7,14,7,15,578.5,70.5,4.5,27.5,255.0,408.2,322.26
2016,7,14,7,30,631.0,77.0,4.6,28.0,308.0,473.04,373.29
2016,7,14,7,45,667.5,82.0,4.75,28.5,361.5,529.67,416.61
2016,7,14,8,0,704.0,87.0,4.9,29.0,415.0,588.16,460.11
2016,7,14,8,15,730.5,91.5,4.9,29.5,468.0,638.32,495.2
2016,7,14,8,30,757.0,96.0,4.9,30.0,521.0,691.06,530.47
2016,7,14,8,45,775.5,100.0,4.95,31.0,570.5,736.91,559.15
2016,7,14,9,0,794.0,104.0,5.0,32.0,620.0,781.93,586.66
2016,7,14,9,15,808.5,106.5,4.95,32.5,666.5,820.74,610.09
2016,7,14,9,30,823.0,109.0,4.9,33.0,713.0,852.73,628.56
2016,7,14,9,45,832.5,112.5,4.85,33.5,753.5,884.65,646.79
2016,7,14,10,0,842.0,116.0,4.8,34.0,794.0,914.35,663.32
2016,7,14,10,15,850.5,118.0,4.75,34.5,829.0,939.08,676.44
2016,7,14,10,30,859.0,120.0,4.7,35.0,864.0,961.24,688.05
2016,7,14,10,45,863.5,122.5,4.7,35.5,892.0,977.28,695.89
2016,7,14,11,0,868.0,125.0,4.7,36.0,920.0,990.37,701.92
2016,7,14,11,15,872.0,126.0,4.7,36.0,941.0,998.42,706.27
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,1003.41,708.81
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.5,1002.81,706.47
2016,7,14,12,0,878.0,130.0,4.7,37.0,989.0,999.12,702.31
2016,7,14,12,15,879.0,130.5,4.7,37.0,994.5,991.39,697.19
2016,7,14,12,30,880.0,131.0,4.7,37.0,1000.0,980.7,690.32
2016,7,14,12,45,877.5,132.0,4.75,37.5,997.5,964.31,678.73
2016,7,14,13,0,875.0,133.0,4.8,38.0,995.0,945.27,665.57
2016,7,14,13,15,872.5,132.5,4.85,38.0,984.5,922.24,651.31
2016,7,14,13,30,870.0,132.0,4.9,38.0,974.0,896.71,635.57
2016,7,14,13,45,864.0,132.0,4.95,38.0,955.5,866.22,616.56
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,833.63,596.08
2016,7,14,14,15,852.5,131.0,5.05,38.0,912.5,798.55,573.82
2016,7,14,14,30,847.0,130.0,5.1,38.0,888.0,761.64,550.17
2016,7,14,14,45,836.0,129.5,5.15,38.0,855.5,719.58,522.82
2016,7,14,15,0,825.0,129.0,5.2,38.0,823.0,676.48,493.3
2016,7,14,15,15,814.5,127.0,5.25,37.5,785.0,629.16,460.74
2016,7,14,15,30,804.0,125.0,5.3,37.0,747.0,583.17,428.16
2016,7,14,15,45,788.5,123.0,5.35,37.0,703.5,534.1,391.59
2016,7,14,16,0,773.0,121.0,5.4,37.0,660.0,485.35,354.34
2016,7,14,16,15,755.0,117.5,5.35,36.5,612.5,434.68,315.35
2016,7,14,16,30,737.0,114.0,5.3,36.0,565.0,385.04,276.1
2016,7,14,16,45,709.5,110.5,5.25,35.5,513.5,330.12,232.23
2016,7,14,17,0,682.0,107.0,5.2,35.0,462.0,280.69,191.82
2016,7,14,17,15,649.5,101.5,5.05,34.5,409.0,231.01,151.32
2016,7,14,17,30,617.0,96.0,4.9,34.0,356.0,184.71,114.25
2016,7,14,17,45,567.0,90.5,4.8,34.0,303.0,139.77,80.92
2016,7,14,18,0,517.0,85.0,4.7,34.0,250.0,100.41,55.88
2016,7,14,18,15,451.0,75.5,4.45,33.0,199.5,62.89,38.51
2016,7,14,18,30,385.0,66.0,4.2,32.0,149.0,48.27,34.57
2016,7,14,18,45,284.0,53.0,4.0,31.5,104.5,39.84,27.2
2016,7,14,19,0,183.0,40.0,3.8,31.0,60.0,30.94,18.97
2016,7,14,19,15,91.5,20.0,3.8,30.5,30.0,15.59,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,12.45,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,30.54,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,56.0,96.26,65.8
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,160.07,119.62
2016,7,15,6,45,303.0,73.0,4.0,26.5,140.5,231.44,178.74
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,307.13,240.8
2016,7,15,7,15,460.0,95.0,4.15,27.5,241.0,368.64,290.52
2016,7,15,7,30,519.0,105.0,4.2,28.0,293.0,435.17,342.63
2016,7,15,7,45,567.0,110.5,4.3,28.5,347.5,497.89,390.35
2016,7,15,8,0,615.0,116.0,4.4,29.0,402.0,560.61,436.79
2016,7,15,8,15,646.0,121.5,4.4,29.5,454.5,613.69,474.59
2016,7,15,8,30,677.0,127.0,4.4,30.0,507.0,667.61,511.99
2016,7,15,8,45,694.5,134.5,4.45,31.0,556.0,713.59,540.83
2016,7,15,9,0,712.0,142.0,4.5,32.0,605.0,758.82,568.54
2016,7,15,9,15,730.0,146.0,4.45,32.5,651.0,799.6,593.47
2016,7,15,9,30,748.0,150.0,4.4,33.0,697.0,839.19,617.23
2016,7,15,9,45,755.0,156.5,4.35,33.5,736.5,866.64,632.52
2016,7,15,10,0,762.0,163.0,4.3,34.0,776.0,895.29,648.54
2016,7,15,10,15,772.5,165.5,4.15,34.5,811.0,920.72,661.82
2016,7,15,10,30,783.0,168.0,4.0,35.0,846.0,943.8,673.42
2016,7,15,10,45,783.0,175.0,3.85,35.5,872.5,958.78,679.71
2016,7,15,11,0,783.0,182.0,3.7,36.0,899.0,970.86,684.18
2016,7,15,11,15,788.5,183.5,3.55,36.0,920.0,979.85,688.14
2016,7,15,11,30,794.0,185.0,3.4,36.0,941.0,986.0,690.37
2016,7,15,11,45,787.5,192.5,3.3,36.5,952.0,983.35,686.09
2016,7,15,12,0,781.0,200.0,3.2,37.0,963.0,977.76,680.15
2016,7,15,12,15,782.0,200.5,3.2,37.0,969.0,969.83,675.03
2016,7,15,12,30,783.0,201.0,3.2,37.0,975.0,959.2,668.33
2016,7,15,12,45,779.5,203.0,3.2,37.5,972.0,943.15,656.97
2016,7,15,13,0,776.0,205.0,3.2,38.0,969.0,924.77,644.29
2016,7,15,13,15,773.0,204.0,3.3,38.0,959.0,901.8,630.74
2016,7,15,13,30,770.0,203.0,3.4,38.0,949.0,876.7,615.81
2016,7,15,13,45,764.0,202.5,3.5,38.5,930.5,847.47,596.88
2016,7,15,14,0,758.0,202.0,3.6,39.0,912.0,816.48,576.77
2016,7,15,14,15,750.5,199.5,3.7,39.0,887.0,780.85,554.72
2016,7,15,14,30,743.0,197.0,3.8,39.0,862.0,742.8,530.12
2016,7,15,14,45,729.0,197.0,3.95,39.0,829.5,701.81,502.91
2016,7,15,15,0,715.0,197.0,4.1,39.0,797.0,660.34,474.79
2016,7,15,15,15,701.5,193.0,4.1,38.5,759.0,615.31,444.3
2016,7,15,15,30,688.0,189.0,4.1,38.0,721.0,570.24,413.0
2016,7,15,15,45,672.0,183.5,4.2,38.0,678.5,522.63,378.49
2016,7,15,16,0,656.0,178.0,4.3,38.0,636.0,475.64,343.59
2016,7,15,16,15,633.5,172.5,4.3,37.5,588.5,426.62,306.98
2016,7,15,16,30,611.0,167.0,4.3,37.0,541.0,379.3,270.7
2016,7,15,16,45,581.5,160.0,4.3,37.0,490.5,330.18,232.03
2016,7,15,17,0,552.0,153.0,4.3,37.0,440.0,284.08,195.27
2016,7,15,17,15,513.5,144.5,4.15,36.5,388.0,236.91,158.43
2016,7,15,17,30,475.0,136.0,4.0,36.0,336.0,193.73,125.32
2016,7,15,17,45,422.0,125.5,3.85,35.5,284.0,151.19,94.93
2016,7,15,18,0,369.0,115.0,3.7,35.0,232.0,114.36,71.56
2016,7,15,18,15,302.0,100.0,3.4,34.0,183.5,83.6,56.71
2016,7,15,18,30,235.0,85.0,3.1,33.0,135.0,66.53,49.41
2016,7,15,18,45,153.5,64.5,2.8,32.5,93.5,51.46,36.53
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,37.37,23.89
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,19.43,0.03
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,6.5,31.5,2.95,24.5,32.5,34.43,20.56
2016,7,16,6,30,13.0,51.0,3.0,25.0,53.0,57.71,40.57
2016,7,16,6,45,32.5,74.0,3.15,25.5,81.5,95.05,71.38
2016,7,16,7,0,52.0,97.0,3.3,26.0,110.0,130.59,100.57
2016,7,16,7,15,65.5,119.5,3.3,26.5,140.5,163.77,127.34
2016,7,16,7,30,79.0,142.0,3.3,27.0,171.0,197.93,154.31
2016,7,16,7,45,91.0,167.0,3.35,28.0,205.5,235.06,182.58
2016,7,16,8,0,103.0,192.0,3.4,29.0,240.0,272.89,210.66
2016,7,16,8,15,172.5,214.5,3.4,29.5,306.5,357.7,275.25
2016,7,16,8,30,242.0,237.0,3.4,30.0,373.0,448.5,342.33
2016,7,16,8,45,265.0,258.0,3.45,30.5,419.5,496.88,376.04
2016,7,16,9,0,288.0,279.0,3.5,31.0,466.0,546.0,409.8
2016,7,16,9,15,541.0,200.5,3.45,31.5,584.5,692.78,517.86
2016,7,16,9,30,794.0,122.0,3.4,32.0,703.0,845.67,620.39
2016,7,16,9,45,809.0,123.5,3.4,33.0,744.5,879.73,637.9
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,911.86,654.69
2016,7,16,10,15,604.5,247.5,3.35,34.5,744.5,851.05,610.85
2016,7,16,10,30,385.0,370.0,3.3,35.0,703.0,764.78,545.16
2016,7,16,10,45,622.0,250.5,3.3,35.5,809.5,883.69,629.03
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,986.92,692.32
2016,7,16,11,15,863.5,132.0,3.3,36.0,938.0,995.39,696.11
2016,7,16,11,30,868.0,133.0,3.3,36.0,960.0,1000.83,698.85
2016,7,16,11,45,857.0,143.5,3.3,36.5,970.0,997.24,694.66
2016,7,16,12,0,846.0,154.0,3.3,37.0,980.0,990.45,688.67
2016,7,16,12,15,847.5,154.5,3.35,37.0,986.5,983.24,684.36
2016,7,16,12,30,849.0,155.0,3.4,37.0,993.0,973.18,678.34
2016,7,16,12,45,847.5,155.5,3.5,37.5,990.5,957.52,667.83
2016,7,16,13,0,846.0,156.0,3.6,38.0,988.0,939.3,655.8
2016,7,16,13,15,843.5,155.0,3.65,38.0,978.0,916.27,641.84
2016,7,16,13,30,841.0,154.0,3.7,38.0,968.0,890.84,626.36
2016,7,16,13,45,836.0,153.5,3.8,38.0,950.0,861.41,608.5
2016,7,16,14,0,831.0,153.0,3.9,38.0,932.0,830.53,589.6
2016,7,16,14,15,824.5,151.5,4.0,38.0,907.0,794.35,567.06
2016,7,16,14,30,818.0,150.0,4.1,38.0,882.0,756.54,543.23
2016,7,16,14,45,813.0,145.5,4.2,38.0,850.5,715.56,516.96
2016,7,16,15,0,808.0,141.0,4.3,38.0,819.0,673.2,487.99
2016,7,16,15,15,796.5,138.5,4.35,37.5,781.0,627.36,456.69
2016,7,16,15,30,785.0,136.0,4.4,37.0,743.0,581.05,424.2
2016,7,16,15,45,770.0,133.0,4.45,37.0,699.0,532.15,388.11
2016,7,16,16,0,755.0,130.0,4.5,37.0,655.0,483.56,351.35
2016,7,16,16,15,735.5,126.0,4.55,36.5,607.0,432.61,312.66
2016,7,16,16,30,716.0,122.0,4.6,36.0,559.0,379.55,271.39
2016,7,16,16,45,690.0,117.5,4.65,36.0,508.0,328.34,230.12
2016,7,16,17,0,664.0,113.0,4.7,36.0,457.0,279.45,190.09
2016,7,16,17,15,630.0,107.0,4.65,35.5,404.0,229.93,150.2
2016,7,16,17,30,596.0,101.0,4.6,35.0,351.0,183.97,113.86
2016,7,16,17,45,549.5,93.5,4.55,34.5,298.5,138.9,80.81
2016,7,16,18,0,503.0,86.0,4.5,34.0,246.0,99.03,55.57
2016,7,16,18,15,437.5,76.0,4.25,33.0,195.5,62.12,38.83
2016,7,16,18,30,372.0,66.0,4.0,32.0,145.0,48.35,34.61
2016,7,16,18,45,279.5,52.0,3.75,31.5,101.5,39.11,26.57
2016,7,16,19,0,187.0,38.0,3.5,31.0,58.0,29.35,17.61
2016,7,16,19,15,93.5,19.0,3.4,30.5,29.0,14.8,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,16.19,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,42.24,0.0
2016,7,17,6,15,169.5,35.5,2.95,24.5,57.5,114.22,77.93
2016,7,17,6,30,277.0,53.0,3.0,25.0,94.0,183.37,137.24
2016,7,17,6,45,370.0,63.0,3.15,25.5,143.0,248.09,191.82
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,324.63,254.9
2016,7,17,7,15,519.0,81.5,3.3,26.5,244.5,386.74,305.14
2016,7,17,7,30,575.0,90.0,3.3,27.0,297.0,453.2,357.05
2016,7,17,7,45,621.5,94.0,3.3,28.0,352.0,512.61,401.22
2016,7,17,8,0,668.0,98.0,3.3,29.0,407.0,574.74,445.8
2016,7,17,8,15,696.5,103.0,3.3,29.5,460.0,627.58,482.88
2016,7,17,8,30,725.0,108.0,3.3,30.0,513.0,681.01,518.26
2016,7,17,8,45,748.0,111.0,3.35,30.5,563.5,725.59,546.66
2016,7,17,9,0,771.0,114.0,3.4,31.0,614.0,772.34,576.11
2016,7,17,9,15,787.0,117.5,3.4,31.5,660.5,812.89,600.61
2016,7,17,9,30,803.0,121.0,3.4,32.0,707.0,851.99,623.8
2016,7,17,9,45,816.0,123.0,3.45,33.0,748.5,885.04,641.67
2016,7,17,10,0,829.0,125.0,3.5,34.0,790.0,916.03,657.99
2016,7,17,10,15,838.0,127.0,3.5,34.0,825.5,935.38,669.08
2016,7,17,10,30,847.0,129.0,3.5,34.0,861.0,957.82,682.27
2016,7,17,10,45,854.0,130.5,3.55,34.5,889.5,975.09,691.09
2016,7,17,11,0,861.0,132.0,3.6,35.0,918.0,989.52,698.17
2016,7,17,11,15,865.0,133.0,3.65,35.5,939.5,997.52,701.28
2016,7,17,11,30,869.0,134.0,3.7,36.0,961.0,1002.47,702.61
2016,7,17,11,45,876.0,131.0,3.75,36.5,976.0,1003.32,701.5
2016,7,17,12,0,883.0,128.0,3.8,37.0,991.0,1001.12,698.62
2016,7,17,12,15,884.0,128.5,3.85,37.0,996.5,993.39,693.87
2016,7,17,12,30,885.0,129.0,3.9,37.0,1002.0,982.68,687.37
2016,7,17,12,45,884.5,128.5,4.0,37.0,999.5,966.69,677.91
2016,7,17,13,0,884.0,128.0,4.1,37.0,997.0,947.97,666.77
2016,7,17,13,15,881.0,127.5,4.1,37.0,986.5,924.28,651.96
2016,7,17,13,30,878.0,127.0,4.1,37.0,976.0,898.08,635.58
2016,7,17,13,45,873.5,126.0,4.2,37.5,958.0,867.69,615.62
2016,7,17,14,0,869.0,125.0,4.3,38.0,940.0,835.09,594.19
2016,7,17,14,15,863.0,123.5,4.3,37.5,914.5,798.75,572.25
2016,7,17,14,30,857.0,122.0,4.3,37.0,889.0,760.58,548.87
2016,7,17,14,45,849.0,120.5,4.35,37.0,856.5,719.34,522.17
2016,7,17,15,0,841.0,119.0,4.4,37.0,824.0,676.78,493.42
2016,7,17,15,15,830.5,117.0,4.4,37.0,786.0,631.08,460.92
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,584.69,427.2
2016,7,17,15,45,805.5,112.5,4.4,37.0,704.0,532.0,388.31
2016,7,17,16,0,791.0,110.0,4.4,37.0,660.0,482.39,350.59
2016,7,17,16,15,773.5,106.5,4.4,36.5,612.5,430.98,311.29
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,380.51,271.55
2016,7,17,16,45,731.0,99.5,4.4,36.0,513.5,328.7,229.48
2016,7,17,17,0,706.0,96.0,4.4,36.0,462.0,275.88,186.21
2016,7,17,17,15,675.0,91.0,4.3,35.5,409.0,225.7,145.4
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,178.7,107.88
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,132.81,74.14
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,92.01,48.61
2016,7,17,18,15,488.5,66.5,3.85,33.0,199.0,53.58,31.99
2016,7,17,18,30,425.0,58.0,3.6,32.0,148.0,41.73,29.12
2016,7,17,18,45,327.0,46.5,3.35,31.5,104.0,34.76,22.98
2016,7,17,19,0,229.0,35.0,3.1,31.0,60.0,26.91,15.64
2016,7,17,19,15,114.5,17.5,3.05,30.5,30.0,13.59,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,23.5,10.0,15.07,0.0
2016,7,18,6,0,57.0,17.0,2.0,24.0,20.0,39.26,0.0
2016,7,18,6,15,162.5,33.5,2.15,24.5,55.0,109.11,73.72
2016,7,18,6,30,268.0,50.0,2.3,25.0,90.0,175.86,131.17
2016,7,18,6,45,357.0,60.5,2.5,25.5,137.5,238.91,184.3
2016,7,18,7,0,446.0,71.0,2.7,26.0,185.0,313.61,245.8
2016,7,18,7,15,501.5,79.5,2.75,26.5,236.5,374.53,295.05
2016,7,18,7,30,557.0,88.0,2.8,27.0,288.0,439.82,346.03
2016,7,18,7,45,362.0,139.5,2.85,28.0,278.5,396.82,309.95
2016,7,18,8,0,167.0,191.0,2.9,29.0,269.0,322.46,248.94
2016,7,18,8,15,440.0,147.5,2.9,29.5,385.0,489.88,378.78
2016,7,18,8,30,713.0,104.0,2.9,30.0,501.0,666.72,507.56
2016,7,18,8,45,736.5,106.5,2.95,30.5,551.0,710.9,534.86
2016,7,18,9,0,760.0,109.0,3.0,31.0,601.0,757.14,563.95
2016,7,18,9,15,776.0,112.0,2.95,31.5,647.0,796.83,587.57
2016,7,18,9,30,792.0,115.0,2.9,32.0,693.0,835.12,609.88
2016,7,18,9,45,803.0,118.5,2.9,32.5,733.5,867.77,628.46
2016,7,18,10,0,814.0,122.0,2.9,33.0,774.0,892.78,641.92
2016,7,18,10,15,823.5,124.0,2.9,33.0,809.5,917.99,656.83
2016,7,18,10,30,833.0,126.0,2.9,33.0,845.0,940.72,670.15
2016,7,18,10,45,838.5,128.5,2.9,33.5,873.5,957.45,678.28
2016,7,18,11,0,844.0,131.0,2.9,34.0,902.0,971.33,684.7
2016,7,18,11,15,849.0,132.0,2.9,34.0,923.5,980.26,689.49
2016,7,18,11,30,854.0,133.0,2.9,34.0,945.0,986.19,692.56
2016,7,18,11,45,852.0,137.0,2.9,34.5,957.5,985.14,689.96
2016,7,18,12,0,850.0,141.0,2.9,35.0,970.0,981.02,685.64
2016,7,18,12,15,621.5,288.0,2.9,35.0,896.5,901.98,634.35
2016,7,18,12,30,393.0,435.0,2.9,35.0,823.0,812.59,569.64
2016,7,18,12,45,622.0,288.5,2.95,35.5,901.0,878.27,619.31
2016,7,18,13,0,851.0,142.0,3.0,36.0,979.0,930.12,652.28
2016,7,18,13,15,849.0,141.5,3.05,36.0,969.0,907.97,638.38
2016,7,18,13,30,847.0,141.0,3.1,36.0,959.0,883.35,623.47
2016,7,18,13,45,562.5,298.0,3.15,36.0,837.5,764.15,543.46
2016,7,18,14,0,278.0,455.0,3.2,36.0,716.0,657.75,465.42
2016,7,18,14,15,554.0,294.5,3.25,36.0,795.5,713.28,511.35
2016,7,18,14,30,830.0,134.0,3.3,36.0,875.0,750.69,541.31
2016,7,18,14,45,814.0,137.0,3.35,36.0,841.5,707.41,512.99
2016,7,18,15,0,798.0,140.0,3.4,36.0,808.0,664.47,483.43
2016,7,18,15,15,786.5,137.5,3.45,35.5,770.5,619.01,452.42
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,573.09,420.19
2016,7,18,15,45,758.5,132.5,3.55,35.0,689.5,524.26,384.12
2016,7,18,16,0,742.0,130.0,3.6,35.0,646.0,475.89,347.46
2016,7,18,16,15,598.0,172.0,3.65,34.5,568.5,408.93,297.37
2016,7,18,16,30,454.0,214.0,3.7,34.0,491.0,358.46,259.6
2016,7,18,16,45,542.5,166.0,3.8,34.0,467.5,321.06,228.39
2016,7,18,17,0,631.0,118.0,3.9,34.0,444.0,273.04,187.18
2016,7,18,17,15,569.5,117.5,3.9,33.5,386.5,223.88,148.49
2016,7,18,17,30,508.0,117.0,3.9,33.0,329.0,181.85,116.41
2016,7,18,17,45,468.0,106.0,3.95,33.0,279.5,138.96,84.69
2016,7,18,18,0,428.0,95.0,4.0,33.0,230.0,100.44,59.73
2016,7,18,18,15,371.0,82.0,3.9,32.5,182.5,64.49,42.27
2016,7,18,18,30,314.0,69.0,3.8,32.0,135.0,50.79,36.61
2016,7,18,18,45,235.0,53.0,3.75,31.5,94.0,40.0,27.26
2016,7,18,19,0,156.0,37.0,3.7,31.0,53.0,28.59,16.89
2016,7,18,19,15,78.0,18.5,3.7,30.5,26.5,15.66,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,21.22,0.0
2016,7,19,6,15,167.0,31.5,1.35,25.5,56.5,107.8,71.84
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,193.79,143.31
2016,7,19,6,45,424.5,51.0,1.3,26.5,141.0,259.15,197.87
2016,7,19,7,0,515.0,59.0,1.3,27.0,189.0,333.09,257.85
2016,7,19,7,15,567.0,65.5,1.3,27.5,241.0,392.87,305.25
2016,7,19,7,30,619.0,72.0,1.3,28.0,293.0,456.74,353.85
2016,7,19,7,45,661.5,75.0,1.3,28.5,347.0,514.16,395.94
2016,7,19,8,0,704.0,78.0,1.3,29.0,401.0,572.23,437.02
2016,7,19,8,15,730.0,82.0,1.35,29.5,453.5,623.77,471.41
2016,7,19,8,30,756.0,86.0,1.4,30.0,506.0,675.64,504.54
2016,7,19,8,45,777.5,88.0,1.5,31.0,556.0,721.68,532.35
2016,7,19,9,0,799.0,90.0,1.6,32.0,606.0,762.31,556.03
2016,7,19,9,15,814.0,92.5,1.75,32.5,652.0,801.86,580.24
2016,7,19,9,30,829.0,95.0,1.9,33.0,698.0,839.89,603.22
2016,7,19,9,45,841.0,96.5,2.1,33.5,739.5,872.34,622.88
2016,7,19,10,0,853.0,98.0,2.3,34.0,781.0,902.68,641.11
2016,7,19,10,15,861.5,99.5,2.45,34.0,816.0,927.4,656.62
2016,7,19,10,30,870.0,101.0,2.6,34.0,851.0,949.51,670.57
2016,7,19,10,45,876.0,102.5,2.8,34.5,880.0,966.41,680.33
2016,7,19,11,0,882.0,104.0,3.0,35.0,909.0,980.38,688.29
2016,7,19,11,15,886.5,105.0,3.15,35.0,930.5,989.31,694.2
2016,7,19,11,30,891.0,106.0,3.3,35.0,952.0,995.13,698.28
2016,7,19,11,45,891.5,108.0,3.45,35.5,965.5,994.83,697.19
2016,7,19,12,0,892.0,110.0,3.6,36.0,979.0,991.35,694.22
2016,7,19,12,15,590.5,296.5,3.75,36.0,874.0,879.74,621.78
2016,7,19,12,30,289.0,483.0,3.9,36.0,769.0,759.32,533.99
2016,7,19,12,45,267.0,488.0,4.05,36.5,752.0,734.27,516.89
2016,7,19,13,0,245.0,493.0,4.2,37.0,735.0,708.26,498.58
2016,7,19,13,15,227.5,491.0,4.25,37.0,713.5,681.35,480.58
2016,7,19,13,30,210.0,489.0,4.3,37.0,692.0,654.64,462.63
2016,7,19,13,45,544.0,300.0,4.4,37.0,812.5,751.53,538.55
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,828.51,593.79
2016,7,19,14,15,872.5,110.0,4.55,37.0,908.0,792.73,570.38
2016,7,19,14,30,867.0,109.0,4.6,37.0,883.0,755.06,546.17
2016,7,19,14,45,651.0,221.0,4.65,37.0,790.0,666.32,483.54
2016,7,19,15,0,435.0,333.0,4.7,37.0,697.0,594.48,429.36
2016,7,19,15,15,388.0,334.5,4.7,36.5,648.0,547.72,397.04
2016,7,19,15,30,341.0,336.0,4.7,36.0,599.0,501.31,364.48
2016,7,19,15,45,317.0,320.0,4.75,36.0,553.5,455.66,331.81
2016,7,19,16,0,293.0,304.0,4.8,36.0,508.0,411.97,300.11
2016,7,19,16,15,328.0,272.0,4.8,35.5,484.5,382.47,278.7
2016,7,19,16,30,363.0,240.0,4.8,35.0,461.0,349.41,253.62
2016,7,19,16,45,462.0,189.5,4.8,34.5,444.5,313.79,224.46
2016,7,19,17,0,561.0,139.0,4.8,34.0,428.0,271.27,187.92
2016,7,19,17,15,420.5,148.5,4.7,33.5,351.5,216.72,148.13
2016,7,19,17,30,280.0,158.0,4.6,33.0,275.0,180.33,124.25
2016,7,19,17,45,262.0,136.0,4.6,33.0,233.0,142.92,96.19
2016,7,19,18,0,244.0,114.0,4.6,33.0,191.0,107.69,71.61
2016,7,19,18,15,215.0,94.0,4.35,32.5,152.0,76.06,53.06
2016,7,19,18,30,186.0,74.0,4.1,32.0,113.0,58.52,43.0
2016,7,19,18,45,136.5,54.5,3.95,31.5,78.5,44.01,30.52
2016,7,19,19,0,87.0,35.0,3.8,31.0,44.0,28.92,17.07
2016,7,19,19,15,43.5,17.5,3.7,30.5,22.0,14.84,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,26.0,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,52.0,16.0,1.7,25.0,18.0,30.33,0.0
2016,7,20,6,15,161.0,32.5,1.75,25.5,53.0,107.2,70.93
2016,7,20,6,30,270.0,49.0,1.8,26.0,88.0,174.86,129.36
2016,7,20,6,45,367.0,58.5,1.85,26.5,136.5,240.0,183.72
2016,7,20,7,0,464.0,68.0,1.9,27.0,185.0,317.94,247.13
2016,7,20,7,15,520.0,75.5,1.9,27.5,236.5,378.74,295.71
2016,7,20,7,30,576.0,83.0,1.9,28.0,288.0,443.94,345.9
2016,7,20,7,45,623.5,86.5,1.9,28.5,342.5,503.27,390.02
2016,7,20,8,0,671.0,90.0,1.9,29.0,397.0,565.49,434.72
2016,7,20,8,15,699.0,94.5,1.95,29.5,449.5,617.53,470.72
2016,7,20,8,30,727.0,99.0,2.0,30.0,502.0,667.94,503.37
2016,7,20,8,45,750.0,101.5,2.05,30.5,552.5,714.71,532.82
2016,7,20,9,0,773.0,104.0,2.1,31.0,603.0,761.02,561.43
2016,7,20,9,15,789.0,107.0,2.2,31.5,649.0,801.19,585.83
2016,7,20,9,30,805.0,110.0,2.3,32.0,695.0,839.91,609.04
2016,7,20,9,45,818.5,111.5,2.45,32.5,736.5,867.73,625.33
2016,7,20,10,0,832.0,113.0,2.6,33.0,778.0,898.85,643.77
2016,7,20,10,15,841.0,115.0,2.75,33.5,813.5,924.05,658.3
2016,7,20,10,30,850.0,117.0,2.9,34.0,849.0,946.7,671.23
2016,7,20,10,45,534.0,284.5,3.05,34.5,750.0,829.74,591.51
2016,7,20,11,0,218.0,452.0,3.2,35.0,651.0,680.44,482.16
2016,7,20,11,15,546.0,286.5,3.3,35.0,801.0,847.28,603.98
2016,7,20,11,30,874.0,121.0,3.4,35.0,951.0,993.09,698.85
2016,7,20,11,45,863.5,131.0,3.5,35.5,962.0,989.75,694.38
2016,7,20,12,0,853.0,141.0,3.6,36.0,973.0,983.18,689.14
2016,7,20,12,15,854.5,141.5,3.65,36.0,979.0,976.07,684.79
2016,7,20,12,30,856.0,142.0,3.7,36.0,985.0,966.06,678.7
2016,7,20,12,45,578.0,310.0,3.8,36.5,879.0,856.56,605.12
2016,7,20,13,0,300.0,478.0,3.9,37.0,773.0,745.57,523.2
2016,7,20,13,15,575.5,309.0,3.95,37.0,867.5,822.26,583.51
2016,7,20,13,30,851.0,140.0,4.0,37.0,962.0,885.02,627.38
2016,7,20,13,45,845.5,140.0,4.05,37.0,944.0,855.32,608.33
2016,7,20,14,0,840.0,140.0,4.1,37.0,926.0,823.53,588.4
2016,7,20,14,15,487.0,291.0,4.1,37.0,744.0,656.53,472.19
2016,7,20,14,30,134.0,442.0,4.1,37.0,562.0,513.28,365.71
2016,7,20,14,45,135.0,425.0,4.2,37.0,542.0,490.31,350.93
2016,7,20,15,0,136.0,408.0,4.3,37.0,522.0,467.15,335.41
2016,7,20,15,15,435.0,283.5,4.3,36.5,623.5,528.18,384.67
2016,7,20,15,30,734.0,159.0,4.3,36.0,725.0,567.15,415.71
2016,7,20,15,45,714.0,157.0,4.3,36.0,681.0,518.35,379.16
2016,7,20,16,0,694.0,155.0,4.3,36.0,637.0,470.44,342.81
2016,7,20,16,15,468.5,209.5,4.25,35.5,524.5,385.09,279.79
2016,7,20,16,30,243.0,264.0,4.2,35.0,412.0,323.2,235.09
2016,7,20,16,45,379.0,208.5,4.2,35.0,415.0,306.34,219.53
2016,7,20,17,0,515.0,153.0,4.2,35.0,418.0,270.43,187.31
2016,7,20,17,15,455.0,145.5,4.1,34.5,360.5,221.29,149.6
2016,7,20,17,30,395.0,138.0,4.0,34.0,303.0,178.46,117.68
2016,7,20,17,45,417.5,117.5,3.95,34.0,268.5,140.95,87.98
2016,7,20,18,0,440.0,97.0,3.9,34.0,234.0,101.33,60.15
2016,7,20,18,15,372.5,85.0,3.6,33.5,185.0,65.5,43.68
2016,7,20,18,30,305.0,73.0,3.3,33.0,136.0,54.11,39.16
2016,7,20,18,45,219.5,56.0,3.0,32.5,94.0,42.57,29.18
2016,7,20,19,0,134.0,39.0,2.7,32.0,52.0,31.99,19.3
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.0,16.43,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,41.29,0.0
2016,7,21,6,15,219.0,29.0,2.6,24.5,55.5,121.41,80.02
2016,7,21,6,30,343.0,43.0,2.7,25.0,92.0,196.29,145.82
2016,7,21,6,45,435.0,51.0,2.8,26.0,141.5,262.62,201.81
2016,7,21,7,0,527.0,59.0,2.9,27.0,191.0,337.63,263.34
2016,7,21,7,15,580.0,65.5,2.8,27.5,243.5,398.48,312.49
2016,7,21,7,30,633.0,72.0,2.7,28.0,296.0,463.49,362.88
2016,7,21,7,45,673.0,76.0,2.6,29.0,350.5,521.16,405.08
2016,7,21,8,0,713.0,80.0,2.5,30.0,405.0,579.12,445.75
2016,7,21,8,15,739.5,84.0,2.3,30.5,458.0,631.42,480.32
2016,7,21,8,30,766.0,88.0,2.1,31.0,511.0,684.07,513.06
2016,7,21,8,45,785.5,91.0,1.9,32.0,561.5,730.09,538.97
2016,7,21,9,0,805.0,94.0,1.7,33.0,612.0,775.34,563.26
2016,7,21,9,15,820.0,96.5,1.7,33.5,658.5,810.19,582.82
2016,7,21,9,30,835.0,99.0,1.7,34.0,705.0,848.4,604.35
2016,7,21,9,45,845.5,101.5,1.75,34.5,746.0,880.75,622.35
2016,7,21,10,0,856.0,104.0,1.8,35.0,787.0,910.88,638.87
