Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,864.5,105.5,1.95,35.5,823.0,935.63,653.03
2016,7,21,10,30,873.0,107.0,2.1,36.0,859.0,957.76,665.59
2016,7,21,10,45,878.5,109.0,2.25,36.5,887.5,974.71,674.98
2016,7,21,11,0,884.0,111.0,2.4,37.0,916.0,988.69,682.6
2016,7,21,11,15,888.0,112.0,2.45,37.0,938.0,997.08,687.38
2016,7,21,11,30,892.0,113.0,2.5,37.0,960.0,1002.34,690.4
2016,7,21,11,45,893.5,115.0,2.65,37.5,974.0,1002.95,690.19
2016,7,21,12,0,895.0,117.0,2.8,38.0,988.0,1000.38,688.12
2016,7,21,12,15,896.0,117.0,2.9,38.0,994.0,992.18,683.7
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,980.94,677.51
2016,7,21,12,45,896.5,117.0,3.1,38.5,998.5,965.32,667.26
2016,7,21,13,0,896.0,117.0,3.2,39.0,997.0,946.88,655.32
2016,7,21,13,15,894.0,116.5,3.25,39.0,987.0,923.83,641.58
2016,7,21,13,30,892.0,116.0,3.3,39.0,977.0,898.15,626.2
2016,7,21,13,45,891.0,113.5,3.4,39.0,960.0,868.91,608.78
2016,7,21,14,0,890.0,111.0,3.5,39.0,943.0,837.19,589.64
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.5,800.47,566.87
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,761.83,542.67
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,720.62,516.52
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,677.88,488.56
2016,7,21,15,15,857.5,102.0,3.7,38.5,790.5,631.61,457.06
2016,7,21,15,30,848.0,100.0,3.7,38.0,752.0,584.49,424.07
2016,7,21,15,45,835.5,97.5,3.7,38.0,708.5,534.71,387.39
2016,7,21,16,0,823.0,95.0,3.7,38.0,665.0,484.81,349.65
2016,7,21,16,15,806.5,92.0,3.65,37.5,617.0,432.83,310.02
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,377.51,266.87
2016,7,21,16,45,768.5,85.5,3.6,37.0,517.5,325.01,224.28
2016,7,21,17,0,747.0,82.0,3.6,37.0,466.0,274.27,182.41
2016,7,21,17,15,717.5,78.0,3.5,36.5,412.5,223.27,140.94
2016,7,21,17,30,688.0,74.0,3.4,36.0,359.0,175.29,102.78
2016,7,21,17,45,646.5,68.5,3.35,35.5,305.5,124.69,65.76
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,81.63,39.54
2016,7,21,18,15,544.0,56.5,2.9,34.0,200.5,42.28,29.47
2016,7,21,18,30,483.0,50.0,2.5,33.0,149.0,35.03,23.42
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.0,29.25,18.31
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,23.06,12.28
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,11.41,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.4,25.0,19.0,46.27,0.0
2016,7,22,6,15,245.0,26.5,2.35,25.5,55.5,128.18,83.28
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,202.92,149.68
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.0,267.15,203.93
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,339.49,262.98
2016,7,22,7,15,594.0,61.0,2.15,28.5,242.5,399.85,311.25
2016,7,22,7,30,646.0,67.0,2.0,29.0,295.0,464.3,360.49
2016,7,22,7,45,684.0,71.0,1.9,30.0,349.5,519.43,400.21
2016,7,22,8,0,722.0,75.0,1.8,31.0,404.0,578.65,440.99
2016,7,22,8,15,747.5,79.0,1.85,31.5,456.5,630.62,475.63
2016,7,22,8,30,773.0,83.0,1.9,32.0,509.0,682.86,509.02
2016,7,22,8,45,793.5,85.0,2.0,33.0,559.5,728.8,536.65
2016,7,22,9,0,814.0,87.0,2.1,34.0,610.0,769.3,560.11
2016,7,22,9,15,828.5,89.5,2.2,34.5,656.5,808.99,583.85
2016,7,22,9,30,843.0,92.0,2.3,35.0,703.0,847.09,606.29
2016,7,22,9,45,854.5,94.0,2.4,35.5,744.5,880.09,625.25
2016,7,22,10,0,866.0,96.0,2.5,36.0,786.0,910.9,642.73
2016,7,22,10,15,874.0,97.5,2.55,36.0,822.0,935.47,657.17
2016,7,22,10,30,882.0,99.0,2.6,36.0,858.0,957.37,670.0
2016,7,22,10,45,888.5,100.0,2.65,36.5,887.0,974.45,678.51
2016,7,22,11,0,895.0,101.0,2.7,37.0,916.0,988.56,685.26
2016,7,22,11,15,899.0,102.0,2.75,37.0,938.0,997.13,690.14
2016,7,22,11,30,903.0,103.0,2.8,37.0,960.0,1002.53,693.22
2016,7,22,11,45,900.0,108.0,2.85,37.5,972.5,1001.83,691.25
2016,7,22,12,0,897.0,113.0,2.9,38.0,985.0,997.87,687.44
2016,7,22,12,15,898.0,113.0,2.95,38.0,991.5,989.7,682.62
2016,7,22,12,30,899.0,113.0,3.0,38.0,998.0,978.46,676.02
2016,7,22,12,45,898.5,113.0,3.05,38.5,996.0,962.84,665.4
2016,7,22,13,0,898.0,113.0,3.1,39.0,994.0,944.37,653.12
2016,7,22,13,15,896.0,112.5,3.15,39.0,984.5,921.28,639.39
2016,7,22,13,30,894.0,112.0,3.2,39.0,975.0,895.55,624.0
2016,7,22,13,45,890.5,111.5,3.25,39.0,957.5,865.98,606.13
2016,7,22,14,0,887.0,111.0,3.3,39.0,940.0,834.06,586.67
2016,7,22,14,15,882.0,110.0,3.3,39.0,915.0,798.27,564.34
2016,7,22,14,30,877.0,109.0,3.3,39.0,890.0,760.52,540.59
2016,7,22,14,45,862.5,111.5,3.35,39.0,856.5,717.43,513.31
2016,7,22,15,0,848.0,114.0,3.4,39.0,823.0,673.46,484.25
2016,7,22,15,15,838.0,112.0,3.4,39.0,784.5,627.61,452.2
2016,7,22,15,30,828.0,110.0,3.4,39.0,746.0,581.0,418.88
2016,7,22,15,45,814.5,107.5,3.4,39.0,702.5,531.54,382.72
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,478.51,343.18
2016,7,22,16,15,784.0,102.0,3.4,38.5,611.0,427.11,304.35
2016,7,22,16,30,767.0,99.0,3.4,38.0,563.0,376.59,264.98
2016,7,22,16,45,743.0,95.0,3.4,37.5,511.5,323.99,223.2
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,273.43,182.25
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,219.96,139.25
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,172.66,101.89
2016,7,22,17,45,612.5,76.0,3.15,36.0,299.5,125.92,67.97
2016,7,22,18,0,568.0,70.0,3.1,36.0,246.0,84.12,42.74
2016,7,22,18,15,505.0,62.0,2.75,35.0,195.5,45.56,32.03
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,38.64,26.26
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,32.12,20.53
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.66,13.36
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.48,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,34.06,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,111.38,71.3
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,180.96,133.37
2016,7,23,6,45,392.0,54.0,2.65,27.0,134.5,246.28,188.17
2016,7,23,7,0,479.0,64.0,2.7,28.0,182.0,318.95,247.52
2016,7,23,7,15,533.5,72.0,2.55,28.5,234.5,380.05,296.54
2016,7,23,7,30,588.0,80.0,2.4,29.0,287.0,445.48,346.91
2016,7,23,7,45,632.5,84.0,2.3,29.5,341.0,503.97,390.34
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,565.12,434.05
2016,7,23,8,15,704.5,92.5,2.2,30.5,447.5,617.09,469.87
2016,7,23,8,30,732.0,97.0,2.2,31.0,500.0,667.44,502.25
2016,7,23,8,45,757.0,99.0,2.2,32.0,551.0,715.45,531.17
2016,7,23,9,0,782.0,101.0,2.2,33.0,602.0,763.12,559.11
2016,7,23,9,15,797.5,104.0,2.25,33.5,648.5,803.22,582.9
2016,7,23,9,30,813.0,107.0,2.3,34.0,695.0,841.82,605.45
2016,7,23,9,45,828.0,107.5,2.35,34.5,737.5,870.27,621.21
2016,7,23,10,0,843.0,108.0,2.4,35.0,780.0,902.0,639.04
2016,7,23,10,15,852.0,110.0,2.45,35.5,815.5,927.51,652.79
2016,7,23,10,30,861.0,112.0,2.5,36.0,851.0,950.44,664.92
2016,7,23,10,45,869.5,112.0,2.65,36.5,880.5,968.04,674.62
2016,7,23,11,0,878.0,112.0,2.8,37.0,910.0,982.79,682.61
2016,7,23,11,15,882.5,113.0,2.9,37.0,932.0,991.65,688.07
2016,7,23,11,30,887.0,114.0,3.0,37.0,954.0,997.39,691.75
2016,7,23,11,45,889.5,114.5,3.1,37.5,968.5,997.49,690.62
2016,7,23,12,0,892.0,115.0,3.2,38.0,983.0,994.42,687.68
2016,7,23,12,15,893.0,115.5,3.25,38.0,989.5,986.76,683.09
2016,7,23,12,30,894.0,116.0,3.3,38.0,996.0,976.04,676.72
2016,7,23,12,45,894.0,115.5,3.4,38.5,994.0,960.44,666.33
2016,7,23,13,0,894.0,115.0,3.5,39.0,992.0,941.99,654.25
2016,7,23,13,15,892.0,114.5,3.55,39.0,982.0,918.95,640.39
2016,7,23,13,30,890.0,114.0,3.6,39.0,972.0,893.28,624.86
2016,7,23,13,45,886.0,113.5,3.65,39.0,954.5,863.35,606.59
2016,7,23,14,0,882.0,113.0,3.7,39.0,937.0,831.11,586.74
2016,7,23,14,15,876.5,112.0,3.7,39.0,911.5,795.05,564.07
2016,7,23,14,30,871.0,111.0,3.7,39.0,886.0,757.08,540.0
2016,7,23,14,45,856.5,113.5,3.7,39.0,852.5,714.18,512.46
2016,7,23,15,0,842.0,116.0,3.7,39.0,819.0,670.41,483.06
2016,7,23,15,15,831.5,114.0,3.7,38.5,780.5,624.46,451.75
2016,7,23,15,30,821.0,112.0,3.7,38.0,742.0,577.81,419.06
2016,7,23,15,45,807.0,109.5,3.75,38.0,698.5,525.07,380.5
2016,7,23,16,0,793.0,107.0,3.8,38.0,655.0,475.43,343.03
2016,7,23,16,15,775.5,103.5,3.8,37.5,606.5,423.74,303.68
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,372.99,263.86
2016,7,23,16,45,734.0,96.5,3.8,37.0,507.0,321.27,222.0
2016,7,23,17,0,710.0,93.0,3.8,37.0,456.0,271.63,181.21
2016,7,23,17,15,678.5,88.0,3.75,36.5,402.5,217.99,138.11
2016,7,23,17,30,647.0,83.0,3.7,36.0,349.0,170.69,100.81
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.0,124.52,67.4
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,83.3,42.74
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,44.93,31.5
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,38.75,26.34
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,31.77,20.22
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.88,12.65
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.09,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,28.17,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,104.46,65.86
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,172.91,127.22
2016,7,24,6,45,371.0,55.5,2.75,26.5,131.5,236.35,180.84
2016,7,24,7,0,461.0,66.0,2.8,27.0,179.0,311.93,243.07
2016,7,24,7,15,517.0,74.5,2.75,27.5,231.0,373.54,292.88
2016,7,24,7,30,573.0,83.0,2.7,28.0,283.0,439.61,344.32
2016,7,24,7,45,621.5,86.5,2.65,29.0,338.0,499.37,388.53
2016,7,24,8,0,670.0,90.0,2.6,30.0,393.0,562.11,433.19
2016,7,24,8,15,698.0,94.5,2.55,30.5,445.5,614.15,469.22
2016,7,24,8,30,726.0,99.0,2.5,31.0,498.0,664.52,501.74
2016,7,24,8,45,752.5,100.5,2.45,32.0,549.0,712.94,530.93
2016,7,24,9,0,779.0,102.0,2.4,33.0,600.0,761.14,559.12
2016,7,24,9,15,794.5,105.0,2.35,33.5,646.5,801.16,582.3
2016,7,24,9,30,810.0,108.0,2.3,34.0,693.0,839.68,604.12
2016,7,24,9,45,824.0,109.0,2.3,34.5,735.0,867.68,619.2
2016,7,24,10,0,838.0,110.0,2.3,35.0,777.0,898.94,636.32
2016,7,24,10,15,847.0,112.0,2.3,35.5,812.5,924.35,649.56
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,947.19,661.18
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,964.31,669.71
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,978.54,676.56
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,987.32,681.57
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,993.0,684.85
2016,7,24,11,45,877.5,121.0,2.6,37.5,963.0,991.62,682.97
2016,7,24,12,0,876.0,124.0,2.7,38.0,976.0,987.1,679.31
2016,7,24,12,15,877.0,124.5,2.7,38.0,982.0,979.46,674.44
2016,7,24,12,30,878.0,125.0,2.7,38.0,988.0,968.83,667.85
2016,7,24,12,45,876.0,126.0,2.75,38.0,985.5,952.93,658.52
2016,7,24,13,0,874.0,127.0,2.8,38.0,983.0,934.29,647.56
2016,7,24,13,15,871.5,126.5,2.8,38.0,973.0,911.13,633.45
2016,7,24,13,30,869.0,126.0,2.8,38.0,963.0,885.42,617.78
2016,7,24,13,45,864.0,126.0,2.85,38.0,945.0,855.61,599.8
2016,7,24,14,0,859.0,126.0,2.9,38.0,927.0,823.6,580.33
2016,7,24,14,15,853.5,124.5,2.9,38.0,902.0,787.75,557.97
2016,7,24,14,30,848.0,123.0,2.9,38.0,877.0,750.06,534.26
2016,7,24,14,45,828.5,128.0,2.9,38.0,842.5,706.67,506.57
2016,7,24,15,0,809.0,133.0,2.9,38.0,808.0,660.94,475.42
2016,7,24,15,15,798.0,130.5,2.9,38.0,769.5,615.12,443.49
2016,7,24,15,30,787.0,128.0,2.9,38.0,731.0,568.78,410.43
2016,7,24,15,45,519.0,219.5,2.9,38.0,607.5,468.69,337.29
2016,7,24,16,0,251.0,311.0,2.9,38.0,484.0,395.76,283.77
2016,7,24,16,15,481.5,214.0,2.9,37.5,515.5,391.96,280.83
2016,7,24,16,30,712.0,117.0,2.9,37.0,547.0,366.53,258.72
2016,7,24,16,45,681.5,114.0,2.95,37.0,495.0,315.25,217.79
2016,7,24,17,0,651.0,111.0,3.0,37.0,443.0,266.77,178.61
2016,7,24,17,15,616.5,105.0,3.0,36.5,390.5,217.85,139.73
2016,7,24,17,30,582.0,99.0,3.0,36.0,338.0,172.57,104.6
2016,7,24,17,45,529.0,92.0,3.0,36.0,285.0,128.21,73.17
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,89.82,50.55
2016,7,24,18,15,410.5,74.0,2.85,35.5,182.5,53.9,38.78
2016,7,24,18,30,345.0,63.0,2.7,35.0,133.0,46.43,32.48
2016,7,24,18,45,249.0,48.5,2.55,34.5,90.5,36.69,24.07
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,26.4,14.36
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,13.38,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.9,0.0
2016,7,25,6,15,11.0,27.0,2.05,26.0,28.5,33.42,17.71
2016,7,25,6,30,22.0,48.0,2.0,26.0,51.0,61.88,43.18
2016,7,25,6,45,46.5,72.5,2.0,26.5,83.0,100.52,75.04
2016,7,25,7,0,71.0,97.0,2.0,27.0,115.0,140.71,107.92
2016,7,25,7,15,107.0,117.0,2.0,27.0,151.0,189.58,147.47
2016,7,25,7,30,143.0,137.0,2.0,27.0,187.0,235.87,184.37
2016,7,25,7,45,234.0,152.0,2.0,27.5,250.5,321.21,250.89
2016,7,25,8,0,325.0,167.0,2.0,28.0,314.0,407.08,315.86
2016,7,25,8,15,394.0,175.5,1.9,28.0,376.0,486.03,373.82
2016,7,25,8,30,463.0,184.0,1.8,28.0,438.0,561.29,427.57
2016,7,25,8,45,508.0,191.0,1.75,28.5,494.5,620.11,467.23
2016,7,25,9,0,553.0,198.0,1.7,29.0,551.0,680.69,507.04
2016,7,25,9,15,574.0,205.0,1.6,29.5,596.0,722.2,532.11
2016,7,25,9,30,595.0,212.0,1.5,30.0,641.0,766.55,558.39
2016,7,25,9,45,632.0,205.5,1.4,30.5,686.0,806.98,582.06
2016,7,25,10,0,669.0,199.0,1.3,31.0,731.0,846.85,603.78
2016,7,25,10,15,681.0,203.0,1.35,31.5,766.0,873.42,618.42
2016,7,25,10,30,693.0,207.0,1.4,32.0,801.0,897.93,631.86
2016,7,25,10,45,721.5,197.0,1.45,32.5,834.5,921.48,644.67
2016,7,25,11,0,750.0,187.0,1.5,33.0,868.0,939.4,654.0
2016,7,25,11,15,756.5,189.0,1.65,33.5,890.0,949.76,660.06
2016,7,25,11,30,763.0,191.0,1.8,34.0,912.0,957.36,664.49
2016,7,25,11,45,789.5,175.5,1.95,35.0,932.5,964.28,667.17
2016,7,25,12,0,816.0,160.0,2.1,36.0,953.0,968.28,668.05
2016,7,25,12,15,818.0,160.5,2.2,36.0,959.5,961.39,664.57
2016,7,25,12,30,820.0,161.0,2.3,36.0,966.0,951.61,659.45
2016,7,25,12,45,824.5,157.5,2.45,36.5,966.0,937.49,650.76
2016,7,25,13,0,829.0,154.0,2.6,37.0,966.0,917.48,638.39
2016,7,25,13,15,827.0,153.5,2.7,37.0,956.5,895.55,625.73
2016,7,25,13,30,825.0,153.0,2.8,37.0,947.0,871.21,611.49
2016,7,25,13,45,545.5,305.0,2.9,37.5,826.5,755.01,532.57
2016,7,25,14,0,266.0,457.0,3.0,38.0,706.0,648.16,454.35
2016,7,25,14,15,292.5,420.0,3.1,38.0,686.5,622.2,439.27
2016,7,25,14,30,319.0,383.0,3.2,38.0,667.0,594.19,422.05
2016,7,25,14,45,224.5,394.0,3.35,38.0,590.5,524.97,373.66
2016,7,25,15,0,130.0,405.0,3.5,38.0,514.0,459.57,327.49
2016,7,25,15,15,224.5,373.0,3.6,37.5,549.5,481.38,345.58
2016,7,25,15,30,319.0,341.0,3.7,37.0,585.0,490.47,353.85
2016,7,25,15,45,497.5,249.5,3.8,37.0,604.5,483.03,350.07
2016,7,25,16,0,676.0,158.0,3.9,37.0,624.0,459.98,333.22
2016,7,25,16,15,629.5,162.0,4.0,36.5,570.5,408.0,294.08
2016,7,25,16,30,583.0,166.0,4.1,36.0,517.0,360.19,257.38
2016,7,25,16,45,387.0,191.0,4.2,35.5,415.0,286.54,204.02
2016,7,25,17,0,191.0,216.0,4.3,35.0,313.0,240.38,173.02
2016,7,25,17,15,178.0,193.0,4.25,34.5,275.0,205.6,146.9
2016,7,25,17,30,165.0,170.0,4.2,34.0,237.0,172.32,122.0
2016,7,25,17,45,143.5,146.5,4.2,33.5,199.0,139.3,98.07
2016,7,25,18,0,122.0,123.0,4.2,33.0,161.0,108.82,76.84
2016,7,25,18,15,97.5,99.5,4.05,32.0,125.5,80.96,61.82
2016,7,25,18,30,73.0,76.0,3.9,31.0,90.0,63.13,46.91
2016,7,25,18,45,40.0,53.0,3.8,30.5,60.0,47.11,33.02
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,28.23,15.92
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,14.74,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,24.0,7.0,9.06,0.0
2016,7,26,6,15,59.5,30.0,2.25,24.0,37.5,58.32,34.04
2016,7,26,6,30,111.0,53.0,2.3,24.0,68.0,113.2,83.03
2016,7,26,6,45,79.5,73.0,2.4,24.5,86.5,120.86,91.75
2016,7,26,7,0,48.0,93.0,2.5,25.0,105.0,124.68,95.87
2016,7,26,7,15,73.0,114.5,2.5,25.0,137.5,162.24,126.75
2016,7,26,7,30,98.0,136.0,2.5,25.0,170.0,208.81,164.21
2016,7,26,7,45,65.5,152.5,2.55,25.5,177.0,202.3,157.97
2016,7,26,8,0,33.0,169.0,2.6,26.0,184.0,199.72,154.5
2016,7,26,8,15,90.5,204.0,2.6,26.5,252.0,278.94,216.31
2016,7,26,8,30,148.0,239.0,2.6,27.0,320.0,370.66,285.53
2016,7,26,8,45,178.0,262.5,2.65,27.5,369.5,423.45,323.62
2016,7,26,9,0,208.0,286.0,2.7,28.0,419.0,477.74,362.18
2016,7,26,9,15,154.5,309.0,2.7,28.0,412.0,461.91,347.84
2016,7,26,9,30,101.0,332.0,2.7,28.0,405.0,433.21,324.54
2016,7,26,9,45,378.5,268.5,2.75,28.5,565.0,641.96,480.32
2016,7,26,10,0,656.0,205.0,2.8,29.0,725.0,840.72,619.2
2016,7,26,10,15,432.0,312.0,2.8,29.0,661.5,750.1,549.51
2016,7,26,10,30,208.0,419.0,2.8,29.0,598.0,636.56,464.44
2016,7,26,10,45,461.0,313.5,2.8,29.5,727.0,787.13,574.01
2016,7,26,11,0,714.0,208.0,2.8,30.0,856.0,929.35,669.78
2016,7,26,11,15,491.5,336.5,2.8,30.0,787.5,841.78,605.66
2016,7,26,11,30,269.0,465.0,2.8,30.0,719.0,745.14,533.98
2016,7,26,11,45,310.0,435.0,2.8,30.0,732.5,750.83,539.84
2016,7,26,12,0,351.0,405.0,2.8,30.0,746.0,755.52,544.35
2016,7,26,12,15,556.0,302.0,2.8,30.0,846.0,849.11,612.69
2016,7,26,12,30,761.0,199.0,2.8,30.0,946.0,931.62,668.29
2016,7,26,12,45,763.0,197.0,2.8,30.0,945.0,917.18,658.26
2016,7,26,13,0,765.0,195.0,2.8,30.0,944.0,900.27,647.52
2016,7,26,13,15,763.0,194.5,2.8,30.0,934.5,878.76,633.85
2016,7,26,13,30,761.0,194.0,2.8,30.0,925.0,855.06,618.8
2016,7,26,13,45,760.5,189.5,2.85,30.0,909.0,826.78,601.03
2016,7,26,14,0,760.0,185.0,2.9,30.0,893.0,796.43,581.8
2016,7,26,14,15,459.0,313.5,2.9,30.0,738.0,652.63,478.41
2016,7,26,14,30,158.0,442.0,2.9,30.0,583.0,530.17,386.29
2016,7,26,14,45,337.5,375.0,2.9,30.0,660.5,584.0,428.96
2016,7,26,15,0,517.0,308.0,2.9,30.0,738.0,623.19,459.18
2016,7,26,15,15,350.0,336.5,2.85,29.5,621.5,522.72,386.32
2016,7,26,15,30,183.0,365.0,2.8,29.0,505.0,436.92,323.61
2016,7,26,15,45,368.0,289.5,2.8,29.0,549.5,452.97,337.31
2016,7,26,16,0,553.0,214.0,2.8,29.0,594.0,450.93,335.37
2016,7,26,16,15,566.5,190.0,2.75,29.0,554.5,405.79,300.01
2016,7,26,16,30,580.0,166.0,2.7,29.0,515.0,358.09,261.82
2016,7,26,16,45,498.5,171.0,2.7,29.0,451.5,304.58,219.92
2016,7,26,17,0,417.0,176.0,2.7,29.0,388.0,258.41,184.12
2016,7,26,17,15,477.0,142.0,2.6,28.5,357.5,218.18,149.19
2016,7,26,17,30,537.0,108.0,2.5,28.0,327.0,171.02,108.56
2016,7,26,17,45,492.5,98.5,2.4,28.0,276.0,128.5,77.54
2016,7,26,18,0,448.0,89.0,2.3,28.0,225.0,89.94,53.9
2016,7,26,18,15,381.5,77.0,2.1,27.5,176.0,55.35,41.41
2016,7,26,18,30,315.0,65.0,1.9,27.0,127.0,48.16,35.13
2016,7,26,18,45,228.5,48.5,1.7,26.5,86.0,36.82,25.07
2016,7,26,19,0,142.0,32.0,1.5,26.0,45.0,24.84,13.47
2016,7,26,19,15,71.0,16.0,1.5,25.5,22.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,23.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,58.0,1.55,26.5,58.0,56.05,40.0
2016,7,27,8,0,0.0,111.0,1.6,27.0,111.0,109.07,82.0
2016,7,27,8,15,9.5,152.5,1.6,27.5,158.0,158.34,120.24
2016,7,27,8,30,19.0,194.0,1.6,28.0,205.0,208.47,158.19
2016,7,27,8,45,14.5,198.5,1.65,28.5,207.5,209.09,157.54
2016,7,27,9,0,10.0,203.0,1.7,29.0,210.0,209.6,156.96
2016,7,27,9,15,99.5,269.5,1.75,29.0,341.5,371.67,279.34
2016,7,27,9,30,189.0,336.0,1.8,29.0,473.0,523.63,388.35
2016,7,27,9,45,156.5,357.5,1.85,29.5,475.5,520.06,382.24
2016,7,27,10,0,124.0,379.0,1.9,30.0,478.0,514.21,375.61
2016,7,27,10,15,140.0,400.0,2.0,30.0,516.5,551.56,401.48
2016,7,27,10,30,156.0,421.0,2.1,30.0,555.0,588.73,426.76
2016,7,27,10,45,204.5,432.0,2.25,30.5,614.0,646.55,466.31
2016,7,27,11,0,253.0,443.0,2.4,31.0,673.0,711.89,509.96
2016,7,27,11,15,264.0,452.5,2.5,31.0,698.0,730.42,521.97
2016,7,27,11,30,275.0,462.0,2.6,31.0,723.0,747.81,533.59
2016,7,27,11,45,354.5,443.0,2.75,31.0,784.0,802.54,572.37
2016,7,27,12,0,434.0,424.0,2.9,31.0,845.0,859.11,611.6
2016,7,27,12,15,544.0,352.0,2.95,31.0,882.5,887.03,633.39
2016,7,27,12,30,654.0,280.0,3.0,31.0,920.0,910.69,652.5
2016,7,27,12,45,658.5,275.5,3.15,31.0,920.0,896.68,644.29
2016,7,27,13,0,663.0,271.0,3.3,31.0,920.0,880.48,634.83
2016,7,27,13,15,660.5,270.0,3.35,31.0,910.5,859.13,621.14
2016,7,27,13,30,658.0,269.0,3.4,31.0,901.0,835.98,606.17
2016,7,27,13,45,657.5,263.0,3.45,31.0,884.5,808.13,588.11
2016,7,27,14,0,657.0,257.0,3.5,31.0,868.0,778.59,568.73
2016,7,27,14,15,648.5,254.0,3.5,31.0,843.5,743.96,545.25
2016,7,27,14,30,640.0,251.0,3.5,31.0,819.0,708.37,520.84
2016,7,27,14,45,649.5,234.5,3.5,31.0,792.0,672.32,496.25
2016,7,27,15,0,659.0,218.0,3.5,31.0,765.0,634.24,469.74
2016,7,27,15,15,644.5,213.5,3.45,31.0,727.5,590.18,437.86
2016,7,27,15,30,630.0,209.0,3.4,31.0,690.0,546.3,405.53
2016,7,27,15,45,613.5,202.5,3.35,31.0,648.0,499.94,370.81
2016,7,27,16,0,597.0,196.0,3.3,31.0,606.0,454.38,335.94
2016,7,27,16,15,573.0,189.5,3.15,30.5,559.0,407.14,299.63
2016,7,27,16,30,549.0,183.0,3.0,30.0,512.0,360.95,263.38
2016,7,27,16,45,522.5,173.0,2.85,30.0,463.0,313.01,224.84
2016,7,27,17,0,496.0,163.0,2.7,30.0,414.0,267.58,188.01
2016,7,27,17,15,456.5,152.5,2.3,29.5,362.5,221.63,151.68
2016,7,27,17,30,417.0,142.0,1.9,29.0,311.0,179.86,119.61
2016,7,27,17,45,371.5,127.5,1.55,29.0,261.5,138.45,89.8
2016,7,27,18,0,326.0,113.0,1.2,29.0,212.0,106.39,70.4
2016,7,27,18,15,259.0,96.0,1.1,28.5,164.5,74.32,57.07
2016,7,27,18,30,192.0,79.0,1.0,28.0,117.0,62.16,46.62
2016,7,27,18,45,121.5,56.5,0.9,27.5,77.5,45.43,32.01
2016,7,27,19,0,51.0,34.0,0.8,27.0,38.0,29.38,16.64
2016,7,27,19,15,25.5,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,10.0,12.61,0.0
2016,7,28,6,15,102.0,28.5,2.4,24.0,41.5,74.3,42.4
2016,7,28,6,30,190.0,48.0,2.5,24.0,73.0,141.9,104.28
2016,7,28,6,45,187.5,68.5,2.7,24.5,103.0,166.67,127.65
2016,7,28,7,0,185.0,89.0,2.9,25.0,133.0,196.99,153.98
2016,7,28,7,15,223.5,107.0,2.95,25.5,174.5,245.05,193.42
2016,7,28,7,30,262.0,125.0,3.0,26.0,216.0,296.52,234.49
2016,7,28,7,45,185.5,155.0,3.15,26.5,225.0,286.61,225.34
2016,7,28,8,0,109.0,185.0,3.3,27.0,234.0,276.34,215.11
2016,7,28,8,15,224.0,198.5,3.25,27.5,315.0,382.88,297.78
2016,7,28,8,30,339.0,212.0,3.2,28.0,396.0,490.32,378.25
2016,7,28,8,45,358.5,231.0,3.2,28.5,443.5,537.43,410.68
2016,7,28,9,0,378.0,250.0,3.2,29.0,491.0,584.82,442.87
2016,7,28,9,15,569.5,189.0,3.1,29.0,583.0,703.3,529.86
2016,7,28,9,30,761.0,128.0,3.0,29.0,675.0,816.31,606.29
2016,7,28,9,45,449.0,254.0,2.9,29.5,582.0,689.35,511.19
2016,7,28,10,0,137.0,380.0,2.8,30.0,489.0,527.24,386.98
2016,7,28,10,15,97.5,381.5,2.75,30.0,461.0,483.01,354.7
2016,7,28,10,30,58.0,383.0,2.7,30.0,433.0,446.16,326.75
2016,7,28,10,45,145.5,415.0,2.7,30.5,545.5,571.33,415.96
2016,7,28,11,0,233.0,447.0,2.7,31.0,658.0,688.97,496.08
2016,7,28,11,15,538.0,293.0,2.75,31.0,796.0,842.15,607.18
2016,7,28,11,30,843.0,139.0,2.8,31.0,934.0,976.27,695.42
2016,7,28,11,45,466.5,307.5,2.85,31.5,748.5,780.62,561.46
2016,7,28,12,0,90.0,476.0,2.9,32.0,563.0,561.42,401.19
2016,7,28,12,15,192.5,477.5,2.95,32.0,666.0,663.0,474.46
2016,7,28,12,30,295.0,479.0,3.0,32.0,769.0,759.38,540.81
2016,7,28,12,45,284.5,481.5,3.1,32.0,760.5,742.76,529.25
2016,7,28,13,0,274.0,484.0,3.2,32.0,752.0,725.51,517.98
2016,7,28,13,15,341.5,450.0,3.25,32.0,780.5,743.37,532.46
2016,7,28,13,30,409.0,416.0,3.3,32.0,809.0,756.94,543.75
2016,7,28,13,45,625.5,275.5,3.4,32.0,863.5,792.03,574.55
2016,7,28,14,0,842.0,135.0,3.5,32.0,918.0,814.64,592.61
2016,7,28,14,15,836.0,133.5,3.55,32.0,893.0,778.77,569.21
2016,7,28,14,30,830.0,132.0,3.6,32.0,868.0,741.13,544.79
2016,7,28,14,45,566.0,257.5,3.7,32.0,751.5,633.78,466.64
2016,7,28,15,0,302.0,383.0,3.8,32.0,635.0,549.5,402.33
2016,7,28,15,15,546.0,253.5,3.8,31.5,681.0,565.52,419.25
2016,7,28,15,30,790.0,124.0,3.8,31.0,727.0,562.48,420.27
2016,7,28,15,45,605.5,193.5,3.85,31.0,639.5,486.66,362.16
2016,7,28,16,0,421.0,263.0,3.9,31.0,552.0,429.35,318.05
2016,7,28,16,15,305.0,264.5,3.85,30.5,465.5,361.62,267.98
2016,7,28,16,30,189.0,266.0,3.8,30.0,379.0,305.75,227.08
2016,7,28,16,45,212.0,237.5,3.8,30.0,353.5,276.53,204.11
2016,7,28,17,0,235.0,209.0,3.8,30.0,328.0,240.34,175.1
2016,7,28,17,15,227.5,184.5,3.65,29.5,288.5,203.27,146.17
2016,7,28,17,30,220.0,160.0,3.5,29.0,249.0,167.18,118.17
2016,7,28,17,45,203.0,137.0,3.35,28.5,209.5,132.33,92.28
2016,7,28,18,0,186.0,114.0,3.2,28.0,170.0,99.58,69.58
2016,7,28,18,15,158.0,92.0,3.0,27.5,133.0,71.4,54.93
2016,7,28,18,30,130.0,70.0,2.8,27.0,96.0,58.77,43.99
2016,7,28,18,45,86.0,49.5,2.6,26.5,64.5,42.38,29.59
2016,7,28,19,0,42.0,29.0,2.4,26.0,33.0,25.54,13.54
2016,7,28,19,15,21.0,14.5,2.4,25.5,16.5,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,12.86,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,41.0,75.06,41.53
2016,7,29,6,30,205.0,46.0,2.1,24.0,73.0,144.79,106.1
2016,7,29,6,45,289.0,60.5,2.25,24.5,118.0,205.94,157.9
2016,7,29,7,0,373.0,75.0,2.4,25.0,163.0,275.72,215.87
2016,7,29,7,15,433.5,85.0,2.45,25.0,214.0,335.89,265.6
2016,7,29,7,30,494.0,95.0,2.5,25.0,265.0,401.39,318.13
2016,7,29,7,45,417.5,128.5,2.6,25.5,289.0,414.57,327.08
2016,7,29,8,0,341.0,162.0,2.7,26.0,313.0,410.72,322.36
2016,7,29,8,15,494.0,142.5,2.7,26.0,393.5,517.68,404.79
2016,7,29,8,30,647.0,123.0,2.7,26.0,474.0,632.24,489.84
2016,7,29,8,45,379.0,204.0,2.75,26.5,414.5,532.17,409.07
2016,7,29,9,0,111.0,285.0,2.8,27.0,355.0,388.57,295.29
2016,7,29,9,15,155.5,309.5,2.75,27.0,416.5,463.1,350.7
2016,7,29,9,30,200.0,334.0,2.7,27.0,478.0,530.84,399.23
2016,7,29,9,45,189.5,357.5,2.7,27.5,500.5,549.59,409.95
2016,7,29,10,0,179.0,381.0,2.7,28.0,523.0,566.97,419.86
2016,7,29,10,15,201.5,398.0,2.65,28.0,565.0,607.15,447.38
2016,7,29,10,30,224.0,415.0,2.6,28.0,607.0,647.25,474.36
2016,7,29,10,45,126.5,385.5,2.55,28.5,494.5,521.87,383.01
2016,7,29,11,0,29.0,356.0,2.5,29.0,382.0,387.27,283.79
2016,7,29,11,15,91.5,416.5,2.35,29.5,502.5,509.49,371.38
2016,7,29,11,30,154.0,477.0,2.2,30.0,623.0,637.48,457.9
2016,7,29,11,45,182.0,484.0,2.1,30.5,659.0,668.57,476.87
2016,7,29,12,0,210.0,491.0,2.0,31.0,695.0,698.61,495.45
2016,7,29,12,15,294.0,464.5,1.85,31.0,751.5,751.85,531.55
2016,7,29,12,30,378.0,438.0,1.7,31.0,808.0,798.25,562.21
2016,7,29,12,45,296.0,467.0,1.6,31.5,757.0,739.23,519.31
2016,7,29,13,0,214.0,496.0,1.5,32.0,706.0,680.62,477.46
2016,7,29,13,15,536.5,314.0,1.45,32.0,831.0,789.42,558.46
2016,7,29,13,30,859.0,132.0,1.4,32.0,956.0,878.32,617.25
2016,7,29,13,45,860.0,128.0,1.4,32.5,939.5,849.91,597.63
2016,7,29,14,0,861.0,124.0,1.4,33.0,923.0,818.98,577.68
2016,7,29,14,15,855.5,122.5,1.5,33.0,898.0,782.87,556.51
2016,7,29,14,30,850.0,121.0,1.6,33.0,873.0,744.88,533.78
2016,7,29,14,45,815.0,136.0,1.7,33.0,835.0,697.97,504.48
2016,7,29,15,0,780.0,151.0,1.8,33.0,797.0,653.13,473.96
2016,7,29,15,15,768.5,148.0,1.9,33.0,759.0,607.55,442.68
2016,7,29,15,30,757.0,145.0,2.0,33.0,721.0,561.57,410.15
2016,7,29,15,45,748.5,138.0,2.1,33.0,678.5,513.31,375.07
2016,7,29,16,0,740.0,131.0,2.2,33.0,636.0,464.78,338.65
2016,7,29,16,15,720.5,126.5,2.25,32.5,588.0,410.6,297.59
2016,7,29,16,30,701.0,122.0,2.3,32.0,540.0,360.59,258.29
2016,7,29,16,45,680.0,115.0,2.35,32.0,489.5,309.39,216.69
2016,7,29,17,0,659.0,108.0,2.4,32.0,439.0,260.03,175.94
2016,7,29,17,15,625.0,102.0,2.15,31.5,386.0,210.84,136.08
2016,7,29,17,30,591.0,96.0,1.9,31.0,333.0,165.27,100.33
2016,7,29,17,45,547.0,87.0,1.7,30.5,280.5,119.88,68.07
2016,7,29,18,0,503.0,78.0,1.5,30.0,228.0,79.47,44.77
2016,7,29,18,15,436.0,68.0,1.4,29.0,178.0,48.25,35.15
2016,7,29,18,30,369.0,58.0,1.3,28.0,128.0,42.86,30.49
2016,7,29,18,45,272.0,43.5,1.25,27.5,86.0,32.98,21.67
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.52,10.96
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,13.9,0.0
2016,7,30,6,15,118.5,27.0,2.25,24.0,41.0,82.33,44.53
2016,7,30,6,30,218.0,45.0,2.4,24.0,73.0,148.16,108.39
2016,7,30,6,45,317.0,57.0,2.6,24.5,120.0,213.07,163.36
2016,7,30,7,0,416.0,69.0,2.8,25.0,167.0,288.27,225.91
2016,7,30,7,15,476.0,78.5,2.8,25.5,218.5,352.77,278.65
2016,7,30,7,30,536.0,88.0,2.8,26.0,270.0,420.16,331.93
2016,7,30,7,45,587.5,92.5,2.85,26.5,325.0,481.23,378.83
2016,7,30,8,0,639.0,97.0,2.9,27.0,380.0,545.57,426.69
2016,7,30,8,15,669.5,102.0,2.85,27.5,433.0,598.69,464.39
2016,7,30,8,30,700.0,107.0,2.8,28.0,486.0,652.63,501.01
2016,7,30,8,45,727.0,109.5,2.75,28.5,537.5,698.94,530.51
2016,7,30,9,0,754.0,112.0,2.7,29.0,589.0,747.85,561.19
2016,7,30,9,15,771.0,115.5,2.65,29.5,635.5,788.97,585.86
2016,7,30,9,30,788.0,119.0,2.6,30.0,682.0,828.71,609.2
2016,7,30,9,45,804.5,119.5,2.55,30.5,725.0,863.09,628.6
2016,7,30,10,0,821.0,120.0,2.5,31.0,768.0,890.16,643.01
2016,7,30,10,15,830.5,122.0,2.5,31.5,804.0,915.68,656.73
2016,7,30,10,30,840.0,124.0,2.5,32.0,840.0,938.66,668.78
2016,7,30,10,45,850.0,123.5,2.5,32.5,870.0,956.84,677.76
2016,7,30,11,0,860.0,123.0,2.5,33.0,900.0,972.25,685.06
2016,7,30,11,15,865.0,124.0,2.55,33.0,922.0,981.37,690.36
2016,7,30,11,30,870.0,125.0,2.6,33.0,944.0,987.41,693.91
2016,7,30,11,45,882.5,119.0,2.65,33.5,961.0,990.66,694.44
2016,7,30,12,0,895.0,113.0,2.7,34.0,978.0,990.8,693.16
2016,7,30,12,15,896.0,113.0,2.8,34.0,984.5,982.54,688.61
2016,7,30,12,30,897.0,113.0,2.9,34.0,991.0,971.18,682.24
2016,7,30,12,45,897.5,112.5,3.0,34.5,989.0,955.85,672.05
2016,7,30,13,0,898.0,112.0,3.1,35.0,987.0,937.6,660.07
2016,7,30,13,15,896.0,111.5,3.15,35.0,977.0,914.25,645.9
2016,7,30,13,30,894.0,111.0,3.2,35.0,967.0,888.21,630.02
2016,7,30,13,45,889.5,110.5,3.3,35.0,949.0,857.48,611.33
2016,7,30,14,0,885.0,110.0,3.4,35.0,931.0,824.44,590.99
2016,7,30,14,15,880.0,109.0,3.45,35.0,906.0,788.37,568.23
2016,7,30,14,30,875.0,108.0,3.5,35.0,881.0,750.32,543.96
2016,7,30,14,45,866.5,106.5,3.55,35.0,848.0,707.55,516.26
2016,7,30,15,0,858.0,105.0,3.6,35.0,815.0,663.45,486.27
2016,7,30,15,15,848.0,103.0,3.65,34.5,776.5,616.85,453.93
2016,7,30,15,30,838.0,101.0,3.7,34.0,738.0,569.46,420.05
2016,7,30,15,45,823.5,99.5,3.75,34.0,693.5,519.61,382.53
2016,7,30,16,0,809.0,98.0,3.8,34.0,649.0,469.84,344.03
2016,7,30,16,15,791.0,95.0,3.75,33.5,600.5,413.68,300.44
2016,7,30,16,30,773.0,92.0,3.7,33.0,552.0,362.18,259.02
2016,7,30,16,45,747.5,89.0,3.7,33.0,500.0,309.54,215.5
2016,7,30,17,0,722.0,86.0,3.7,33.0,448.0,259.12,173.29
2016,7,30,17,15,690.0,81.5,3.45,32.5,394.0,208.48,131.73
2016,7,30,17,30,658.0,77.0,3.2,32.0,340.0,157.89,91.74
2016,7,30,17,45,610.5,71.5,3.0,31.5,286.5,111.53,59.05
2016,7,30,18,0,563.0,66.0,2.8,31.0,233.0,70.47,36.46
2016,7,30,18,15,495.5,58.0,2.55,30.5,182.0,39.68,27.74
2016,7,30,18,30,428.0,50.0,2.3,30.0,131.0,36.09,24.55
2016,7,30,18,45,322.5,38.5,2.1,29.5,88.0,28.96,18.13
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,21.28,9.62
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,17.05,0.0
2016,7,31,6,15,151.5,25.0,3.4,24.5,42.5,89.45,46.43
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,162.62,118.39
2016,7,31,6,45,383.0,49.0,3.65,25.5,123.5,232.74,177.93
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,313.13,244.91
