Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,15,551.5,64.0,3.8,26.0,224.5,374.93,296.58
2016,7,31,7,30,609.0,71.0,3.8,26.0,277.0,441.41,350.31
2016,7,31,7,45,658.5,73.5,3.85,26.5,332.5,501.9,397.25
2016,7,31,8,0,708.0,76.0,3.9,27.0,388.0,563.67,443.7
2016,7,31,8,15,735.0,79.5,3.9,27.5,441.5,615.63,480.61
2016,7,31,8,30,762.0,83.0,3.9,28.0,495.0,668.0,515.79
2016,7,31,8,45,781.0,87.0,3.95,28.5,545.5,714.81,546.38
2016,7,31,9,0,800.0,91.0,4.0,29.0,596.0,760.82,575.88
2016,7,31,9,15,815.5,93.5,4.0,29.5,643.0,796.19,597.34
2016,7,31,9,30,831.0,96.0,4.0,30.0,690.0,834.88,620.86
2016,7,31,9,45,843.5,97.5,4.05,30.5,732.0,868.01,640.53
2016,7,31,10,0,856.0,99.0,4.1,31.0,774.0,899.02,658.65
2016,7,31,10,15,864.5,100.5,4.1,31.5,810.0,923.94,672.38
2016,7,31,10,30,873.0,102.0,4.1,32.0,846.0,946.2,684.34
2016,7,31,10,45,880.5,103.0,4.15,32.5,875.5,964.14,693.76
2016,7,31,11,0,888.0,104.0,4.2,33.0,905.0,979.13,701.34
2016,7,31,11,15,892.0,105.0,4.2,33.0,927.0,987.61,705.96
2016,7,31,11,30,896.0,106.0,4.2,33.0,949.0,992.91,708.7
2016,7,31,11,45,900.5,105.0,4.25,33.5,963.5,993.45,707.35
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,990.77,704.1
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.5,982.49,698.83
2016,7,31,12,30,907.0,104.0,4.4,34.0,991.0,971.07,691.67
2016,7,31,12,45,905.5,105.0,4.45,34.5,989.0,955.21,680.34
2016,7,31,13,0,904.0,106.0,4.5,35.0,987.0,936.44,667.25
2016,7,31,13,15,656.0,260.5,4.55,35.0,896.5,843.38,606.13
2016,7,31,13,30,408.0,415.0,4.6,35.0,806.0,753.71,539.08
2016,7,31,13,45,648.5,261.0,4.65,35.0,868.0,795.69,575.49
2016,7,31,14,0,889.0,107.0,4.7,35.0,930.0,823.77,596.32
2016,7,31,14,15,883.5,105.5,4.7,35.0,904.5,786.67,571.87
2016,7,31,14,30,878.0,104.0,4.7,35.0,879.0,747.63,546.26
2016,7,31,14,45,855.5,111.5,4.7,35.0,843.5,703.17,516.8
2016,7,31,15,0,833.0,119.0,4.7,35.0,808.0,658.41,485.21
2016,7,31,15,15,822.5,117.0,4.7,35.0,769.5,612.48,451.92
2016,7,31,15,30,812.0,115.0,4.7,35.0,731.0,562.88,415.33
2016,7,31,15,45,795.0,113.5,4.75,35.0,686.0,512.56,377.36
2016,7,31,16,0,778.0,112.0,4.8,35.0,641.0,462.68,338.72
2016,7,31,16,15,759.0,108.5,4.8,34.5,592.5,410.85,298.27
2016,7,31,16,30,740.0,105.0,4.8,34.0,544.0,360.16,257.56
2016,7,31,16,45,712.5,102.0,4.8,33.5,492.0,305.44,213.14
2016,7,31,17,0,685.0,99.0,4.8,33.0,440.0,256.1,172.29
2016,7,31,17,15,651.0,93.5,4.65,32.5,386.5,205.98,131.34
2016,7,31,17,30,617.0,88.0,4.5,32.0,333.0,159.45,94.74
2016,7,31,17,45,566.0,81.5,4.35,32.0,279.5,114.22,63.02
2016,7,31,18,0,515.0,75.0,4.2,32.0,226.0,74.76,41.46
2016,7,31,18,15,445.0,65.0,4.05,31.0,176.0,45.91,32.87
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,40.87,28.5
2016,7,31,18,45,266.5,41.5,3.75,29.5,83.5,31.49,20.15
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.81,9.61
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.5,3.45,23.5,33.5,56.82,26.7
2016,8,1,6,30,128.0,51.0,3.6,24.0,67.0,117.43,85.26
2016,8,1,6,45,255.5,63.5,3.75,24.5,115.5,194.74,149.28
2016,8,1,7,0,383.0,76.0,3.9,25.0,164.0,280.35,220.04
2016,8,1,7,15,447.5,86.5,3.95,25.5,216.5,343.45,272.11
2016,8,1,7,30,512.0,97.0,4.0,26.0,269.0,415.05,329.2
2016,8,1,7,45,582.0,97.0,4.1,27.0,327.0,481.58,380.35
2016,8,1,8,0,652.0,97.0,4.2,28.0,385.0,552.71,433.28
2016,8,1,8,15,683.0,102.5,4.25,28.5,439.0,607.29,472.68
2016,8,1,8,30,714.0,108.0,4.3,29.0,493.0,662.71,511.13
2016,8,1,8,45,745.5,108.5,4.35,29.5,546.0,710.76,542.65
2016,8,1,9,0,777.0,109.0,4.4,30.0,599.0,761.73,575.68
2016,8,1,9,15,794.0,112.5,4.4,30.5,646.5,803.6,601.63
2016,8,1,9,30,811.0,116.0,4.4,31.0,694.0,844.03,626.25
2016,8,1,9,45,826.5,117.0,4.4,32.0,737.5,878.66,645.35
2016,8,1,10,0,842.0,118.0,4.4,33.0,781.0,905.93,659.27
2016,8,1,10,15,852.0,120.0,4.4,33.5,818.0,932.33,673.9
2016,8,1,10,30,862.0,122.0,4.4,34.0,855.0,956.15,686.76
2016,8,1,10,45,870.5,122.5,4.4,34.5,885.5,974.19,695.88
2016,8,1,11,0,879.0,123.0,4.4,35.0,916.0,989.34,703.19
2016,8,1,11,15,884.0,124.0,4.4,35.0,938.5,998.53,708.23
2016,8,1,11,30,889.0,125.0,4.4,35.0,961.0,1004.57,711.41
2016,8,1,11,45,893.5,124.5,4.45,35.5,976.0,1005.41,710.21
2016,8,1,12,0,898.0,124.0,4.5,36.0,991.0,1003.05,707.13
2016,8,1,12,15,899.0,124.5,4.5,36.0,997.5,995.08,701.83
2016,8,1,12,30,900.0,125.0,4.5,36.0,1004.0,983.99,694.7
2016,8,1,12,45,901.0,124.0,4.5,36.5,1002.5,968.42,683.39
2016,8,1,13,0,902.0,123.0,4.5,37.0,1001.0,949.91,670.34
2016,8,1,13,15,900.0,122.5,4.5,37.0,990.5,926.29,655.5
2016,8,1,13,30,898.0,122.0,4.5,37.0,980.0,899.98,638.95
2016,8,1,13,45,895.0,120.0,4.5,37.0,962.0,868.84,619.25
2016,8,1,14,0,892.0,118.0,4.5,37.0,944.0,835.28,597.92
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.5,797.58,573.75
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,757.96,548.14
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,715.44,520.37
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,671.45,489.96
2016,8,1,15,15,855.5,109.0,4.45,36.5,786.5,624.05,456.81
2016,8,1,15,30,845.0,107.0,4.4,36.0,747.0,575.9,422.22
2016,8,1,15,45,832.0,104.0,4.4,36.0,702.0,525.02,383.97
2016,8,1,16,0,819.0,101.0,4.4,36.0,657.0,470.4,342.1
2016,8,1,16,15,800.5,98.0,4.35,35.5,607.5,417.14,300.66
2016,8,1,16,30,782.0,95.0,4.3,35.0,558.0,364.9,258.81
2016,8,1,16,45,758.0,91.0,4.3,35.0,505.0,311.32,214.72
2016,8,1,17,0,734.0,87.0,4.3,35.0,452.0,259.82,171.84
2016,8,1,17,15,701.0,82.5,4.0,34.5,397.0,208.36,129.96
2016,8,1,17,30,668.0,78.0,3.7,34.0,342.0,156.96,89.84
2016,8,1,17,45,620.0,72.0,3.4,33.5,287.5,109.7,57.18
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,67.83,35.07
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.0,39.98,27.78
2016,8,1,18,30,431.0,50.0,2.7,31.0,129.0,36.42,24.66
2016,8,1,18,45,315.5,38.0,2.5,30.0,85.5,28.81,17.88
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.21,8.08
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.5,2.55,23.5,35.5,71.72,32.55
2016,8,2,6,30,228.0,43.0,2.8,24.0,71.0,148.77,108.07
2016,8,2,6,45,345.0,53.0,3.1,25.0,120.0,218.68,166.98
2016,8,2,7,0,462.0,63.0,3.4,26.0,169.0,303.61,236.97
2016,8,2,7,15,522.0,71.0,3.45,26.5,221.5,366.39,288.71
2016,8,2,7,30,582.0,79.0,3.5,27.0,274.0,434.04,342.49
2016,8,2,7,45,639.0,80.5,3.55,27.5,331.0,496.81,390.97
2016,8,2,8,0,696.0,82.0,3.6,28.0,388.0,563.29,440.67
2016,8,2,8,15,724.5,86.5,3.55,28.5,441.5,614.74,477.24
2016,8,2,8,30,753.0,91.0,3.5,29.0,495.0,668.95,513.3
2016,8,2,8,45,778.5,92.5,3.5,30.0,547.0,717.62,543.63
2016,8,2,9,0,804.0,94.0,3.5,31.0,599.0,765.94,572.96
2016,8,2,9,15,819.5,96.5,3.45,31.5,646.5,801.38,593.8
2016,8,2,9,30,835.0,99.0,3.4,32.0,694.0,840.16,616.66
2016,8,2,9,45,848.5,100.0,3.35,32.5,736.5,873.73,635.68
2016,8,2,10,0,862.0,101.0,3.3,33.0,779.0,905.2,653.12
2016,8,2,10,15,870.5,103.0,3.25,33.5,815.5,930.75,666.54
2016,8,2,10,30,879.0,105.0,3.2,34.0,852.0,953.6,678.17
2016,8,2,10,45,886.5,105.5,3.2,34.5,881.5,971.04,686.69
2016,8,2,11,0,894.0,106.0,3.2,35.0,911.0,985.51,693.4
2016,8,2,11,15,898.5,107.0,3.2,35.0,933.0,994.46,698.17
2016,8,2,11,30,903.0,108.0,3.2,35.0,955.0,1000.2,701.09
2016,8,2,11,45,904.5,109.0,3.25,35.5,969.0,999.75,699.2
2016,8,2,12,0,906.0,110.0,3.3,36.0,983.0,996.03,695.44
2016,8,2,12,15,907.0,110.0,3.35,36.0,989.5,987.62,690.32
2016,8,2,12,30,908.0,110.0,3.4,36.0,996.0,976.06,683.36
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.5,960.01,672.25
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,941.0,659.4
2016,8,2,13,15,905.5,108.5,3.55,37.0,981.0,916.85,644.72
2016,8,2,13,30,903.0,108.0,3.6,37.0,971.0,890.01,628.31
2016,8,2,13,45,899.5,107.5,3.7,37.0,952.5,859.73,609.89
2016,8,2,14,0,896.0,107.0,3.8,37.0,934.0,827.03,589.76
2016,8,2,14,15,890.5,105.5,3.85,37.0,908.5,789.58,566.13
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,750.17,540.99
2016,8,2,14,45,877.0,102.5,3.95,37.0,850.0,707.21,513.23
2016,8,2,15,0,869.0,101.0,4.0,37.0,817.0,662.86,483.06
2016,8,2,15,15,859.5,99.0,4.0,36.5,778.0,615.94,450.42
2016,8,2,15,30,850.0,97.0,4.0,36.0,739.0,568.16,416.21
2016,8,2,15,45,836.5,95.0,4.05,36.0,694.5,517.7,378.32
2016,8,2,16,0,823.0,93.0,4.1,36.0,650.0,467.21,339.36
2016,8,2,16,15,806.0,90.0,4.05,35.5,601.0,410.61,295.52
2016,8,2,16,30,789.0,87.0,4.0,35.0,552.0,358.61,253.76
2016,8,2,16,45,765.5,83.5,4.0,35.0,499.5,305.27,209.75
2016,8,2,17,0,742.0,80.0,4.0,35.0,447.0,253.92,166.9
2016,8,2,17,15,710.0,76.0,3.8,34.5,393.0,202.67,125.13
2016,8,2,17,30,678.0,72.0,3.6,34.0,339.0,154.78,87.74
2016,8,2,17,45,631.5,66.5,3.45,33.5,285.0,104.54,52.95
2016,8,2,18,0,585.0,61.0,3.3,33.0,231.0,62.57,31.32
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.5,36.32,24.73
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,32.98,21.78
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,26.15,15.62
2016,8,2,19,0,218.0,24.0,2.1,30.0,41.0,18.79,6.58
2016,8,2,19,15,109.0,12.0,2.2,29.5,20.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.5,77.14,32.32
2016,8,3,6,30,294.0,37.0,2.5,25.0,73.0,165.7,119.46
2016,8,3,6,45,397.5,46.0,2.65,25.5,121.0,233.83,177.78
2016,8,3,7,0,501.0,55.0,2.8,26.0,169.0,312.14,243.02
2016,8,3,7,15,559.5,62.5,2.75,26.5,222.5,375.22,294.84
2016,8,3,7,30,618.0,70.0,2.7,27.0,276.0,443.11,348.39
2016,8,3,7,45,664.0,73.5,2.7,28.0,331.5,502.99,393.32
2016,8,3,8,0,710.0,77.0,2.7,29.0,387.0,563.74,437.15
2016,8,3,8,15,738.0,81.0,2.7,29.5,441.0,617.07,474.37
2016,8,3,8,30,766.0,85.0,2.7,30.0,495.0,670.88,509.65
2016,8,3,8,45,787.5,87.5,2.7,31.0,546.5,718.07,538.37
2016,8,3,9,0,809.0,90.0,2.7,32.0,598.0,764.62,565.95
2016,8,3,9,15,824.5,93.0,2.65,32.5,645.5,800.89,586.87
2016,8,3,9,30,840.0,96.0,2.6,33.0,693.0,840.41,609.66
2016,8,3,9,45,851.5,98.0,2.6,33.5,735.5,873.43,628.17
2016,8,3,10,0,863.0,100.0,2.6,34.0,778.0,904.24,645.11
2016,8,3,10,15,872.0,101.5,2.6,34.0,814.0,929.75,659.89
2016,8,3,10,30,881.0,103.0,2.6,34.0,850.0,952.57,673.0
2016,8,3,10,45,887.5,104.0,2.65,34.5,880.0,969.61,681.56
2016,8,3,11,0,894.0,105.0,2.7,35.0,910.0,983.64,688.33
2016,8,3,11,15,898.5,106.0,2.75,35.5,932.5,992.58,692.04
2016,8,3,11,30,903.0,107.0,2.8,36.0,955.0,998.31,693.9
2016,8,3,11,45,904.5,108.5,2.85,36.5,969.0,998.35,692.37
2016,8,3,12,0,906.0,110.0,2.9,37.0,983.0,995.11,688.99
2016,8,3,12,15,907.0,110.5,2.95,37.0,989.0,987.16,684.27
2016,8,3,12,30,908.0,111.0,3.0,37.0,995.0,976.06,677.71
2016,8,3,12,45,908.0,110.5,3.1,37.0,993.0,959.95,668.5
2016,8,3,13,0,908.0,110.0,3.2,37.0,991.0,940.88,657.46
2016,8,3,13,15,906.0,109.5,3.25,37.0,981.0,917.13,643.14
2016,8,3,13,30,904.0,109.0,3.3,37.0,971.0,890.65,627.08
2016,8,3,13,45,901.0,108.0,3.4,37.5,953.0,860.23,607.45
2016,8,3,14,0,898.0,107.0,3.5,38.0,935.0,827.36,586.18
2016,8,3,14,15,892.5,105.5,3.55,37.5,909.0,789.78,563.87
2016,8,3,14,30,887.0,104.0,3.6,37.0,883.0,750.23,539.95
2016,8,3,14,45,876.0,104.5,3.65,37.0,849.5,706.89,512.06
2016,8,3,15,0,865.0,105.0,3.7,37.0,816.0,662.38,481.7
2016,8,3,15,15,855.0,103.0,3.75,37.0,777.0,615.26,448.22
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,567.34,413.31
2016,8,3,15,45,832.5,98.0,3.9,37.0,693.5,516.66,375.6
2016,8,3,16,0,820.0,95.0,4.0,37.0,649.0,465.87,336.71
2016,8,3,16,15,802.5,92.0,4.0,36.5,600.0,409.18,293.05
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,357.15,251.48
2016,8,3,16,45,761.5,85.5,4.0,35.5,498.5,304.0,208.23
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,252.86,166.0
2016,8,3,17,15,706.5,77.5,3.9,34.5,392.0,201.5,124.23
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,150.3,84.4
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.5,103.35,52.42
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,61.62,31.4
2016,8,3,18,15,513.0,54.0,3.3,32.0,177.5,36.89,25.19
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,33.13,21.89
2016,8,3,18,45,331.0,35.0,2.7,30.5,82.5,26.31,15.7
2016,8,3,19,0,218.0,24.0,2.4,30.0,39.0,18.96,6.08
2016,8,3,19,15,109.0,12.0,2.3,29.5,19.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.0,17.5,2.65,24.5,36.5,81.84,31.36
2016,8,4,6,30,322.0,35.0,2.8,25.0,73.0,173.32,124.63
2016,8,4,6,45,422.5,43.5,3.0,25.5,121.5,240.77,182.95
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,318.17,247.84
2016,8,4,7,15,580.0,58.5,3.2,26.5,223.5,380.27,299.28
2016,8,4,7,30,637.0,65.0,3.2,27.0,277.0,447.05,352.39
2016,8,4,7,45,679.5,69.0,3.25,28.0,332.0,504.26,395.75
2016,8,4,8,0,722.0,73.0,3.3,29.0,387.0,566.16,440.81
2016,8,4,8,15,749.0,77.0,3.3,29.5,441.0,619.29,478.02
2016,8,4,8,30,776.0,81.0,3.3,30.0,495.0,672.8,513.4
2016,8,4,8,45,795.0,84.0,3.3,31.0,546.0,719.02,541.73
2016,8,4,9,0,814.0,87.0,3.3,32.0,597.0,759.65,565.56
2016,8,4,9,15,829.5,89.5,3.3,32.5,644.5,800.36,590.14
2016,8,4,9,30,845.0,92.0,3.3,33.0,692.0,839.51,613.3
2016,8,4,9,45,854.5,95.0,3.3,33.5,734.0,872.01,631.78
2016,8,4,10,0,864.0,98.0,3.3,34.0,776.0,902.17,648.58
2016,8,4,10,15,872.5,100.0,3.3,34.0,812.5,927.78,663.69
2016,8,4,10,30,881.0,102.0,3.3,34.0,849.0,950.67,677.08
2016,8,4,10,45,884.0,105.5,3.35,34.5,877.5,966.98,685.25
2016,8,4,11,0,887.0,109.0,3.4,35.0,906.0,980.14,691.53
2016,8,4,11,15,891.5,110.0,3.45,35.0,928.5,988.99,696.62
2016,8,4,11,30,896.0,111.0,3.5,35.0,951.0,994.64,699.84
2016,8,4,11,45,897.0,112.5,3.6,35.5,964.5,994.13,698.21
2016,8,4,12,0,898.0,114.0,3.7,36.0,978.0,990.37,694.69
2016,8,4,12,15,899.0,114.5,3.75,36.0,984.5,982.42,689.77
2016,8,4,12,30,900.0,115.0,3.8,36.0,991.0,971.33,683.0
2016,8,4,12,45,895.5,118.0,3.9,36.5,988.0,954.45,671.53
2016,8,4,13,0,891.0,121.0,4.0,37.0,985.0,934.74,658.35
2016,8,4,13,15,604.0,288.5,4.05,37.0,872.0,820.21,582.56
2016,8,4,13,30,317.0,456.0,4.1,37.0,759.0,711.9,502.87
2016,8,4,13,45,594.0,289.5,4.15,37.0,842.5,773.05,552.84
2016,8,4,14,0,871.0,123.0,4.2,37.0,926.0,819.15,586.83
2016,8,4,14,15,865.0,121.5,4.2,37.0,900.0,781.99,562.53
2016,8,4,14,30,859.0,120.0,4.2,37.0,874.0,742.96,537.3
2016,8,4,14,45,850.5,118.5,4.25,37.0,841.0,700.5,509.7
2016,8,4,15,0,842.0,117.0,4.3,37.0,808.0,656.74,479.04
2016,8,4,15,15,831.0,115.0,4.3,36.5,769.0,609.92,446.33
2016,8,4,15,30,820.0,113.0,4.3,36.0,730.0,562.44,412.22
2016,8,4,15,45,808.5,109.0,4.3,36.0,686.0,509.1,372.24
2016,8,4,16,0,797.0,105.0,4.3,36.0,642.0,458.71,333.26
2016,8,4,16,15,778.5,101.5,4.2,35.5,593.0,406.02,292.12
2016,8,4,16,30,760.0,98.0,4.1,35.0,544.0,354.4,250.68
2016,8,4,16,45,739.5,92.5,4.1,35.0,492.0,301.68,207.22
2016,8,4,17,0,719.0,87.0,4.1,35.0,440.0,250.69,164.74
2016,8,4,17,15,686.0,82.0,3.95,34.5,386.0,196.46,121.0
2016,8,4,17,30,653.0,77.0,3.8,34.0,332.0,148.7,84.06
2016,8,4,17,45,611.5,70.0,3.7,33.5,278.5,102.2,52.44
2016,8,4,18,0,570.0,63.0,3.6,33.0,225.0,60.38,31.47
2016,8,4,18,15,500.0,54.5,3.25,32.5,174.0,37.45,25.59
2016,8,4,18,30,430.0,46.0,2.9,32.0,123.0,33.29,21.89
2016,8,4,18,45,321.0,34.5,2.6,31.5,80.0,26.0,15.32
2016,8,4,19,0,212.0,23.0,2.3,31.0,37.0,18.13,4.8
2016,8,4,19,15,106.0,11.5,2.4,30.5,18.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,24.5,35.5,79.38,26.7
2016,8,5,6,30,306.0,36.0,2.5,25.0,71.0,168.11,120.44
2016,8,5,6,45,402.0,46.0,2.65,25.5,119.0,234.59,177.93
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,310.59,241.5
2016,8,5,7,15,558.0,63.0,2.8,26.5,221.0,373.63,293.48
2016,8,5,7,30,618.0,70.0,2.8,27.0,275.0,441.61,347.33
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.5,501.42,393.05
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,561.61,437.48
2016,8,5,8,15,732.5,84.5,2.75,28.5,440.0,615.63,475.51
2016,8,5,8,30,761.0,89.0,2.7,29.0,494.0,670.15,511.29
2016,8,5,8,45,782.5,92.5,2.65,30.0,546.0,718.3,540.56
2016,8,5,9,0,804.0,96.0,2.6,31.0,598.0,765.8,568.58
2016,8,5,9,15,819.5,98.5,2.55,31.0,645.5,806.19,593.47
2016,8,5,9,30,835.0,101.0,2.5,31.0,693.0,839.96,613.69
2016,8,5,9,45,846.5,103.5,2.45,31.5,735.5,873.36,632.22
2016,8,5,10,0,858.0,106.0,2.4,32.0,778.0,904.53,649.06
2016,8,5,10,15,867.0,108.0,2.4,32.5,814.5,930.4,662.76
2016,8,5,10,30,876.0,110.0,2.4,33.0,851.0,953.58,674.72
2016,8,5,10,45,881.5,111.5,2.4,33.5,880.0,970.02,682.46
2016,8,5,11,0,887.0,113.0,2.4,34.0,909.0,983.43,688.39
2016,8,5,11,15,891.0,114.0,2.45,34.0,931.0,991.72,693.16
2016,8,5,11,30,895.0,115.0,2.5,34.0,953.0,996.81,696.1
2016,8,5,11,45,892.0,119.5,2.55,34.5,965.5,995.34,693.7
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,990.59,689.45
2016,8,5,12,15,889.5,124.5,2.65,35.0,984.0,982.1,684.44
2016,8,5,12,30,890.0,125.0,2.7,35.0,990.0,970.51,677.61
2016,8,5,12,45,887.5,125.5,2.8,35.0,987.0,953.11,667.63
2016,8,5,13,0,885.0,126.0,2.9,35.0,984.0,932.88,655.9
2016,8,5,13,15,583.0,296.5,2.95,35.0,859.0,808.2,573.76
2016,8,5,13,30,281.0,467.0,3.0,35.0,734.0,690.59,488.08
2016,8,5,13,45,574.0,296.0,3.1,35.0,829.0,761.46,545.27
2016,8,5,14,0,867.0,125.0,3.2,35.0,924.0,816.43,585.6
2016,8,5,14,15,861.0,124.0,3.25,35.0,897.5,779.8,561.9
2016,8,5,14,30,855.0,123.0,3.3,35.0,871.0,741.3,537.36
2016,8,5,14,45,834.5,128.0,3.35,35.0,835.0,696.54,507.93
2016,8,5,15,0,814.0,133.0,3.4,35.0,799.0,649.39,474.88
2016,8,5,15,15,802.0,130.5,3.45,34.5,759.5,602.22,442.15
2016,8,5,15,30,790.0,128.0,3.5,34.0,720.0,554.6,408.09
2016,8,5,15,45,536.5,211.5,3.55,34.0,603.0,459.12,336.74
2016,8,5,16,0,283.0,295.0,3.6,34.0,486.0,390.21,285.21
2016,8,5,16,15,500.0,204.0,3.65,33.5,509.0,379.12,275.94
2016,8,5,16,30,717.0,113.0,3.7,33.0,532.0,347.51,247.79
2016,8,5,16,45,691.5,108.0,3.75,33.0,480.0,295.78,205.16
2016,8,5,17,0,666.0,103.0,3.8,33.0,428.0,246.35,164.1
2016,8,5,17,15,629.5,97.0,3.7,32.5,374.5,196.49,123.93
2016,8,5,17,30,593.0,91.0,3.6,32.0,321.0,150.54,88.64
2016,8,5,17,45,547.5,82.0,3.5,32.0,268.0,105.36,57.93
2016,8,5,18,0,502.0,73.0,3.4,32.0,215.0,65.37,37.63
2016,8,5,18,15,428.0,63.0,3.15,31.5,165.0,45.06,32.04
2016,8,5,18,30,354.0,53.0,2.9,31.0,115.0,39.49,27.1
2016,8,5,18,45,250.0,38.5,2.65,30.5,74.0,29.43,18.1
2016,8,5,19,0,146.0,24.0,2.4,30.0,33.0,18.79,4.28
2016,8,5,19,15,73.0,12.0,2.35,29.5,16.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.5,67.23,18.31
2016,8,6,6,30,233.0,38.0,2.6,25.0,65.0,143.33,102.19
2016,8,6,6,45,328.0,50.5,2.8,25.5,110.5,207.02,156.9
2016,8,6,7,0,423.0,63.0,3.0,26.0,156.0,283.07,220.27
2016,8,6,7,15,485.5,71.5,3.05,26.5,208.0,345.6,271.87
2016,8,6,7,30,548.0,80.0,3.1,27.0,260.0,413.3,325.79
2016,8,6,7,45,596.5,85.0,3.15,27.5,314.5,473.3,372.13
2016,8,6,8,0,645.0,90.0,3.2,28.0,369.0,536.38,419.25
2016,8,6,8,15,675.5,95.5,3.15,28.5,422.5,590.27,457.76
2016,8,6,8,30,706.0,101.0,3.1,29.0,476.0,644.99,495.09
2016,8,6,8,45,733.0,103.5,3.1,30.0,527.5,691.72,524.19
2016,8,6,9,0,760.0,106.0,3.1,31.0,579.0,740.8,554.22
2016,8,6,9,15,777.0,109.0,3.05,31.5,626.5,781.58,578.75
2016,8,6,9,30,794.0,112.0,3.0,32.0,674.0,820.96,601.97
2016,8,6,9,45,808.0,114.0,3.0,32.5,716.5,854.92,621.52
2016,8,6,10,0,822.0,116.0,3.0,33.0,759.0,881.54,636.1
2016,8,6,10,15,831.5,118.0,3.0,33.5,795.0,907.08,649.94
2016,8,6,10,30,841.0,120.0,3.0,34.0,831.0,930.05,662.06
2016,8,6,10,45,848.0,122.0,3.0,34.5,860.5,947.91,670.92
2016,8,6,11,0,855.0,124.0,3.0,35.0,890.0,962.86,677.99
2016,8,6,11,15,860.0,125.5,3.0,35.0,912.5,972.33,683.11
2016,8,6,11,30,865.0,127.0,3.0,35.0,935.0,978.7,686.43
2016,8,6,11,45,867.5,127.5,3.05,35.5,949.5,978.47,684.72
2016,8,6,12,0,870.0,128.0,3.1,36.0,964.0,975.11,681.22
2016,8,6,12,15,871.5,128.5,3.1,36.0,970.0,967.67,676.36
2016,8,6,12,30,873.0,129.0,3.1,36.0,976.0,957.18,669.72
2016,8,6,12,45,871.0,130.0,3.15,36.5,974.0,940.91,658.54
2016,8,6,13,0,869.0,131.0,3.2,37.0,972.0,921.85,645.71
2016,8,6,13,15,867.0,130.5,3.2,37.0,961.5,898.67,631.36
2016,8,6,13,30,865.0,130.0,3.2,37.0,951.0,872.89,615.39
2016,8,6,13,45,859.5,130.0,3.25,37.0,932.5,842.14,596.48
2016,8,6,14,0,854.0,130.0,3.3,37.0,914.0,809.21,576.06
2016,8,6,14,15,848.0,128.5,3.25,37.0,888.5,772.49,552.55
2016,8,6,14,30,842.0,127.0,3.2,37.0,863.0,733.94,527.71
2016,8,6,14,45,830.5,126.5,3.2,37.0,829.5,690.86,499.4
2016,8,6,15,0,819.0,126.0,3.2,37.0,796.0,646.75,468.66
2016,8,6,15,15,808.0,123.5,3.15,37.0,757.0,597.78,433.86
2016,8,6,15,30,797.0,121.0,3.1,37.0,718.0,550.42,399.32
2016,8,6,15,45,781.5,118.0,3.1,37.0,673.0,500.0,361.87
2016,8,6,16,0,766.0,115.0,3.1,37.0,628.0,449.92,323.66
2016,8,6,16,15,746.0,111.5,3.05,36.5,579.0,398.15,283.81
2016,8,6,16,30,726.0,108.0,3.0,36.0,530.0,347.65,243.83
2016,8,6,16,45,699.5,103.0,3.0,36.0,478.0,292.04,199.03
2016,8,6,17,0,673.0,98.0,3.0,36.0,426.0,241.96,158.07
2016,8,6,17,15,637.0,92.5,2.9,35.5,372.0,192.28,118.59
2016,8,6,17,30,601.0,87.0,2.8,35.0,318.0,146.45,83.97
2016,8,6,17,45,550.0,79.5,2.7,34.5,265.0,101.76,54.67
2016,8,6,18,0,499.0,72.0,2.6,34.0,212.0,62.88,36.17
2016,8,6,18,15,423.5,62.0,2.3,33.0,162.0,44.36,31.23
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,38.79,26.36
2016,8,6,18,45,235.5,37.5,1.75,31.5,71.5,28.68,17.35
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,18.01,2.68
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,62.78,12.89
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,133.02,94.1
2016,8,7,6,45,306.0,52.0,3.1,26.5,108.5,199.6,150.57
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,279.85,216.96
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.5,343.06,268.95
2016,8,7,7,30,542.0,82.0,3.3,28.0,260.0,411.53,323.3
2016,8,7,7,45,597.5,86.0,3.35,29.0,315.5,474.34,371.01
2016,8,7,8,0,653.0,90.0,3.4,30.0,371.0,540.83,419.7
2016,8,7,8,15,683.5,95.0,3.3,30.5,424.5,594.47,457.64
2016,8,7,8,30,714.0,100.0,3.2,31.0,478.0,648.91,494.31
2016,8,7,8,45,741.5,102.0,3.15,31.5,530.0,695.8,524.12
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,745.0,554.9
2016,8,7,9,15,785.5,107.0,2.95,32.5,629.0,785.64,578.67
2016,8,7,9,30,802.0,110.0,2.8,33.0,676.0,824.84,600.96
2016,8,7,9,45,817.0,111.5,2.7,34.0,719.0,859.34,618.73
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,886.61,631.46
2016,8,7,10,15,841.0,115.0,2.55,35.0,798.0,911.89,645.76
2016,8,7,10,30,850.0,117.0,2.5,35.0,834.0,934.55,658.38
2016,8,7,10,45,858.0,118.0,2.45,35.5,864.0,952.45,666.63
2016,8,7,11,0,866.0,119.0,2.4,36.0,894.0,967.43,673.1
2016,8,7,11,15,871.0,120.0,2.45,36.5,916.0,976.48,676.88
2016,8,7,11,30,876.0,121.0,2.5,37.0,938.0,982.38,678.89
2016,8,7,11,45,880.0,120.5,2.55,37.5,953.0,982.63,677.54
2016,8,7,12,0,884.0,120.0,2.6,38.0,968.0,979.69,674.42
2016,8,7,12,15,885.5,120.0,2.65,38.0,974.0,971.68,669.72
2016,8,7,12,30,887.0,120.0,2.7,38.0,980.0,960.56,663.24
2016,8,7,12,45,886.5,119.5,2.8,38.0,978.0,944.07,653.91
2016,8,7,13,0,886.0,119.0,2.9,38.0,976.0,924.68,642.79
2016,8,7,13,15,883.5,118.5,2.95,38.0,965.5,900.7,628.44
2016,8,7,13,30,881.0,118.0,3.0,38.0,955.0,874.08,612.41
2016,8,7,13,45,877.5,117.0,3.1,38.5,936.5,843.62,592.91
2016,8,7,14,0,874.0,116.0,3.2,39.0,918.0,810.8,571.83
2016,8,7,14,15,868.0,115.0,3.2,38.5,892.0,773.86,549.8
2016,8,7,14,30,862.0,114.0,3.2,38.0,866.0,735.03,526.28
2016,8,7,14,45,845.0,117.0,3.25,38.0,831.0,690.58,497.63
2016,8,7,15,0,828.0,120.0,3.3,38.0,796.0,645.48,466.32
2016,8,7,15,15,817.0,118.0,3.3,38.0,757.0,599.11,433.42
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,549.08,397.23
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.0,498.21,359.46
2016,8,7,16,0,775.0,110.0,3.3,38.0,628.0,447.66,320.91
2016,8,7,16,15,755.5,106.5,3.3,37.5,579.0,395.61,280.9
2016,8,7,16,30,736.0,103.0,3.3,37.0,530.0,344.77,240.67
2016,8,7,16,45,709.0,99.0,3.3,37.0,477.5,289.52,196.12
2016,8,7,17,0,682.0,95.0,3.3,37.0,425.0,239.68,155.35
2016,8,7,17,15,646.5,89.5,3.2,36.5,371.0,189.65,115.69
2016,8,7,17,30,611.0,84.0,3.1,36.0,317.0,143.41,80.95
2016,8,7,17,45,559.0,77.0,3.05,35.5,263.5,98.6,52.03
2016,8,7,18,0,507.0,70.0,3.0,35.0,210.0,59.73,34.29
2016,8,7,18,15,432.0,60.0,2.7,34.0,160.0,42.77,29.76
2016,8,7,18,30,357.0,50.0,2.4,33.0,110.0,37.57,25.21
2016,8,7,18,45,242.0,36.0,2.1,32.5,69.5,27.54,16.26
2016,8,7,19,0,127.0,22.0,1.8,32.0,29.0,17.24,0.88
2016,8,7,19,15,63.5,11.0,1.85,31.5,14.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,25.5,28.5,50.9,5.77
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,109.66,76.77
2016,8,8,6,45,244.5,57.0,2.95,26.5,102.5,180.53,135.93
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,256.39,198.53
2016,8,8,7,15,413.5,83.5,3.1,27.5,199.5,318.92,249.81
2016,8,8,7,30,479.0,95.0,3.1,28.0,251.0,387.39,304.12
2016,8,8,7,45,539.0,99.5,3.1,28.5,306.5,453.52,354.97
2016,8,8,8,0,599.0,104.0,3.1,29.0,362.0,521.08,405.34
2016,8,8,8,15,632.5,110.5,3.05,29.5,415.0,576.27,444.68
2016,8,8,8,30,666.0,117.0,3.0,30.0,468.0,632.58,483.64
2016,8,8,8,45,696.0,119.5,2.95,31.0,520.0,682.41,515.13
2016,8,8,9,0,726.0,122.0,2.9,32.0,572.0,732.4,545.45
2016,8,8,9,15,744.0,125.5,2.85,32.5,619.5,770.57,568.09
2016,8,8,9,30,762.0,129.0,2.8,33.0,667.0,810.36,591.49
2016,8,8,9,45,777.5,131.5,2.8,33.5,709.5,845.29,611.6
2016,8,8,10,0,793.0,134.0,2.8,34.0,752.0,878.34,630.28
2016,8,8,10,15,803.0,136.5,2.8,34.5,788.0,904.14,644.12
2016,8,8,10,30,813.0,139.0,2.8,35.0,824.0,927.43,656.35
2016,8,8,10,45,821.0,140.5,2.8,35.5,853.5,945.08,664.98
2016,8,8,11,0,829.0,142.0,2.8,36.0,883.0,954.32,668.42
2016,8,8,11,15,834.0,143.5,2.85,36.5,905.5,963.41,672.31
2016,8,8,11,30,839.0,145.0,2.9,37.0,928.0,969.48,674.41
2016,8,8,11,45,847.0,142.5,2.95,37.5,943.0,971.43,674.08
2016,8,8,12,0,855.0,140.0,3.0,38.0,958.0,970.32,671.99
2016,8,8,12,15,670.5,279.5,3.0,38.0,924.0,929.3,645.63
2016,8,8,12,30,486.0,419.0,3.0,38.0,890.0,879.13,607.51
2016,8,8,12,45,668.5,281.0,3.05,38.0,927.5,902.21,629.26
2016,8,8,13,0,851.0,143.0,3.1,38.0,965.0,914.37,638.04
2016,8,8,13,15,848.5,142.5,3.1,38.0,954.5,890.96,623.37
2016,8,8,13,30,846.0,142.0,3.1,38.0,944.0,865.03,607.37
2016,8,8,13,45,838.5,143.0,3.1,38.0,924.5,833.91,588.02
2016,8,8,14,0,831.0,144.0,3.1,38.0,905.0,800.77,567.32
2016,8,8,14,15,824.0,142.5,3.1,38.0,879.0,763.89,544.06
2016,8,8,14,30,817.0,141.0,3.1,38.0,853.0,724.34,518.87
2016,8,8,14,45,804.5,141.0,3.1,38.0,819.0,681.38,490.08
2016,8,8,15,0,792.0,141.0,3.1,38.0,785.0,637.6,459.68
2016,8,8,15,15,779.5,138.0,3.1,37.5,746.0,590.49,427.28
2016,8,8,15,30,767.0,135.0,3.1,37.0,707.0,543.04,393.7
2016,8,8,15,45,749.0,132.5,3.15,37.0,662.0,493.17,356.74
2016,8,8,16,0,731.0,130.0,3.2,37.0,617.0,440.9,317.15
2016,8,8,16,15,709.5,125.5,3.15,36.5,568.0,389.1,277.34
2016,8,8,16,30,688.0,121.0,3.1,36.0,519.0,338.79,237.61
2016,8,8,16,45,658.5,116.0,3.1,36.0,466.5,287.43,196.16
2016,8,8,17,0,629.0,111.0,3.1,36.0,414.0,238.87,156.72
2016,8,8,17,15,590.5,104.0,3.0,35.5,360.5,189.95,118.32
2016,8,8,17,30,552.0,97.0,2.9,35.0,307.0,145.23,85.09
2016,8,8,17,45,499.5,88.0,2.8,35.0,254.5,102.11,57.28
2016,8,8,18,0,447.0,79.0,2.7,35.0,202.0,65.16,40.22
2016,8,8,18,15,369.0,67.0,2.5,34.5,153.0,48.88,34.69
2016,8,8,18,30,291.0,55.0,2.3,34.0,104.0,41.38,28.15
2016,8,8,18,45,186.0,38.0,2.15,33.5,65.0,29.26,17.42
2016,8,8,19,0,81.0,21.0,2.0,33.0,26.0,17.67,0.0
2016,8,8,19,15,40.5,10.5,2.1,32.5,13.0,10.32,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,25.5,30.0,61.21,2.81
2016,8,9,6,30,201.0,38.0,3.0,26.0,60.0,131.59,92.26
2016,8,9,6,45,307.5,50.0,3.2,26.5,106.0,197.02,148.25
2016,8,9,7,0,414.0,62.0,3.4,27.0,152.0,276.1,213.85
2016,8,9,7,15,478.5,71.5,3.4,27.5,204.5,340.14,266.63
2016,8,9,7,30,543.0,81.0,3.4,28.0,257.0,409.59,321.88
2016,8,9,7,45,598.0,85.0,3.4,29.0,312.5,472.05,369.36
2016,8,9,8,0,653.0,89.0,3.4,30.0,368.0,538.13,417.74
2016,8,9,8,15,684.0,94.0,3.35,30.5,422.0,592.09,456.11
2016,8,9,8,30,715.0,99.0,3.3,31.0,476.0,646.88,493.32
2016,8,9,8,45,744.5,100.0,3.25,31.5,528.5,694.22,523.53
2016,8,9,9,0,774.0,101.0,3.2,32.0,581.0,743.97,554.75
2016,8,9,9,15,790.5,104.5,3.15,32.5,628.5,785.33,579.59
2016,8,9,9,30,807.0,108.0,3.1,33.0,676.0,825.22,603.04
2016,8,9,9,45,822.5,109.0,3.05,33.5,719.0,854.53,619.15
2016,8,9,10,0,838.0,110.0,3.0,34.0,762.0,887.08,637.25
2016,8,9,10,15,847.5,111.5,2.95,34.5,798.5,912.4,650.46
2016,8,9,10,30,857.0,113.0,2.9,35.0,835.0,935.11,661.94
2016,8,9,10,45,865.5,113.5,2.9,35.5,865.0,953.03,670.74
2016,8,9,11,0,874.0,114.0,2.9,36.0,895.0,968.03,677.76
2016,8,9,11,15,879.0,115.5,2.95,36.0,917.5,977.62,683.29
2016,8,9,11,30,884.0,117.0,3.0,36.0,940.0,984.03,687.0
2016,8,9,11,45,892.0,114.0,3.1,36.5,955.5,985.59,686.77
2016,8,9,12,0,900.0,111.0,3.2,37.0,971.0,983.93,684.68
2016,8,9,12,15,901.0,111.0,3.3,37.0,977.5,975.3,679.78
2016,8,9,12,30,902.0,111.0,3.4,37.0,984.0,963.51,673.01
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.0,947.22,662.08
2016,8,9,13,0,902.0,110.0,3.6,38.0,980.0,927.94,649.36
2016,8,9,13,15,900.0,109.5,3.65,38.0,969.5,903.99,634.77
2016,8,9,13,30,898.0,109.0,3.7,38.0,959.0,877.3,618.44
2016,8,9,13,45,894.5,108.0,3.8,38.5,940.5,846.27,598.23
2016,8,9,14,0,891.0,107.0,3.9,39.0,922.0,812.83,576.41
2016,8,9,14,15,885.0,106.0,3.95,38.5,896.0,775.21,553.89
2016,8,9,14,30,879.0,105.0,4.0,38.0,870.0,735.67,529.79
2016,8,9,14,45,871.5,103.0,4.05,38.0,836.5,692.42,501.79
2016,8,9,15,0,864.0,101.0,4.1,38.0,803.0,647.75,470.68
2016,8,9,15,15,853.5,99.0,4.1,38.0,763.5,600.06,436.42
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,551.63,400.8
2016,8,9,15,45,829.5,95.0,4.15,38.0,679.0,501.18,362.87
2016,8,9,16,0,816.0,93.0,4.2,38.0,634.0,450.72,323.88
2016,8,9,16,15,797.5,90.0,4.15,37.5,584.5,393.6,279.64
2016,8,9,16,30,779.0,87.0,4.1,37.0,535.0,341.33,237.7
2016,8,9,16,45,753.5,83.5,4.1,37.0,482.0,287.87,193.8
2016,8,9,17,0,728.0,80.0,4.1,37.0,429.0,236.67,151.5
2016,8,9,17,15,694.0,75.5,4.0,36.5,374.5,185.56,110.69
2016,8,9,17,30,660.0,71.0,3.9,36.0,320.0,134.87,72.61
2016,8,9,17,45,609.0,65.5,3.8,35.5,265.5,88.89,43.63
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,48.67,27.17
2016,8,9,18,15,482.5,51.5,3.35,34.0,160.5,35.72,23.92
2016,8,9,18,30,407.0,43.0,3.0,33.0,110.0,31.46,20.15
2016,8,9,18,45,283.0,31.0,2.65,32.5,69.0,23.57,12.93
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,15.02,0.0
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,94.5,19.0,2.5,25.5,29.0,59.04,0.0
2016,8,10,6,30,189.0,38.0,2.7,26.0,58.0,127.28,88.75
2016,8,10,6,45,290.0,52.0,2.9,26.5,104.0,192.19,144.36
2016,8,10,7,0,391.0,66.0,3.1,27.0,150.0,267.87,207.18
2016,8,10,7,15,456.0,75.5,3.15,27.5,201.5,332.48,260.32
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,401.16,314.97
2016,8,10,7,45,576.5,89.5,3.3,28.5,308.5,463.54,363.27
2016,8,10,8,0,632.0,94.0,3.4,29.0,364.0,529.59,412.8
2016,8,10,8,15,663.5,99.5,3.4,29.5,417.5,583.58,451.56
