Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,695.0,105.0,3.4,30.0,471.0,638.47,489.68
2016,8,10,8,45,724.0,107.0,3.45,30.5,523.0,685.47,520.29
2016,8,10,9,0,753.0,109.0,3.5,31.0,575.0,735.23,552.29
2016,8,10,9,15,770.0,112.5,3.45,31.5,622.0,776.31,577.29
2016,8,10,9,30,787.0,116.0,3.4,32.0,669.0,815.98,600.96
2016,8,10,9,45,802.5,117.5,3.35,33.0,712.0,850.47,619.53
2016,8,10,10,0,818.0,119.0,3.3,34.0,755.0,883.01,636.51
2016,8,10,10,15,827.5,121.0,3.25,34.5,791.0,903.0,646.41
2016,8,10,10,30,837.0,123.0,3.2,35.0,827.0,925.8,658.18
2016,8,10,10,45,846.0,124.0,3.2,35.5,857.0,944.35,667.49
2016,8,10,11,0,855.0,125.0,3.2,36.0,887.0,960.05,675.05
2016,8,10,11,15,859.5,126.0,3.2,36.0,909.0,968.39,679.45
2016,8,10,11,30,864.0,127.0,3.2,36.0,931.0,973.62,682.08
2016,8,10,11,45,868.5,126.5,3.2,36.5,945.5,974.19,680.51
2016,8,10,12,0,873.0,126.0,3.2,37.0,960.0,971.62,677.13
2016,8,10,12,15,874.0,126.5,3.25,37.0,966.0,963.53,672.2
2016,8,10,12,30,875.0,127.0,3.3,37.0,972.0,952.36,665.48
2016,8,10,12,45,874.5,127.0,3.4,37.5,970.0,936.33,654.73
2016,8,10,13,0,874.0,127.0,3.5,38.0,968.0,917.42,642.24
2016,8,10,13,15,871.5,126.5,3.55,38.0,957.5,893.48,627.65
2016,8,10,13,30,869.0,126.0,3.6,38.0,947.0,866.93,611.38
2016,8,10,13,45,865.5,124.5,3.65,38.5,928.5,836.12,591.08
2016,8,10,14,0,862.0,123.0,3.7,39.0,910.0,802.99,569.26
2016,8,10,14,15,855.5,121.5,3.7,39.0,884.0,765.4,545.41
2016,8,10,14,30,849.0,120.0,3.7,39.0,858.0,726.0,520.21
2016,8,10,14,45,841.0,118.0,3.75,39.0,825.0,683.48,492.37
2016,8,10,15,0,833.0,116.0,3.8,39.0,792.0,639.66,461.88
2016,8,10,15,15,822.0,114.0,3.8,38.5,752.0,592.93,429.43
2016,8,10,15,30,811.0,112.0,3.8,38.0,712.0,542.45,393.47
2016,8,10,15,45,796.0,109.0,3.85,38.0,667.0,491.49,355.36
2016,8,10,16,0,781.0,106.0,3.9,38.0,622.0,440.79,316.38
2016,8,10,16,15,635.0,147.0,3.9,37.5,545.0,374.83,266.9
2016,8,10,16,30,489.0,188.0,3.9,37.0,468.0,326.25,230.67
2016,8,10,16,45,588.5,139.0,3.9,37.0,443.0,283.77,194.26
2016,8,10,17,0,688.0,90.0,3.9,37.0,418.0,230.79,148.07
2016,8,10,17,15,651.5,85.0,3.8,36.5,364.0,180.81,108.54
2016,8,10,17,30,615.0,80.0,3.7,36.0,310.0,134.75,74.39
2016,8,10,17,45,562.0,73.0,3.65,35.5,256.5,89.98,46.51
2016,8,10,18,0,509.0,66.0,3.6,35.0,203.0,51.25,30.83
2016,8,10,18,15,430.0,56.5,3.35,34.5,153.0,40.27,27.59
2016,8,10,18,30,351.0,47.0,3.1,34.0,103.0,35.39,23.22
2016,8,10,18,45,175.5,35.5,2.9,33.5,63.5,27.37,15.69
2016,8,10,19,0,0.0,24.0,2.7,33.0,24.0,21.89,0.0
2016,8,10,19,15,0.0,12.0,2.75,32.5,12.0,11.8,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,18.0,2.9,26.5,22.5,37.49,0.0
2016,8,11,6,30,84.0,36.0,3.0,27.0,45.0,80.9,54.64
2016,8,11,6,45,148.0,55.5,3.2,27.5,82.5,132.35,98.17
2016,8,11,7,0,212.0,75.0,3.4,28.0,120.0,189.99,145.94
2016,8,11,7,15,247.5,94.0,3.45,28.5,162.0,238.71,186.02
2016,8,11,7,30,283.0,113.0,3.5,29.0,204.0,290.46,227.39
2016,8,11,7,45,378.0,120.5,3.55,29.5,266.5,375.73,293.88
2016,8,11,8,0,473.0,128.0,3.6,30.0,329.0,461.12,358.73
2016,8,11,8,15,596.0,111.0,3.55,30.5,400.0,549.54,424.66
2016,8,11,8,30,719.0,94.0,3.5,31.0,471.0,640.1,489.44
2016,8,11,8,45,744.0,96.5,3.45,32.0,522.5,688.21,519.13
2016,8,11,9,0,769.0,99.0,3.4,33.0,574.0,735.97,547.99
2016,8,11,9,15,785.5,102.5,3.3,33.5,621.0,777.16,572.58
2016,8,11,9,30,802.0,106.0,3.2,34.0,668.0,816.88,595.73
2016,8,11,9,45,601.5,212.5,3.1,34.5,649.0,777.23,564.84
2016,8,11,10,0,401.0,319.0,3.0,35.0,630.0,708.87,510.77
2016,8,11,10,15,456.0,317.5,2.95,35.5,687.5,771.68,551.76
2016,8,11,10,30,511.0,316.0,2.9,36.0,745.0,826.79,586.16
2016,8,11,10,45,684.5,217.5,2.85,36.5,814.5,896.18,632.59
2016,8,11,11,0,858.0,119.0,2.8,37.0,884.0,955.69,667.03
2016,8,11,11,15,863.0,120.0,2.85,37.0,906.0,964.56,671.74
2016,8,11,11,30,868.0,121.0,2.9,37.0,928.0,970.3,675.04
2016,8,11,11,45,863.0,127.5,2.95,37.5,940.0,968.7,672.5
2016,8,11,12,0,858.0,134.0,3.0,38.0,952.0,963.87,668.14
2016,8,11,12,15,859.0,134.0,3.1,38.0,958.0,955.3,663.34
2016,8,11,12,30,860.0,134.0,3.2,38.0,964.0,943.72,656.74
2016,8,11,12,45,658.0,277.0,3.3,38.5,911.5,885.51,618.48
2016,8,11,13,0,456.0,420.0,3.4,39.0,859.0,823.73,571.76
2016,8,11,13,15,650.0,280.0,3.5,39.0,897.5,846.04,593.54
2016,8,11,13,30,844.0,140.0,3.6,39.0,936.0,857.09,602.88
2016,8,11,13,45,835.0,142.0,3.7,39.0,916.5,825.56,583.35
2016,8,11,14,0,826.0,144.0,3.8,39.0,897.0,792.1,562.67
2016,8,11,14,15,819.5,142.5,3.85,38.5,870.5,755.11,540.43
2016,8,11,14,30,813.0,141.0,3.9,38.0,844.0,716.36,516.72
2016,8,11,14,45,629.5,228.5,3.95,38.0,760.5,635.85,458.47
2016,8,11,15,0,446.0,316.0,4.0,38.0,677.0,569.51,409.35
2016,8,11,15,15,605.5,224.5,4.0,38.0,688.0,558.25,403.86
2016,8,11,15,30,765.0,133.0,4.0,38.0,699.0,534.5,387.85
2016,8,11,15,45,496.5,215.5,4.0,38.0,574.0,434.76,314.12
2016,8,11,16,0,228.0,298.0,4.0,38.0,449.0,367.84,264.89
2016,8,11,16,15,460.5,207.0,3.95,37.5,480.0,358.05,256.19
2016,8,11,16,30,693.0,116.0,3.9,37.0,511.0,330.25,230.37
2016,8,11,16,45,669.5,109.0,3.85,37.0,460.0,278.67,188.36
2016,8,11,17,0,646.0,102.0,3.8,37.0,409.0,229.25,148.0
2016,8,11,17,15,608.0,95.5,3.65,36.5,355.0,180.09,109.5
2016,8,11,17,30,570.0,89.0,3.5,36.0,301.0,135.07,76.51
2016,8,11,17,45,518.5,80.5,3.4,35.5,248.5,91.77,49.77
2016,8,11,18,0,467.0,72.0,3.3,35.0,196.0,54.4,39.31
2016,8,11,18,15,388.0,61.0,2.95,34.5,147.0,44.55,31.08
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,37.67,25.03
2016,8,11,18,45,195.5,34.0,2.3,33.5,60.0,26.23,14.65
2016,8,11,19,0,82.0,18.0,2.0,33.0,22.0,14.13,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,25.5,26.0,46.44,0.0
2016,8,12,6,30,130.0,39.0,3.2,26.0,52.0,101.8,69.65
2016,8,12,6,45,232.5,55.0,3.35,26.5,96.5,172.31,129.09
2016,8,12,7,0,335.0,71.0,3.5,27.0,141.0,247.7,191.48
2016,8,12,7,15,402.5,82.5,3.55,27.5,192.0,310.24,243.07
2016,8,12,7,30,470.0,94.0,3.6,28.0,243.0,378.96,298.01
2016,8,12,7,45,529.0,99.5,3.65,29.0,298.0,444.82,348.42
2016,8,12,8,0,588.0,105.0,3.7,30.0,353.0,512.23,398.28
2016,8,12,8,15,621.5,111.0,3.65,30.5,406.5,566.32,437.13
2016,8,12,8,30,655.0,117.0,3.6,31.0,460.0,621.52,475.66
2016,8,12,8,45,685.0,120.0,3.6,32.0,511.5,671.43,507.95
2016,8,12,9,0,715.0,123.0,3.6,33.0,563.0,721.5,538.9
2016,8,12,9,15,733.5,127.0,3.4,33.5,610.0,760.15,561.59
2016,8,12,9,30,752.0,131.0,3.2,34.0,657.0,800.53,584.96
2016,8,12,9,45,766.5,133.5,3.05,35.0,699.0,834.24,602.36
2016,8,12,10,0,781.0,136.0,2.9,36.0,741.0,866.03,618.08
2016,8,12,10,15,791.5,138.5,2.7,36.5,777.0,891.97,630.63
2016,8,12,10,30,802.0,141.0,2.5,37.0,813.0,915.42,641.34
2016,8,12,10,45,807.0,144.5,2.35,37.5,842.0,932.05,647.96
2016,8,12,11,0,812.0,148.0,2.2,38.0,871.0,945.77,652.73
2016,8,12,11,15,817.5,149.5,2.15,38.0,892.5,954.9,657.01
2016,8,12,11,30,823.0,151.0,2.1,38.0,914.0,961.01,659.57
2016,8,12,11,45,801.5,169.0,2.05,38.5,922.5,954.68,653.32
2016,8,12,12,0,780.0,187.0,2.0,39.0,931.0,945.09,645.34
2016,8,12,12,15,781.5,187.5,2.05,39.0,936.5,937.25,640.95
2016,8,12,12,30,783.0,188.0,2.1,39.0,942.0,926.6,634.91
2016,8,12,12,45,778.0,191.0,2.15,39.5,939.0,909.62,623.74
2016,8,12,13,0,773.0,194.0,2.2,40.0,936.0,890.19,611.18
2016,8,12,13,15,521.5,329.5,2.2,40.0,827.5,779.95,538.05
2016,8,12,13,30,270.0,465.0,2.2,40.0,719.0,675.59,464.82
2016,8,12,13,45,511.0,328.5,2.25,40.0,797.5,733.97,510.46
2016,8,12,14,0,752.0,192.0,2.3,40.0,876.0,776.93,543.66
2016,8,12,14,15,432.0,307.5,2.25,40.0,698.0,613.55,430.65
2016,8,12,14,30,112.0,423.0,2.2,40.0,520.0,477.15,332.95
2016,8,12,14,45,397.0,312.5,2.2,40.0,636.0,554.27,391.78
2016,8,12,15,0,682.0,202.0,2.2,40.0,752.0,614.16,435.35
2016,8,12,15,15,667.5,197.5,2.15,39.5,713.0,568.67,403.97
2016,8,12,15,30,653.0,193.0,2.1,39.0,674.0,523.33,372.55
2016,8,12,15,45,636.5,186.0,2.1,39.0,630.0,475.12,337.73
2016,8,12,16,0,620.0,179.0,2.1,39.0,586.0,427.69,302.6
2016,8,12,16,15,595.5,172.0,2.05,38.5,537.5,378.15,265.69
2016,8,12,16,30,571.0,165.0,2.0,38.0,489.0,331.06,229.71
2016,8,12,16,45,539.0,156.5,1.95,38.0,438.0,281.98,191.52
2016,8,12,17,0,507.0,148.0,1.9,38.0,387.0,236.04,155.72
2016,8,12,17,15,465.0,137.0,1.8,37.5,334.5,189.6,120.98
2016,8,12,17,30,423.0,126.0,1.7,37.0,282.0,147.72,91.42
2016,8,12,17,45,369.0,111.5,1.6,36.5,231.0,106.91,66.17
2016,8,12,18,0,315.0,97.0,1.5,36.0,180.0,72.13,53.51
2016,8,12,18,15,243.0,78.5,1.35,35.0,133.5,61.84,45.06
2016,8,12,18,30,171.0,60.0,1.2,34.0,87.0,48.11,33.4
2016,8,12,18,45,85.5,38.0,1.05,33.5,51.5,31.18,18.26
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.26,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.0,16.56,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,32.0,34.81,20.68
2016,8,13,6,45,52.5,59.0,1.35,26.0,69.5,88.02,64.2
2016,8,13,7,0,100.0,86.0,1.3,26.0,107.0,147.55,112.9
2016,8,13,7,15,163.0,102.0,1.3,26.0,148.0,199.27,155.29
2016,8,13,7,30,226.0,118.0,1.3,26.0,189.0,264.63,207.59
2016,8,13,7,45,172.0,146.0,1.3,26.5,206.5,266.01,207.61
2016,8,13,8,0,118.0,174.0,1.3,27.0,224.0,268.87,208.1
2016,8,13,8,15,131.0,200.0,1.25,27.0,263.0,309.95,238.77
2016,8,13,8,30,144.0,226.0,1.2,27.0,302.0,351.55,268.98
2016,8,13,8,45,229.0,241.5,1.15,27.0,376.0,436.55,331.99
2016,8,13,9,0,314.0,257.0,1.1,27.0,450.0,536.06,402.79
2016,8,13,9,15,323.0,276.0,1.05,27.0,489.0,572.35,425.9
2016,8,13,9,30,332.0,295.0,1.0,27.0,528.0,608.01,448.67
2016,8,13,9,45,338.0,317.5,0.95,27.5,567.0,644.03,470.19
2016,8,13,10,0,344.0,340.0,0.9,28.0,606.0,678.92,490.45
2016,8,13,10,15,253.5,376.0,0.9,28.0,577.5,637.64,459.03
2016,8,13,10,30,163.0,412.0,0.9,28.0,549.0,583.54,419.61
2016,8,13,10,45,247.0,413.0,0.95,28.5,628.0,671.62,479.91
2016,8,13,11,0,331.0,414.0,1.0,29.0,707.0,752.36,532.54
2016,8,13,11,15,303.5,434.0,1.05,29.0,708.5,744.71,525.74
2016,8,13,11,30,276.0,454.0,1.1,29.0,710.0,735.31,518.81
2016,8,13,11,45,264.0,465.0,1.15,29.0,712.5,730.31,515.36
2016,8,13,12,0,252.0,476.0,1.2,29.0,715.0,724.09,511.12
2016,8,13,12,15,202.0,484.0,1.2,29.0,677.0,674.22,477.11
2016,8,13,12,30,152.0,492.0,1.2,29.0,639.0,628.89,446.06
2016,8,13,12,45,170.0,491.0,1.25,29.0,654.5,638.2,453.49
2016,8,13,13,0,188.0,490.0,1.3,29.0,670.0,646.27,459.63
2016,8,13,13,15,318.5,446.5,1.3,29.0,747.5,711.45,506.4
2016,8,13,13,30,449.0,403.0,1.3,29.0,825.0,768.51,546.34
2016,8,13,13,45,375.0,419.0,1.3,29.0,767.0,706.3,503.55
2016,8,13,14,0,301.0,435.0,1.3,29.0,709.0,646.74,463.08
2016,8,13,14,15,307.0,419.0,1.3,29.0,691.0,622.21,447.62
2016,8,13,14,30,313.0,403.0,1.3,29.0,673.0,596.71,430.99
2016,8,13,14,45,332.0,380.0,1.3,29.0,656.0,572.73,415.45
2016,8,13,15,0,351.0,357.0,1.3,29.0,639.0,546.73,398.15
2016,8,13,15,15,350.5,336.5,1.3,28.5,606.0,509.4,373.09
2016,8,13,15,30,350.0,316.0,1.3,28.0,573.0,471.69,347.19
2016,8,13,15,45,224.5,306.0,1.3,28.0,467.0,385.96,285.23
2016,8,13,16,0,99.0,296.0,1.3,28.0,361.0,312.54,232.08
2016,8,13,16,15,49.5,208.0,1.3,27.5,240.5,210.83,157.68
2016,8,13,16,30,0.0,120.0,1.3,27.0,120.0,115.12,85.64
2016,8,13,16,45,6.5,140.5,1.3,27.0,144.0,135.12,101.63
2016,8,13,17,0,13.0,161.0,1.3,27.0,168.0,153.08,115.72
2016,8,13,17,15,8.0,141.0,1.25,26.5,145.0,132.56,100.34
2016,8,13,17,30,3.0,121.0,1.2,26.0,122.0,112.67,85.33
2016,8,13,17,45,1.5,99.5,1.15,26.0,100.0,92.41,69.38
2016,8,13,18,0,0.0,78.0,1.1,26.0,78.0,72.5,56.21
2016,8,13,18,15,0.0,57.5,1.05,26.0,57.5,54.14,40.38
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,35.53,24.13
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,21.24,10.97
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.88,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,6.0,4.6,24.0,6.0,5.78,0.0
2016,8,14,6,30,0.0,12.0,4.7,24.0,12.0,11.57,3.14
2016,8,14,6,45,0.0,23.0,4.85,24.0,23.0,22.19,12.27
2016,8,14,7,0,0.0,34.0,5.0,24.0,34.0,32.82,21.27
2016,8,14,7,15,0.0,46.5,5.15,24.0,46.5,44.91,31.38
2016,8,14,7,30,0.0,59.0,5.3,24.0,59.0,57.01,41.34
2016,8,14,7,45,0.0,32.5,5.45,24.5,32.5,31.37,20.17
2016,8,14,8,0,0.0,6.0,5.6,25.0,6.0,5.79,0.0
2016,8,14,8,15,0.0,61.0,5.75,25.0,61.0,58.96,42.37
2016,8,14,8,30,0.0,116.0,5.9,25.0,116.0,113.44,85.93
2016,8,14,8,45,0.0,128.5,6.05,25.5,128.5,125.79,95.21
2016,8,14,9,0,0.0,141.0,6.2,26.0,141.0,138.13,104.4
2016,8,14,9,15,57.0,232.0,6.15,26.0,272.0,285.89,220.89
2016,8,14,9,30,114.0,323.0,6.1,26.0,403.0,433.72,333.56
2016,8,14,9,45,78.0,323.0,6.1,26.5,379.5,402.35,307.12
2016,8,14,10,0,42.0,323.0,6.1,27.0,356.0,369.38,279.93
2016,8,14,10,15,45.0,343.0,5.95,27.0,379.5,392.32,296.45
2016,8,14,10,30,48.0,363.0,5.8,27.0,403.0,415.05,312.6
2016,8,14,10,45,41.5,365.0,5.7,27.0,400.5,409.62,307.71
2016,8,14,11,0,35.0,367.0,5.6,27.0,398.0,404.01,302.81
2016,8,14,11,15,20.0,262.5,5.45,27.0,280.5,281.41,211.17
2016,8,14,11,30,5.0,158.0,5.3,27.0,163.0,158.65,117.67
2016,8,14,11,45,16.0,264.5,5.15,27.0,280.0,273.77,205.19
2016,8,14,12,0,27.0,371.0,5.0,27.0,397.0,393.52,293.51
2016,8,14,12,15,21.0,329.0,4.8,27.0,349.5,340.67,254.01
2016,8,14,12,30,15.0,287.0,4.6,27.0,302.0,293.13,218.61
2016,8,14,12,45,39.0,368.0,4.45,27.0,406.0,395.3,294.44
2016,8,14,13,0,63.0,449.0,4.3,27.0,510.0,492.7,364.67
2016,8,14,13,15,58.5,438.5,4.1,27.0,494.5,474.73,351.15
2016,8,14,13,30,54.0,428.0,3.9,27.0,479.0,456.97,338.24
2016,8,14,13,45,39.0,384.0,3.7,27.0,420.5,399.35,296.39
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,344.93,256.58
2016,8,14,14,15,12.0,225.0,3.35,27.0,236.0,225.47,168.11
2016,8,14,14,30,0.0,110.0,3.2,27.0,110.0,106.43,77.48
2016,8,14,14,45,7.0,181.0,3.1,27.0,186.5,178.81,133.48
2016,8,14,15,0,14.0,252.0,3.0,27.0,263.0,249.22,186.89
2016,8,14,15,15,20.0,265.0,3.0,26.5,280.0,263.35,198.11
2016,8,14,15,30,26.0,278.0,3.0,26.0,297.0,276.45,208.73
2016,8,14,15,45,14.0,222.5,3.0,26.0,232.5,217.76,164.59
2016,8,14,16,0,2.0,167.0,3.0,26.0,168.0,160.22,120.82
2016,8,14,16,15,1.0,162.0,3.0,25.5,162.5,154.58,117.15
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,148.95,113.39
2016,8,14,16,45,0.0,85.5,3.0,25.0,85.5,82.71,61.2
2016,8,14,17,0,0.0,14.0,3.0,25.0,14.0,13.51,5.39
2016,8,14,17,15,0.0,12.0,2.95,24.5,12.0,11.58,3.87
2016,8,14,17,30,0.0,10.0,2.9,24.0,10.0,9.64,2.32
2016,8,14,17,45,0.0,8.0,2.85,24.0,8.0,7.71,0.73
2016,8,14,18,0,0.0,6.0,2.8,24.0,6.0,5.78,0.0
2016,8,14,18,15,0.0,4.5,2.6,23.5,4.5,4.34,0.0
2016,8,14,18,30,0.0,3.0,2.4,23.0,3.0,2.89,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.0,1.5,1.44,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,21.0,12.5,12.29,0.0
2016,8,15,6,30,0.0,25.0,2.5,21.0,25.0,24.3,12.91
2016,8,15,6,45,0.0,46.0,2.6,21.5,46.0,46.75,32.38
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,68.43,50.68
2016,8,15,7,15,8.5,88.5,2.75,22.0,91.5,94.53,72.51
2016,8,15,7,30,17.0,110.0,2.8,22.0,116.0,121.24,94.52
2016,8,15,7,45,8.5,105.5,2.85,22.5,108.5,109.94,84.88
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,99.09,75.5
2016,8,15,8,15,0.0,106.5,2.9,23.0,106.5,104.18,79.32
2016,8,15,8,30,0.0,112.0,2.9,23.0,112.0,109.38,83.18
2016,8,15,8,45,1.5,141.5,2.95,23.0,142.5,140.22,107.47
2016,8,15,9,0,3.0,171.0,3.0,23.0,173.0,171.18,131.51
2016,8,15,9,15,5.5,186.0,2.9,23.0,190.0,188.11,144.34
2016,8,15,9,30,8.0,201.0,2.8,23.0,207.0,205.16,157.18
2016,8,15,9,45,8.0,203.0,2.75,23.5,209.0,206.88,157.75
2016,8,15,10,0,8.0,205.0,2.7,24.0,211.0,208.66,158.43
2016,8,15,10,15,8.5,210.5,2.6,24.0,217.5,214.46,162.51
2016,8,15,10,30,9.0,216.0,2.5,24.0,224.0,220.25,166.6
2016,8,15,10,45,9.5,217.5,2.45,24.0,226.0,222.05,167.7
2016,8,15,11,0,10.0,219.0,2.4,24.0,228.0,223.84,168.83
2016,8,15,11,15,12.5,249.5,2.3,24.0,261.0,256.27,193.09
2016,8,15,11,30,15.0,280.0,2.2,24.0,294.0,288.54,216.88
2016,8,15,11,45,13.0,251.0,2.15,24.5,263.5,257.54,193.05
2016,8,15,12,0,11.0,222.0,2.1,25.0,233.0,226.78,169.59
2016,8,15,12,15,5.5,171.5,2.05,25.0,177.0,171.92,127.98
2016,8,15,12,30,0.0,121.0,2.0,25.0,121.0,117.46,86.15
2016,8,15,12,45,2.5,141.0,2.0,25.0,143.5,139.1,103.0
2016,8,15,13,0,5.0,161.0,2.0,25.0,166.0,160.58,119.5
2016,8,15,13,15,8.5,197.5,1.95,25.0,205.5,198.64,148.48
2016,8,15,13,30,12.0,234.0,1.9,25.0,245.0,236.26,176.8
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,211.87,158.44
2016,8,15,14,0,8.0,188.0,1.9,25.0,196.0,187.7,140.31
2016,8,15,14,15,4.0,126.0,1.9,25.0,130.0,124.84,92.3
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,62.01,43.44
2016,8,15,14,45,2.0,114.0,1.9,25.0,116.0,111.57,82.42
2016,8,15,15,0,4.0,164.0,1.9,25.0,168.0,160.27,120.2
2016,8,15,15,15,10.0,205.5,1.9,24.5,213.5,202.29,152.88
2016,8,15,15,30,16.0,247.0,1.9,24.0,259.0,242.73,184.22
2016,8,15,15,45,8.5,204.0,1.95,24.0,210.5,198.07,150.38
2016,8,15,16,0,1.0,161.0,2.0,24.0,162.0,154.21,116.93
2016,8,15,16,15,0.5,150.0,1.95,24.0,150.5,143.35,108.88
2016,8,15,16,30,0.0,139.0,1.9,24.0,139.0,132.55,100.76
2016,8,15,16,45,0.0,114.0,1.9,24.0,114.0,109.16,82.59
2016,8,15,17,0,0.0,89.0,1.9,24.0,89.0,85.79,64.19
2016,8,15,17,15,0.0,76.5,1.85,23.5,76.5,73.96,55.0
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,61.86,45.41
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,50.24,35.94
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,38.62,27.86
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,28.47,18.9
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,18.33,9.87
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,10.6,2.47
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,22.5,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,14.25,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,29.62,16.8
2016,8,16,6,45,20.5,50.5,2.65,21.5,55.0,63.93,46.08
2016,8,16,7,0,41.0,72.0,2.7,22.0,81.0,97.03,74.01
2016,8,16,7,15,54.5,95.5,2.75,22.0,111.0,130.72,102.33
2016,8,16,7,30,68.0,119.0,2.8,22.0,141.0,165.27,130.87
2016,8,16,7,45,61.5,141.5,2.85,22.5,164.0,187.68,148.47
2016,8,16,8,0,55.0,164.0,2.9,23.0,187.0,209.25,164.86
2016,8,16,8,15,39.0,176.5,2.85,23.0,194.0,212.06,166.13
2016,8,16,8,30,23.0,189.0,2.8,23.0,201.0,206.56,160.77
2016,8,16,8,45,23.5,207.5,2.8,23.5,221.0,225.91,174.99
2016,8,16,9,0,24.0,226.0,2.8,24.0,241.0,245.22,188.93
2016,8,16,9,15,52.0,269.0,2.7,24.0,304.0,322.1,247.64
2016,8,16,9,30,80.0,312.0,2.6,24.0,367.0,392.39,299.88
2016,8,16,9,45,137.5,340.0,2.55,24.5,443.0,481.95,365.43
2016,8,16,10,0,195.0,368.0,2.5,25.0,519.0,564.64,424.08
2016,8,16,10,15,116.0,356.5,2.35,25.0,447.5,480.57,360.11
2016,8,16,10,30,37.0,345.0,2.2,25.0,376.0,385.68,288.28
2016,8,16,10,45,41.0,355.0,2.1,25.5,390.5,398.61,297.02
2016,8,16,11,0,45.0,365.0,2.0,26.0,405.0,411.42,305.12
2016,8,16,11,15,171.0,386.5,1.9,26.0,543.5,560.12,413.91
2016,8,16,11,30,297.0,408.0,1.8,26.0,682.0,707.19,515.69
2016,8,16,11,45,269.0,441.5,1.7,26.5,693.0,709.96,512.8
2016,8,16,12,0,241.0,475.0,1.6,27.0,704.0,706.84,507.37
2016,8,16,12,15,133.0,421.0,1.55,27.0,548.0,545.29,395.65
2016,8,16,12,30,25.0,367.0,1.5,27.0,392.0,383.46,280.08
2016,8,16,12,45,36.5,397.5,1.5,27.0,433.0,421.59,308.23
2016,8,16,13,0,48.0,428.0,1.5,27.0,474.0,458.62,334.25
2016,8,16,13,15,26.0,292.0,1.55,27.0,317.5,305.43,225.12
2016,8,16,13,30,4.0,156.0,1.6,27.0,161.0,154.37,113.4
2016,8,16,13,45,2.0,111.0,1.7,27.0,113.5,109.13,79.31
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,63.98,44.5
2016,8,16,14,15,0.0,81.0,1.85,26.5,81.0,78.51,56.02
2016,8,16,14,30,0.0,96.0,1.9,26.0,96.0,92.97,67.45
2016,8,16,14,45,4.0,149.5,2.0,26.0,152.5,146.82,109.28
2016,8,16,15,0,8.0,203.0,2.1,26.0,209.0,199.53,149.71
2016,8,16,15,15,51.5,269.5,2.2,26.0,307.5,281.71,212.45
2016,8,16,15,30,95.0,336.0,2.3,26.0,406.0,358.94,269.99
2016,8,16,15,45,54.5,277.5,2.4,26.0,317.0,281.66,212.49
2016,8,16,16,0,14.0,219.0,2.5,26.0,228.0,212.7,160.92
2016,8,16,16,15,9.5,195.0,2.5,25.5,201.0,187.59,142.52
2016,8,16,16,30,5.0,171.0,2.5,25.0,174.0,163.06,124.25
2016,8,16,16,45,6.5,162.0,2.55,25.0,165.5,154.03,117.6
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,144.68,110.57
2016,8,16,17,15,4.0,134.0,2.45,24.5,136.0,125.55,96.06
2016,8,16,17,30,0.0,115.0,2.3,24.0,115.0,106.94,81.74
2016,8,16,17,45,0.0,93.5,2.2,24.0,93.5,86.98,65.71
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,67.32,52.27
2016,8,16,18,15,0.0,53.0,1.95,23.5,53.0,50.13,37.31
2016,8,16,18,30,0.0,34.0,1.8,23.0,34.0,32.73,21.95
2016,8,16,18,45,0.0,19.5,1.7,23.0,19.5,18.82,8.42
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.39,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.54,3.72
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,24.61,14.23
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,36.7,24.42
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,50.73,36.14
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,65.08,47.94
2016,8,17,7,45,26.5,115.0,2.95,24.5,126.0,135.86,105.52
2016,8,17,8,0,53.0,163.0,3.1,25.0,185.0,206.85,161.82
2016,8,17,8,15,32.5,169.5,3.15,25.0,183.5,199.68,155.09
2016,8,17,8,30,12.0,176.0,3.2,25.0,182.0,184.75,142.29
2016,8,17,8,45,95.5,225.0,3.25,25.5,282.5,307.52,238.82
2016,8,17,9,0,179.0,274.0,3.3,26.0,383.0,437.94,337.19
2016,8,17,9,15,237.0,290.0,3.3,26.0,447.0,506.58,387.73
2016,8,17,9,30,295.0,306.0,3.3,26.0,511.0,586.96,445.81
2016,8,17,9,45,292.5,328.5,3.3,26.5,542.5,614.38,462.7
2016,8,17,10,0,290.0,351.0,3.3,27.0,574.0,640.38,478.67
2016,8,17,10,15,196.5,375.5,3.3,27.0,530.0,574.85,428.69
2016,8,17,10,30,103.0,400.0,3.3,27.0,486.0,505.58,375.85
2016,8,17,10,45,123.5,420.0,3.3,27.5,527.0,552.76,408.75
2016,8,17,11,0,144.0,440.0,3.3,28.0,568.0,591.38,434.73
2016,8,17,11,15,118.0,445.0,3.3,28.0,552.0,569.21,417.67
2016,8,17,11,30,92.0,450.0,3.3,28.0,536.0,540.19,396.2
2016,8,17,11,45,151.0,464.5,3.3,28.0,607.0,614.29,449.55
2016,8,17,12,0,210.0,479.0,3.3,28.0,678.0,680.81,496.3
2016,8,17,12,15,249.0,474.0,3.3,28.0,711.0,710.52,517.12
2016,8,17,12,30,288.0,469.0,3.3,28.0,744.0,734.16,533.98
2016,8,17,12,45,284.5,468.5,3.3,28.5,740.0,721.19,523.82
2016,8,17,13,0,281.0,468.0,3.3,29.0,736.0,707.39,513.39
2016,8,17,13,15,204.0,469.0,3.25,29.0,662.0,630.28,458.63
2016,8,17,13,30,127.0,470.0,3.2,29.0,588.0,557.24,406.25
2016,8,17,13,45,63.5,291.5,3.2,29.0,350.5,331.47,245.5
2016,8,17,14,0,0.0,113.0,3.2,29.0,113.0,109.38,78.81
2016,8,17,14,15,15.5,227.5,3.15,29.0,241.0,230.32,170.98
2016,8,17,14,30,31.0,342.0,3.1,29.0,369.0,344.46,255.16
2016,8,17,14,45,98.0,364.0,3.1,29.0,443.5,405.66,300.9
2016,8,17,15,0,165.0,386.0,3.1,29.0,518.0,456.43,338.36
2016,8,17,15,15,131.5,361.0,3.05,28.5,462.5,404.63,301.1
2016,8,17,15,30,98.0,336.0,3.0,28.0,407.0,360.11,269.15
2016,8,17,15,45,70.5,299.5,2.95,28.0,349.0,308.0,230.88
2016,8,17,16,0,43.0,263.0,2.9,28.0,291.0,258.93,194.59
2016,8,17,16,15,21.5,178.0,2.8,27.5,192.0,173.29,130.3
2016,8,17,16,30,0.0,93.0,2.7,27.0,93.0,89.88,66.13
2016,8,17,16,45,0.0,86.0,2.65,27.0,86.0,83.19,61.15
2016,8,17,17,0,0.0,79.0,2.6,27.0,79.0,76.4,55.98
2016,8,17,17,15,0.0,68.0,2.45,26.5,68.0,65.73,47.73
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,55.08,39.35
2016,8,17,17,45,0.0,46.5,2.15,25.5,46.5,44.91,31.21
2016,8,17,18,0,0.0,36.0,2.0,25.0,36.0,34.75,24.27
2016,8,17,18,15,0.0,26.0,1.9,24.5,26.0,25.09,15.83
2016,8,17,18,30,0.0,16.0,1.8,24.0,16.0,15.43,7.31
2016,8,17,18,45,0.0,9.0,1.75,24.0,9.0,8.67,0.61
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.97,0.0
2016,8,17,19,15,0.0,1.0,1.8,23.5,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,8.36,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,16.4,6.55
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,31.87,20.16
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,47.96,33.75
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,67.32,49.9
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,86.5,65.63
2016,8,18,7,45,31.5,126.0,1.9,23.5,139.0,151.65,118.51
2016,8,18,8,0,63.0,165.0,2.0,24.0,191.0,215.6,169.12
2016,8,18,8,15,62.5,188.0,2.05,24.0,217.5,241.33,188.54
2016,8,18,8,30,62.0,211.0,2.1,24.0,244.0,266.77,207.51
2016,8,18,8,45,31.0,179.5,2.2,24.5,196.0,208.3,160.59
2016,8,18,9,0,0.0,148.0,2.3,25.0,148.0,145.29,109.92
2016,8,18,9,15,11.0,201.0,2.3,25.0,209.0,208.1,158.73
2016,8,18,9,30,22.0,254.0,2.3,25.0,270.0,271.74,206.89
2016,8,18,9,45,108.0,310.5,2.3,25.5,393.0,423.62,321.13
2016,8,18,10,0,194.0,367.0,2.3,26.0,516.0,562.19,420.42
2016,8,18,10,15,227.5,381.5,2.25,26.0,564.5,609.51,452.56
2016,8,18,10,30,261.0,396.0,2.2,26.0,613.0,665.18,490.36
2016,8,18,10,45,212.5,418.5,2.15,26.0,599.0,635.23,466.87
2016,8,18,11,0,164.0,441.0,2.1,26.0,585.0,611.29,447.99
2016,8,18,11,15,167.5,453.0,2.05,26.0,604.0,624.76,456.68
2016,8,18,11,30,171.0,465.0,2.0,26.0,623.0,637.4,464.53
2016,8,18,11,45,225.0,464.5,1.95,26.5,675.5,684.89,496.73
2016,8,18,12,0,279.0,464.0,1.9,27.0,728.0,735.37,529.89
2016,8,18,12,15,238.0,475.0,1.85,27.0,701.5,697.16,502.27
2016,8,18,12,30,197.0,486.0,1.8,27.0,675.0,663.09,477.98
2016,8,18,12,45,249.5,473.5,1.8,27.0,711.5,693.47,500.15
2016,8,18,13,0,302.0,461.0,1.8,27.0,748.0,718.75,518.24
2016,8,18,13,15,297.5,456.5,1.75,27.0,736.5,699.11,504.56
2016,8,18,13,30,293.0,452.0,1.7,27.0,725.0,678.88,490.84
2016,8,18,13,45,153.5,361.0,1.7,27.0,504.0,469.4,345.18
2016,8,18,14,0,14.0,270.0,1.7,27.0,283.0,270.48,199.84
2016,8,18,14,15,199.0,319.5,1.7,27.0,489.5,447.02,333.53
2016,8,18,14,30,384.0,369.0,1.7,27.0,696.0,611.54,450.11
2016,8,18,14,45,599.5,243.5,1.75,27.0,730.0,618.43,458.53
2016,8,18,15,0,815.0,118.0,1.8,27.0,764.0,613.28,458.28
2016,8,18,15,15,454.0,225.5,1.85,26.5,582.0,461.66,346.31
2016,8,18,15,30,93.0,333.0,1.9,26.0,400.0,354.46,265.29
2016,8,18,15,45,119.0,313.5,1.95,26.0,393.5,338.3,254.27
2016,8,18,16,0,145.0,294.0,2.0,26.0,387.0,323.55,243.34
2016,8,18,16,15,429.5,197.0,2.0,26.0,440.5,327.48,242.97
2016,8,18,16,30,714.0,100.0,2.0,26.0,494.0,310.57,221.98
2016,8,18,16,45,357.0,120.5,2.05,26.0,318.0,192.98,137.0
2016,8,18,17,0,0.0,141.0,2.1,26.0,142.0,132.36,100.59
2016,8,18,17,15,0.0,121.5,2.0,25.5,122.0,113.99,86.63
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,95.72,72.39
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,77.99,58.16
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,60.51,46.23
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,44.46,32.28
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,28.0,17.78
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,15.92,5.36
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.93,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,15.0,15.0,2.0,23.0,16.5,19.04,0.0
2016,8,19,6,30,30.0,30.0,2.2,23.0,33.0,44.37,26.36
2016,8,19,6,45,79.0,52.0,2.4,23.5,66.5,94.81,69.64
2016,8,19,7,0,128.0,74.0,2.6,24.0,100.0,144.29,111.14
2016,8,19,7,15,168.0,94.5,2.8,24.5,139.5,198.45,156.02
2016,8,19,7,30,208.0,115.0,3.0,25.0,179.0,250.05,198.03
2016,8,19,7,45,181.0,142.0,3.2,25.5,206.0,265.84,210.15
2016,8,19,8,0,154.0,169.0,3.4,26.0,233.0,285.51,224.47
2016,8,19,8,15,206.0,190.5,3.5,26.0,288.5,349.18,274.17
2016,8,19,8,30,258.0,212.0,3.6,26.0,344.0,425.06,331.92
2016,8,19,8,45,491.0,163.5,3.7,26.5,448.5,563.27,438.66
2016,8,19,9,0,724.0,115.0,3.8,27.0,553.0,713.24,547.88
2016,8,19,9,15,513.0,209.0,3.8,27.0,532.5,661.6,505.3
2016,8,19,9,30,302.0,303.0,3.8,27.0,512.0,588.88,446.18
2016,8,19,9,45,553.5,211.0,3.8,27.5,623.5,727.35,550.34
2016,8,19,10,0,805.0,119.0,3.8,28.0,735.0,861.95,641.92
2016,8,19,10,15,569.0,248.0,3.75,28.0,694.0,797.06,593.12
2016,8,19,10,30,333.0,377.0,3.7,28.0,653.0,711.83,525.84
2016,8,19,10,45,316.5,397.5,3.7,28.5,668.0,718.8,528.59
2016,8,19,11,0,300.0,418.0,3.7,29.0,683.0,723.87,529.55
2016,8,19,11,15,239.5,441.5,3.65,29.0,656.5,681.56,497.93
2016,8,19,11,30,179.0,465.0,3.6,29.0,630.0,644.74,470.09
2016,8,19,11,45,185.5,472.5,3.6,29.0,646.0,654.75,476.96
2016,8,19,12,0,192.0,480.0,3.6,29.0,662.0,663.83,482.96
2016,8,19,12,15,195.0,483.0,3.55,29.0,668.0,664.13,482.83
2016,8,19,12,30,198.0,486.0,3.5,29.0,674.0,663.55,482.19
2016,8,19,12,45,323.5,447.5,3.45,29.0,754.5,735.02,534.59
2016,8,19,13,0,449.0,409.0,3.4,29.0,835.0,799.5,580.82
2016,8,19,13,15,422.0,407.5,3.35,29.0,804.0,759.58,552.78
2016,8,19,13,30,395.0,406.0,3.3,29.0,773.0,720.43,525.76
2016,8,19,13,45,211.0,377.5,3.25,29.0,573.5,529.61,390.24
2016,8,19,14,0,27.0,349.0,3.2,29.0,374.0,353.38,260.16
2016,8,19,14,15,179.5,370.0,3.1,29.0,523.5,480.78,356.41
2016,8,19,14,30,332.0,391.0,3.0,29.0,673.0,593.89,437.96
2016,8,19,14,45,550.0,268.0,2.95,29.0,712.5,607.21,451.24
2016,8,19,15,0,768.0,145.0,2.9,29.0,752.0,604.36,452.21
2016,8,19,15,15,754.5,141.5,2.7,29.0,712.0,556.85,416.16
2016,8,19,15,30,741.0,138.0,2.5,29.0,672.0,509.18,379.52
2016,8,19,15,45,571.0,193.5,2.4,29.0,589.0,437.64,324.71
2016,8,19,16,0,401.0,249.0,2.3,29.0,506.0,387.79,286.4
2016,8,19,16,15,531.0,184.5,2.15,28.5,494.0,352.41,257.51
2016,8,19,16,30,661.0,120.0,2.0,28.0,482.0,305.71,217.21
2016,8,19,16,45,634.5,112.5,1.9,28.0,430.5,254.77,174.8
2016,8,19,17,0,608.0,105.0,1.8,28.0,379.0,206.41,134.72
2016,8,19,17,15,565.0,98.0,1.7,27.5,325.5,158.83,97.66
2016,8,19,17,30,522.0,91.0,1.6,27.0,272.0,116.06,67.65
2016,8,19,17,45,465.0,80.5,1.55,26.5,220.0,74.69,44.77
2016,8,19,18,0,408.0,70.0,1.5,26.0,168.0,50.51,37.53
2016,8,19,18,15,318.0,57.0,1.55,26.0,121.0,42.34,30.24
2016,8,19,18,30,228.0,44.0,1.6,26.0,74.0,33.69,22.23
2016,8,19,18,45,114.0,26.5,1.7,26.0,41.5,20.71,7.73
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.46,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.82,0.0
2016,8,20,6,45,0.0,11.5,2.0,23.5,11.5,11.08,3.28
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,17.36,8.59
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,24.12,14.28
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,30.89,19.89
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,37.17,24.97
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,43.46,29.95
2016,8,20,8,15,0.0,68.5,2.5,25.0,68.5,66.22,48.26
2016,8,20,8,30,0.0,92.0,2.6,25.0,92.0,89.19,66.47
