Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,0.0,121.5,2.75,25.0,121.5,118.74,89.67
2016,8,20,9,0,0.0,151.0,2.9,25.0,151.0,148.37,112.62
2016,8,20,9,15,0.0,151.0,2.9,25.0,151.5,147.98,111.9
2016,8,20,9,30,0.0,151.0,2.9,25.0,152.0,147.71,111.36
2016,8,20,9,45,4.0,178.5,2.95,25.5,182.5,178.6,134.9
2016,8,20,10,0,8.0,206.0,3.0,26.0,213.0,209.65,158.16
2016,8,20,10,15,10.5,227.5,2.95,26.0,236.5,233.35,175.81
2016,8,20,10,30,13.0,249.0,2.9,26.0,260.0,257.03,193.32
2016,8,20,10,45,12.5,248.0,2.9,26.5,259.5,255.26,191.24
2016,8,20,11,0,12.0,247.0,2.9,27.0,259.0,253.5,189.28
2016,8,20,11,15,12.5,252.5,2.85,27.0,265.0,259.13,193.25
2016,8,20,11,30,13.0,258.0,2.8,27.0,271.0,264.7,197.18
2016,8,20,11,45,12.0,239.0,2.8,27.0,251.0,244.63,182.1
2016,8,20,12,0,11.0,220.0,2.8,27.0,231.0,224.68,167.15
2016,8,20,12,15,13.5,257.0,2.7,27.0,270.5,262.82,195.53
2016,8,20,12,30,16.0,294.0,2.6,27.0,310.0,300.62,223.21
2016,8,20,12,45,14.0,263.5,2.55,27.0,277.5,268.38,199.29
2016,8,20,13,0,12.0,233.0,2.5,27.0,245.0,236.39,175.61
2016,8,20,13,15,13.0,253.0,2.45,27.0,266.0,255.91,190.23
2016,8,20,13,30,14.0,273.0,2.4,27.0,287.0,275.16,204.47
2016,8,20,13,45,7.0,189.5,2.35,27.0,196.5,188.67,139.87
2016,8,20,14,0,0.0,106.0,2.3,27.0,106.0,102.64,74.38
2016,8,20,14,15,0.0,67.5,2.15,26.5,67.5,65.41,45.81
2016,8,20,14,30,0.0,29.0,2.0,26.0,29.0,28.08,16.62
2016,8,20,14,45,12.5,163.5,1.95,26.0,173.5,165.63,124.12
2016,8,20,15,0,25.0,298.0,1.9,26.0,318.0,298.04,223.69
2016,8,20,15,15,14.0,233.0,1.75,26.0,244.0,229.82,172.4
2016,8,20,15,30,3.0,168.0,1.6,26.0,170.0,162.51,121.63
2016,8,20,15,45,1.5,91.5,1.45,26.0,92.5,89.28,65.22
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,14.49,6.01
2016,8,20,16,15,109.0,125.5,1.15,25.5,185.0,154.93,116.21
2016,8,20,16,30,218.0,236.0,1.0,25.0,355.0,274.91,204.85
2016,8,20,16,45,128.0,204.0,0.85,25.0,272.0,210.89,156.95
2016,8,20,17,0,38.0,172.0,0.7,25.0,189.0,161.5,121.85
2016,8,20,17,15,31.5,149.0,0.6,25.0,162.0,137.05,103.33
2016,8,20,17,30,25.0,126.0,0.5,25.0,135.0,113.5,85.34
2016,8,20,17,45,14.5,103.0,0.4,25.0,108.0,94.37,70.83
2016,8,20,18,0,4.0,80.0,0.3,25.0,81.0,73.22,56.82
2016,8,20,18,15,2.0,57.0,0.35,24.5,57.5,52.98,39.38
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,32.41,21.32
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,16.41,4.2
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.28
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.78,10.41
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,29.92,19.13
2016,8,21,7,15,0.0,44.0,2.55,21.0,44.0,42.5,29.78
2016,8,21,7,30,0.0,57.0,2.5,21.0,57.0,55.08,40.28
2016,8,21,7,45,0.0,72.0,2.5,21.5,72.0,69.76,52.24
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,84.72,64.18
2016,8,21,8,15,9.0,134.0,2.55,22.0,138.5,139.05,108.07
2016,8,21,8,30,18.0,181.0,2.6,22.0,190.0,194.51,151.93
2016,8,21,8,45,20.5,201.5,2.65,22.5,213.0,217.34,168.95
2016,8,21,9,0,23.0,222.0,2.7,23.0,236.0,240.25,185.86
2016,8,21,9,15,30.5,250.5,2.6,23.0,270.5,284.1,219.01
2016,8,21,9,30,38.0,279.0,2.5,23.0,305.0,320.38,245.87
2016,8,21,9,45,32.5,286.5,2.45,23.5,310.0,322.7,246.12
2016,8,21,10,0,27.0,294.0,2.4,24.0,315.0,324.77,246.33
2016,8,21,10,15,56.0,342.0,2.1,24.0,388.0,401.04,302.57
2016,8,21,10,30,85.0,390.0,1.8,24.0,461.0,477.68,356.92
2016,8,21,10,45,102.5,412.0,1.5,24.5,500.5,516.0,381.57
2016,8,21,11,0,120.0,434.0,1.2,25.0,540.0,561.32,410.16
2016,8,21,11,15,145.5,448.5,0.95,25.0,580.0,598.17,433.29
2016,8,21,11,30,171.0,463.0,0.7,25.0,620.0,634.33,455.0
2016,8,21,11,45,155.5,470.0,0.45,25.5,614.5,622.85,442.49
2016,8,21,12,0,140.0,477.0,0.2,26.0,609.0,610.75,430.18
2016,8,21,12,15,188.5,477.5,0.5,26.0,656.0,651.68,461.8
2016,8,21,12,30,237.0,478.0,0.8,26.0,703.0,690.73,491.51
2016,8,21,12,45,147.0,457.0,1.1,26.0,597.0,581.14,418.89
2016,8,21,13,0,57.0,436.0,1.4,26.0,491.0,473.53,344.94
2016,8,21,13,15,55.5,428.5,1.55,26.0,481.5,461.29,337.75
2016,8,21,13,30,54.0,421.0,1.7,26.0,472.0,449.05,329.83
2016,8,21,13,45,55.5,413.5,1.9,26.0,464.0,439.25,323.79
2016,8,21,14,0,57.0,406.0,2.1,26.0,456.0,429.26,317.51
2016,8,21,14,15,35.5,335.5,2.2,26.0,366.5,344.12,256.22
2016,8,21,14,30,14.0,265.0,2.3,26.0,277.0,263.37,196.93
2016,8,21,14,45,31.5,302.5,2.45,26.0,327.5,305.1,228.96
2016,8,21,15,0,49.0,340.0,2.6,26.0,378.0,346.29,259.93
2016,8,21,15,15,29.5,280.0,2.6,25.5,303.0,277.6,209.37
2016,8,21,15,30,10.0,220.0,2.6,25.0,228.0,214.29,162.2
2016,8,21,15,45,29.0,241.0,2.65,25.0,260.0,236.59,179.85
2016,8,21,16,0,48.0,262.0,2.7,25.0,292.0,259.01,197.13
2016,8,21,16,15,71.0,248.0,2.65,25.0,288.5,250.28,190.34
2016,8,21,16,30,94.0,234.0,2.6,25.0,285.0,238.87,181.13
2016,8,21,16,45,141.0,209.0,2.55,25.0,276.5,217.45,163.0
2016,8,21,17,0,188.0,184.0,2.5,25.0,268.0,195.45,143.65
2016,8,21,17,15,180.0,158.5,2.35,24.5,229.5,160.3,116.32
2016,8,21,17,30,172.0,133.0,2.2,24.0,191.0,126.27,90.76
2016,8,21,17,45,152.5,109.5,2.1,24.0,154.0,94.59,69.03
2016,8,21,18,0,133.0,86.0,2.0,24.0,117.0,71.09,55.36
2016,8,21,18,15,100.5,64.0,1.9,23.5,83.5,53.94,40.33
2016,8,21,18,30,68.0,42.0,1.8,23.0,50.0,36.27,24.49
2016,8,21,18,45,34.0,21.0,1.7,23.0,25.0,18.81,4.33
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.86,0.0
2016,8,22,7,45,0.0,22.0,2.45,24.5,22.0,21.23,11.87
2016,8,22,8,0,0.0,40.0,2.5,25.0,40.0,38.63,26.02
2016,8,22,8,15,0.0,75.5,2.6,25.0,75.5,73.0,53.75
2016,8,22,8,30,0.0,111.0,2.7,25.0,111.0,108.44,81.86
2016,8,22,8,45,3.5,148.5,2.85,25.5,150.5,149.03,113.47
2016,8,22,9,0,7.0,186.0,3.0,26.0,190.0,189.95,144.74
2016,8,22,9,15,31.5,240.5,3.05,26.0,262.0,274.0,209.34
2016,8,22,9,30,56.0,295.0,3.1,26.0,334.0,353.08,268.61
2016,8,22,9,45,188.0,317.5,3.2,26.5,459.0,500.47,379.58
2016,8,22,10,0,320.0,340.0,3.3,27.0,584.0,653.26,489.51
2016,8,22,10,15,383.0,333.0,3.35,27.0,638.5,706.66,526.97
2016,8,22,10,30,446.0,326.0,3.4,27.0,693.0,768.58,570.18
2016,8,22,10,45,449.0,340.0,3.45,27.5,721.5,788.39,581.39
2016,8,22,11,0,452.0,354.0,3.5,28.0,750.0,806.25,591.53
2016,8,22,11,15,363.0,400.0,3.5,28.0,723.5,761.63,557.7
2016,8,22,11,30,274.0,446.0,3.5,28.0,697.0,720.66,526.42
2016,8,22,11,45,162.5,434.5,3.55,28.0,584.0,593.25,435.61
2016,8,22,12,0,51.0,423.0,3.6,28.0,471.0,467.64,343.76
2016,8,22,12,15,190.5,438.0,3.6,28.0,618.0,613.97,451.9
2016,8,22,12,30,330.0,453.0,3.6,28.0,765.0,753.83,550.61
2016,8,22,12,45,598.5,289.5,3.6,28.5,853.5,829.33,608.79
2016,8,22,13,0,867.0,126.0,3.6,29.0,942.0,889.76,650.06
2016,8,22,13,15,864.5,125.5,3.6,29.0,931.0,865.18,633.49
2016,8,22,13,30,862.0,125.0,3.6,29.0,920.0,837.98,615.78
2016,8,22,13,45,497.0,284.5,3.6,29.0,741.0,669.31,495.83
2016,8,22,14,0,132.0,444.0,3.6,29.0,562.0,519.85,381.6
2016,8,22,14,15,486.5,282.0,3.6,29.0,695.0,618.58,461.49
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,694.96,521.46
2016,8,22,14,45,554.5,243.0,3.6,29.0,702.5,581.68,435.01
2016,8,22,15,0,268.0,366.0,3.6,29.0,577.0,494.56,367.49
2016,8,22,15,15,269.5,344.5,3.6,29.0,546.5,460.91,343.5
2016,8,22,15,30,271.0,323.0,3.6,29.0,516.0,426.85,318.56
2016,8,22,15,45,512.5,217.0,3.6,29.0,551.0,426.12,318.04
2016,8,22,16,0,754.0,111.0,3.6,29.0,586.0,405.22,299.04
2016,8,22,16,15,731.5,107.0,3.4,28.5,535.5,352.6,255.87
2016,8,22,16,30,709.0,103.0,3.2,28.0,485.0,298.31,210.75
2016,8,22,16,45,674.0,99.5,3.05,28.0,431.5,246.25,166.95
2016,8,22,17,0,639.0,96.0,2.9,28.0,378.0,197.65,126.6
2016,8,22,17,15,596.0,89.5,2.7,27.5,323.5,149.09,88.91
2016,8,22,17,30,553.0,83.0,2.5,27.0,269.0,105.32,59.11
2016,8,22,17,45,487.0,74.5,2.35,27.0,215.5,64.26,38.82
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,47.92,35.12
2016,8,22,18,15,325.5,53.5,2.25,26.5,115.0,39.95,28.04
2016,8,22,18,30,230.0,41.0,2.3,26.0,68.0,31.59,20.2
2016,8,22,18,45,115.0,20.5,2.35,25.5,34.0,15.95,1.19
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,31.77,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,85.54,51.1
2016,8,23,6,45,224.5,47.5,3.9,24.0,83.5,157.48,116.98
2016,8,23,7,0,331.0,64.0,4.0,24.0,127.0,233.11,180.96
2016,8,23,7,15,405.0,75.0,4.2,24.5,178.5,296.94,234.91
2016,8,23,7,30,479.0,86.0,4.4,25.0,230.0,367.71,293.03
2016,8,23,7,45,538.5,92.0,4.6,25.5,285.5,434.2,346.24
2016,8,23,8,0,598.0,98.0,4.8,26.0,341.0,502.07,399.11
2016,8,23,8,15,634.0,104.5,4.9,26.0,395.0,558.41,442.3
2016,8,23,8,30,670.0,111.0,5.0,26.0,449.0,616.02,485.53
2016,8,23,8,45,706.5,111.0,5.1,26.5,503.0,667.48,521.87
2016,8,23,9,0,743.0,111.0,5.2,27.0,557.0,717.02,555.38
2016,8,23,9,15,535.5,202.0,5.2,27.0,537.5,669.36,516.13
2016,8,23,9,30,328.0,293.0,5.2,27.0,518.0,598.2,457.48
2016,8,23,9,45,577.0,204.0,5.2,27.5,630.0,737.08,563.07
2016,8,23,10,0,826.0,115.0,5.2,28.0,742.0,866.29,652.15
2016,8,23,10,15,836.5,117.5,5.2,28.0,779.0,892.8,668.43
2016,8,23,10,30,847.0,120.0,5.2,28.0,816.0,916.68,683.47
2016,8,23,10,45,859.0,118.5,5.25,28.5,847.0,934.98,693.66
2016,8,23,11,0,871.0,117.0,5.3,29.0,878.0,950.42,702.0
2016,8,23,11,15,876.5,118.5,5.25,29.0,900.5,959.76,707.1
2016,8,23,11,30,882.0,120.0,5.2,29.0,923.0,965.86,710.17
2016,8,23,11,45,884.5,121.0,5.2,29.5,937.0,965.33,707.84
2016,8,23,12,0,887.0,122.0,5.2,30.0,951.0,961.53,703.5
2016,8,23,12,15,888.0,122.5,5.2,30.0,957.0,952.58,697.33
2016,8,23,12,30,889.0,123.0,5.2,30.0,963.0,940.46,689.17
2016,8,23,12,45,889.0,122.5,5.2,30.5,960.0,923.36,676.4
2016,8,23,13,0,889.0,122.0,5.2,31.0,957.0,903.26,661.76
2016,8,23,13,15,887.0,121.5,5.15,31.0,946.0,878.54,645.17
2016,8,23,13,30,885.0,121.0,5.1,31.0,935.0,851.08,626.79
2016,8,23,13,45,880.0,120.0,5.1,31.0,915.0,818.15,604.94
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,782.94,581.46
2016,8,23,14,15,869.0,117.5,5.05,31.0,868.0,744.4,555.33
2016,8,23,14,30,863.0,116.0,5.0,31.0,841.0,703.98,527.72
2016,8,23,14,45,846.0,119.0,4.95,31.0,804.5,658.83,494.47
2016,8,23,15,0,829.0,122.0,4.9,31.0,768.0,610.62,458.5
2016,8,23,15,15,816.5,119.0,4.8,30.5,727.0,561.26,421.78
2016,8,23,15,30,804.0,116.0,4.7,30.0,686.0,511.52,383.76
2016,8,23,15,45,783.0,115.0,4.65,30.0,638.5,459.54,342.41
2016,8,23,16,0,762.0,114.0,4.6,30.0,591.0,408.51,300.82
2016,8,23,16,15,739.5,109.5,4.35,29.5,540.0,355.02,256.93
2016,8,23,16,30,717.0,105.0,4.1,29.0,489.0,299.76,210.98
2016,8,23,16,45,682.0,101.0,3.9,29.0,434.5,246.89,166.54
2016,8,23,17,0,647.0,97.0,3.7,29.0,380.0,197.5,125.65
2016,8,23,17,15,603.0,90.5,3.4,28.5,325.0,148.48,87.9
2016,8,23,17,30,559.0,84.0,3.1,28.0,270.0,104.39,58.41
2016,8,23,17,45,493.0,75.5,2.85,27.5,216.0,63.26,39.01
2016,8,23,18,0,427.0,67.0,2.6,27.0,162.0,48.79,35.84
2016,8,23,18,15,327.5,54.0,2.55,26.5,114.5,40.49,28.45
2016,8,23,18,30,228.0,41.0,2.5,26.0,67.0,31.72,20.17
2016,8,23,18,45,114.0,20.5,2.5,25.5,33.5,16.03,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,22.5,22.0,44.21,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,119.88,71.36
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,192.57,143.06
2016,8,24,7,0,466.0,49.0,3.6,24.0,137.0,275.51,213.48
2016,8,24,7,15,535.5,56.5,3.75,24.0,191.0,340.82,269.68
2016,8,24,7,30,605.0,64.0,3.9,24.0,245.0,412.13,329.01
2016,8,24,7,45,660.0,67.5,4.1,24.5,302.0,475.69,380.02
2016,8,24,8,0,715.0,71.0,4.3,25.0,359.0,541.01,430.76
2016,8,24,8,15,745.5,75.0,4.3,25.5,414.5,595.82,471.46
2016,8,24,8,30,776.0,79.0,4.3,26.0,470.0,651.24,510.16
2016,8,24,8,45,801.5,80.5,4.35,26.5,523.5,700.27,542.96
2016,8,24,9,0,827.0,82.0,4.4,27.0,577.0,744.26,571.55
2016,8,24,9,15,843.0,84.5,4.4,27.0,625.0,785.44,598.73
2016,8,24,9,30,859.0,87.0,4.4,27.0,673.0,824.95,624.48
2016,8,24,9,45,871.5,89.0,4.4,27.5,716.5,858.93,644.92
2016,8,24,10,0,884.0,91.0,4.4,28.0,760.0,890.57,663.61
2016,8,24,10,15,892.5,92.5,4.4,28.5,796.5,915.48,677.61
2016,8,24,10,30,901.0,94.0,4.4,29.0,833.0,937.51,689.67
2016,8,24,10,45,907.0,95.0,4.4,29.5,862.5,953.64,697.83
2016,8,24,11,0,913.0,96.0,4.4,30.0,892.0,966.57,703.97
2016,8,24,11,15,916.5,97.0,4.35,30.0,913.5,973.84,707.64
2016,8,24,11,30,920.0,98.0,4.3,30.0,935.0,977.73,709.25
2016,8,24,11,45,914.5,104.0,4.3,30.0,946.5,974.78,706.8
2016,8,24,12,0,909.0,110.0,4.3,30.0,958.0,968.39,702.27
2016,8,24,12,15,909.5,110.5,4.25,30.0,963.0,958.8,695.54
2016,8,24,12,30,910.0,111.0,4.2,30.0,968.0,945.97,686.81
2016,8,24,12,45,907.0,111.5,4.2,30.5,964.0,926.81,672.92
2016,8,24,13,0,904.0,112.0,4.2,31.0,960.0,904.68,657.22
2016,8,24,13,15,593.0,280.0,4.15,31.0,833.5,778.69,570.0
2016,8,24,13,30,282.0,448.0,4.1,31.0,707.0,661.17,480.66
2016,8,24,13,45,583.5,280.0,4.1,31.0,801.0,730.14,537.64
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,781.6,576.93
2016,8,24,14,15,878.5,111.0,4.05,30.5,867.5,742.77,551.59
2016,8,24,14,30,872.0,110.0,4.0,30.0,840.0,702.06,525.2
2016,8,24,14,45,617.0,224.0,3.95,30.0,730.0,601.04,448.64
2016,8,24,15,0,362.0,338.0,3.9,30.0,620.0,524.25,389.04
2016,8,24,15,15,255.5,335.0,3.85,30.0,529.0,442.86,329.28
2016,8,24,15,30,149.0,332.0,3.8,30.0,438.0,374.97,279.0
2016,8,24,15,45,457.5,221.0,3.75,30.0,513.0,400.93,298.5
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,403.78,296.27
2016,8,24,16,15,743.5,106.0,3.5,29.5,537.0,350.54,252.56
2016,8,24,16,30,721.0,102.0,3.3,29.0,486.0,295.63,206.97
2016,8,24,16,45,689.5,97.0,3.1,29.0,432.0,242.61,162.41
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,192.67,121.09
2016,8,24,17,15,615.0,85.5,2.6,28.5,322.5,143.28,83.27
2016,8,24,17,30,572.0,79.0,2.3,28.0,267.0,98.69,53.88
2016,8,24,17,45,502.5,71.0,2.05,27.5,213.0,57.37,35.51
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,45.78,33.28
2016,8,24,18,15,336.5,50.5,1.75,26.5,111.5,37.82,26.17
2016,8,24,18,30,240.0,38.0,1.7,26.0,64.0,29.35,18.11
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.0,14.86,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,42.17,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,114.72,66.15
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.5,184.48,136.35
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,262.76,202.52
2016,8,25,7,15,499.5,62.0,2.1,24.0,186.5,328.98,258.64
2016,8,25,7,30,571.0,71.0,2.2,24.0,240.0,401.33,317.91
2016,8,25,7,45,386.0,116.0,2.3,24.5,241.0,368.56,291.95
2016,8,25,8,0,201.0,161.0,2.4,25.0,242.0,304.73,240.1
2016,8,25,8,15,465.5,127.5,2.4,25.0,351.5,465.86,367.65
2016,8,25,8,30,730.0,94.0,2.4,25.0,461.0,634.57,494.56
2016,8,25,8,45,756.0,97.0,2.4,25.5,513.5,683.97,526.06
2016,8,25,9,0,782.0,100.0,2.4,26.0,566.0,732.99,557.41
2016,8,25,9,15,799.0,103.0,2.35,26.0,614.0,774.02,583.42
2016,8,25,9,30,816.0,106.0,2.3,26.0,662.0,813.49,608.04
2016,8,25,9,45,832.5,107.0,2.25,26.5,705.5,843.5,624.78
2016,8,25,10,0,849.0,108.0,2.2,27.0,749.0,876.51,643.36
2016,8,25,10,15,858.0,109.5,2.15,27.0,785.5,900.98,657.37
2016,8,25,10,30,867.0,111.0,2.1,27.0,822.0,922.71,669.63
2016,8,25,10,45,875.0,112.0,2.05,27.5,851.5,940.07,677.75
2016,8,25,11,0,883.0,113.0,2.0,28.0,881.0,954.39,683.96
2016,8,25,11,15,887.5,114.0,1.95,28.0,902.5,962.22,687.48
2016,8,25,11,30,892.0,115.0,1.9,28.0,924.0,966.78,689.1
2016,8,25,11,45,896.0,114.0,1.9,28.5,938.0,965.54,686.43
2016,8,25,12,0,900.0,113.0,1.9,29.0,952.0,961.01,681.88
2016,8,25,12,15,900.5,113.5,1.9,29.0,956.5,951.41,675.67
2016,8,25,12,30,901.0,114.0,1.9,29.0,961.0,938.6,667.59
2016,8,25,12,45,900.0,113.5,1.9,29.5,957.5,920.32,654.85
2016,8,25,13,0,899.0,113.0,1.9,30.0,954.0,899.03,640.35
2016,8,25,13,15,896.5,112.5,1.9,30.0,942.0,873.56,624.52
2016,8,25,13,30,894.0,112.0,1.9,30.0,930.0,845.34,606.94
2016,8,25,13,45,889.5,111.0,1.9,30.0,910.0,812.45,586.28
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,777.2,563.98
2016,8,25,14,15,878.5,108.5,1.9,30.0,862.0,737.85,538.78
2016,8,25,14,30,872.0,107.0,1.9,30.0,834.0,696.64,512.11
2016,8,25,14,45,495.0,239.0,1.95,30.0,648.0,535.45,394.97
2016,8,25,15,0,118.0,371.0,2.0,30.0,462.0,410.13,300.77
2016,8,25,15,15,160.0,350.0,2.0,29.5,466.5,406.26,299.91
2016,8,25,15,30,202.0,329.0,2.0,29.0,471.0,398.28,295.0
2016,8,25,15,45,180.5,306.0,2.0,29.0,426.0,355.67,263.81
2016,8,25,16,0,159.0,283.0,2.0,29.0,381.0,315.16,234.01
2016,8,25,16,15,170.5,256.5,1.9,28.5,353.5,285.42,211.79
2016,8,25,16,30,182.0,230.0,1.8,28.0,326.0,254.51,188.03
2016,8,25,16,45,380.0,168.5,1.75,28.0,341.0,228.78,161.42
2016,8,25,17,0,578.0,107.0,1.7,28.0,356.0,188.58,120.94
2016,8,25,17,15,573.5,92.0,1.55,27.5,309.0,141.21,83.58
2016,8,25,17,30,569.0,77.0,1.4,27.0,262.0,94.38,51.29
2016,8,25,17,45,504.0,68.5,1.3,26.5,208.5,53.08,33.64
2016,8,25,18,0,439.0,60.0,1.2,26.0,155.0,43.33,31.34
2016,8,25,18,15,341.5,47.5,1.2,25.5,108.0,35.81,24.57
2016,8,25,18,30,244.0,35.0,1.2,25.0,61.0,26.98,16.12
2016,8,25,18,45,122.0,17.5,1.2,25.0,30.5,13.68,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,18.0,28.85,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,36.0,76.74,41.58
2016,8,26,6,45,215.5,44.5,0.9,23.5,78.0,149.6,109.98
2016,8,26,7,0,318.0,62.0,1.0,24.0,120.0,223.81,171.7
2016,8,26,7,15,390.5,74.0,1.0,24.0,171.0,287.12,224.39
2016,8,26,7,30,463.0,86.0,1.0,24.0,222.0,357.23,280.82
2016,8,26,7,45,514.5,94.5,1.05,24.5,276.0,420.65,329.8
2016,8,26,8,0,566.0,103.0,1.1,25.0,330.0,485.05,377.82
2016,8,26,8,15,421.5,153.0,1.0,25.0,336.5,464.87,359.53
2016,8,26,8,30,277.0,203.0,0.9,25.0,343.0,426.02,327.29
2016,8,26,8,45,487.5,164.5,0.85,25.5,442.0,556.94,424.47
2016,8,26,9,0,698.0,126.0,0.8,26.0,541.0,698.13,521.48
2016,8,26,9,15,510.5,209.5,0.7,26.0,526.5,654.82,484.47
2016,8,26,9,30,323.0,293.0,0.6,26.0,512.0,592.5,435.39
2016,8,26,9,45,545.0,217.0,0.5,26.5,616.0,717.07,522.35
2016,8,26,10,0,767.0,141.0,0.4,27.0,720.0,843.17,599.91
2016,8,26,10,15,778.5,144.0,0.45,27.0,756.0,869.65,614.32
2016,8,26,10,30,790.0,147.0,0.5,27.0,792.0,893.65,628.69
2016,8,26,10,45,562.5,274.5,0.6,27.5,742.5,822.93,581.31
2016,8,26,11,0,335.0,402.0,0.7,28.0,693.0,736.14,519.44
2016,8,26,11,15,404.5,388.0,0.8,28.0,748.0,785.5,554.73
2016,8,26,11,30,474.0,374.0,0.9,28.0,803.0,839.01,590.58
2016,8,26,11,45,453.5,384.5,1.0,28.5,800.5,824.86,580.27
2016,8,26,12,0,433.0,395.0,1.1,29.0,798.0,808.89,569.56
2016,8,26,12,15,449.5,398.5,1.2,29.0,818.5,818.8,577.27
2016,8,26,12,30,466.0,402.0,1.3,29.0,839.0,826.52,583.31
2016,8,26,12,45,482.5,396.0,1.4,29.0,847.5,822.89,582.37
2016,8,26,13,0,499.0,390.0,1.5,29.0,856.0,817.05,580.07
2016,8,26,13,15,665.5,268.0,1.55,29.0,881.0,825.64,591.79
2016,8,26,13,30,832.0,146.0,1.6,29.0,906.0,823.92,593.1
2016,8,26,13,45,827.5,144.5,1.7,29.0,886.5,792.5,574.03
2016,8,26,14,0,823.0,143.0,1.8,29.0,867.0,758.02,552.94
2016,8,26,14,15,815.5,141.5,1.9,29.0,839.5,719.41,528.76
2016,8,26,14,30,808.0,140.0,2.0,29.0,812.0,679.22,501.79
2016,8,26,14,45,802.5,135.0,2.1,29.0,778.5,635.69,471.64
2016,8,26,15,0,797.0,130.0,2.2,29.0,745.0,590.83,439.66
2016,8,26,15,15,692.0,171.5,2.25,28.5,684.5,530.01,394.89
2016,8,26,15,30,587.0,213.0,2.3,28.0,624.0,480.22,357.47
2016,8,26,15,45,415.0,243.0,2.35,28.0,524.0,397.69,295.8
2016,8,26,16,0,243.0,273.0,2.4,28.0,424.0,339.27,252.46
2016,8,26,16,15,270.5,243.0,2.35,27.5,397.0,303.15,224.71
2016,8,26,16,30,298.0,213.0,2.3,27.0,370.0,268.52,196.91
2016,8,26,16,45,255.5,193.0,2.25,27.0,317.0,222.83,161.69
2016,8,26,17,0,213.0,173.0,2.2,27.0,264.0,186.42,134.21
2016,8,26,17,15,198.5,149.0,2.1,26.5,224.5,150.4,106.96
2016,8,26,17,30,184.0,125.0,2.0,26.0,185.0,116.21,82.44
2016,8,26,17,45,161.0,102.0,1.9,26.0,147.0,84.57,66.43
2016,8,26,18,0,138.0,79.0,1.8,26.0,109.0,65.64,50.14
2016,8,26,18,15,100.0,57.0,1.8,25.5,75.0,48.31,34.96
2016,8,26,18,30,62.0,35.0,1.8,25.0,41.0,30.47,18.67
2016,8,26,18,45,31.0,17.5,1.85,24.5,20.5,15.63,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.0,18.0,31.84,0.0
2016,8,27,6,30,139.0,26.0,0.7,22.0,36.0,89.15,47.31
2016,8,27,6,45,242.0,42.0,0.8,22.5,78.5,156.15,114.92
2016,8,27,7,0,345.0,58.0,0.9,23.0,121.0,230.05,176.85
2016,8,27,7,15,417.0,69.0,0.9,23.5,172.0,293.21,229.26
2016,8,27,7,30,489.0,80.0,0.9,24.0,223.0,366.23,287.37
2016,8,27,7,45,537.5,88.5,0.9,24.5,277.0,426.51,333.67
2016,8,27,8,0,586.0,97.0,0.9,25.0,331.0,489.93,380.5
2016,8,27,8,15,621.0,103.5,0.75,25.0,384.5,544.86,419.02
2016,8,27,8,30,656.0,110.0,0.6,25.0,438.0,601.0,456.67
2016,8,27,8,45,684.0,114.5,0.45,25.5,489.5,650.51,486.92
2016,8,27,9,0,712.0,119.0,0.3,26.0,541.0,699.99,514.9
2016,8,27,9,15,731.5,123.0,0.4,26.5,588.5,741.64,540.52
2016,8,27,9,30,751.0,127.0,0.5,27.0,636.0,779.46,563.51
2016,8,27,9,45,763.0,132.0,0.6,27.5,678.0,813.11,583.68
2016,8,27,10,0,775.0,137.0,0.7,28.0,720.0,844.62,602.43
2016,8,27,10,15,786.0,139.5,0.8,28.0,756.0,870.23,618.62
2016,8,27,10,30,797.0,142.0,0.9,28.0,792.0,893.31,633.34
2016,8,27,10,45,802.5,145.5,1.05,28.0,820.5,909.64,644.72
2016,8,27,11,0,808.0,149.0,1.2,28.0,849.0,923.02,654.37
2016,8,27,11,15,526.5,299.0,1.3,28.0,760.0,814.52,582.19
2016,8,27,11,30,245.0,449.0,1.4,28.0,671.0,687.52,491.58
2016,8,27,11,45,223.0,460.0,1.5,28.5,664.5,673.93,482.43
2016,8,27,12,0,201.0,471.0,1.6,29.0,658.0,659.48,471.64
2016,8,27,12,15,518.0,310.5,1.65,29.0,794.5,794.55,571.47
2016,8,27,12,30,835.0,150.0,1.7,29.0,931.0,909.24,648.54
2016,8,27,12,45,832.5,150.5,1.8,29.0,927.5,891.27,637.01
2016,8,27,13,0,830.0,151.0,1.9,29.0,924.0,872.78,626.48
2016,8,27,13,15,827.0,150.5,1.95,29.0,912.5,847.52,611.04
2016,8,27,13,30,824.0,150.0,2.0,29.0,901.0,819.79,593.96
2016,8,27,13,45,565.0,283.5,2.05,29.0,793.0,713.74,520.14
2016,8,27,14,0,306.0,417.0,2.1,29.0,685.0,621.73,451.72
2016,8,27,14,15,550.0,281.5,2.1,29.0,745.0,655.99,482.01
2016,8,27,14,30,794.0,146.0,2.1,29.0,805.0,672.73,498.1
2016,8,27,14,45,780.0,145.5,2.15,29.0,769.5,628.46,466.45
2016,8,27,15,0,766.0,145.0,2.2,29.0,734.0,583.61,434.06
2016,8,27,15,15,752.0,141.5,2.15,28.5,693.0,535.69,399.11
2016,8,27,15,30,738.0,138.0,2.1,28.0,652.0,484.83,361.08
2016,8,27,15,45,715.5,135.5,2.1,28.0,605.5,433.76,321.21
2016,8,27,16,0,693.0,133.0,2.1,28.0,559.0,383.93,281.26
2016,8,27,16,15,376.0,174.0,2.0,28.0,402.5,274.9,200.95
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,210.1,157.41
2016,8,27,16,45,318.5,161.5,1.85,28.0,299.5,210.38,149.27
2016,8,27,17,0,578.0,108.0,1.8,28.0,353.0,184.72,117.72
2016,8,27,17,15,532.0,99.5,1.65,27.5,299.0,138.21,83.19
2016,8,27,17,30,486.0,91.0,1.5,27.0,245.0,97.13,57.5
2016,8,27,17,45,422.5,79.0,1.4,26.5,193.5,57.58,43.5
2016,8,27,18,0,359.0,67.0,1.3,26.0,142.0,49.39,36.4
2016,8,27,18,15,266.0,51.0,1.3,25.5,97.0,38.61,26.81
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,27.21,15.81
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,29.34,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,82.66,41.55
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,149.26,109.93
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,221.4,171.1
2016,8,28,7,15,392.0,72.0,2.35,23.5,168.5,284.34,224.2
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,354.05,281.11
2016,8,28,7,45,515.0,93.0,2.45,24.5,273.0,417.7,331.42
2016,8,28,8,0,566.0,102.0,2.5,25.0,327.0,482.2,380.73
2016,8,28,8,15,602.0,109.0,2.6,25.0,380.5,537.49,422.53
2016,8,28,8,30,638.0,116.0,2.7,25.0,434.0,594.09,464.31
2016,8,28,8,45,669.0,119.5,2.8,25.5,485.5,643.98,499.41
2016,8,28,9,0,700.0,123.0,2.9,26.0,537.0,694.06,532.92
2016,8,28,9,15,719.5,127.5,2.95,26.0,584.5,735.83,560.69
2016,8,28,9,30,739.0,132.0,3.0,26.0,632.0,773.55,585.41
2016,8,28,9,45,760.0,132.0,3.15,26.5,675.5,809.2,607.88
2016,8,28,10,0,781.0,132.0,3.3,27.0,719.0,843.16,629.06
2016,8,28,10,15,792.0,134.5,3.35,27.0,755.0,868.83,645.23
2016,8,28,10,30,803.0,137.0,3.4,27.0,791.0,891.97,659.76
2016,8,28,10,45,814.5,136.5,3.45,27.5,821.0,909.68,669.41
2016,8,28,11,0,826.0,136.0,3.5,28.0,851.0,919.57,673.95
2016,8,28,11,15,831.5,137.5,3.5,28.0,872.5,928.17,678.84
2016,8,28,11,30,837.0,139.0,3.5,28.0,894.0,933.69,681.82
2016,8,28,11,45,832.0,145.5,3.55,28.5,905.0,931.18,678.62
2016,8,28,12,0,827.0,152.0,3.6,29.0,916.0,929.75,676.3
2016,8,28,12,15,828.0,152.0,3.65,29.0,921.0,919.85,669.87
2016,8,28,12,30,829.0,152.0,3.7,29.0,926.0,906.94,661.6
2016,8,28,12,45,830.0,150.5,3.75,29.0,923.5,886.91,648.69
2016,8,28,13,0,831.0,149.0,3.8,29.0,921.0,867.36,636.16
2016,8,28,13,15,828.0,148.0,3.8,29.0,909.0,842.14,619.61
2016,8,28,13,30,825.0,147.0,3.8,29.0,897.0,815.37,602.02
2016,8,28,13,45,823.0,144.0,3.85,29.0,877.5,783.63,581.22
2016,8,28,14,0,821.0,141.0,3.9,29.0,858.0,749.63,558.77
2016,8,28,14,15,549.0,267.0,3.9,29.0,740.0,640.16,477.32
2016,8,28,14,30,277.0,393.0,3.9,29.0,622.0,548.69,406.59
2016,8,28,14,45,516.0,271.5,3.95,29.0,675.0,572.9,429.0
2016,8,28,15,0,755.0,150.0,4.0,29.0,728.0,579.11,436.18
2016,8,28,15,15,565.5,218.5,3.95,28.5,638.0,500.01,375.9
2016,8,28,15,30,376.0,287.0,3.9,28.0,548.0,440.75,330.54
2016,8,28,15,45,230.0,278.0,3.85,28.0,434.0,351.29,263.61
2016,8,28,16,0,84.0,269.0,3.8,28.0,320.0,276.42,208.07
2016,8,28,16,15,368.0,193.5,3.65,27.5,388.0,287.38,212.22
2016,8,28,16,30,652.0,118.0,3.5,27.0,456.0,278.81,196.32
2016,8,28,16,45,623.0,110.0,3.4,27.0,403.5,227.81,153.37
2016,8,28,17,0,594.0,102.0,3.3,27.0,351.0,179.73,113.9
2016,8,28,17,15,548.0,93.5,2.9,26.5,297.0,132.43,78.65
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,90.39,52.57
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,52.8,39.54
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,46.39,33.84
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,36.32,24.82
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,25.66,14.27
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,28.35,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,79.77,37.64
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,148.55,109.23
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,223.66,173.12
2016,8,29,7,15,169.0,61.5,3.65,23.0,92.0,156.05,122.61
2016,8,29,7,30,0.0,67.0,3.8,23.0,67.0,65.41,48.35
2016,8,29,7,45,24.5,110.5,3.95,23.5,120.0,130.04,101.32
2016,8,29,8,0,49.0,154.0,4.1,24.0,173.0,194.21,152.73
2016,8,29,8,15,361.0,127.5,4.2,24.5,304.0,393.93,314.97
2016,8,29,8,30,673.0,101.0,4.3,25.0,435.0,600.55,474.99
2016,8,29,8,45,707.5,102.0,4.4,25.5,487.5,651.32,509.94
2016,8,29,9,0,742.0,103.0,4.5,26.0,540.0,700.37,543.06
2016,8,29,9,15,482.5,206.5,4.55,26.0,500.0,626.42,483.84
2016,8,29,9,30,223.0,310.0,4.6,26.0,460.0,517.39,396.05
2016,8,29,9,45,137.0,317.0,4.65,26.5,411.0,454.07,345.86
2016,8,29,10,0,51.0,324.0,4.7,27.0,362.0,377.88,285.49
2016,8,29,10,15,189.5,347.5,4.7,27.0,499.5,534.81,404.72
2016,8,29,10,30,328.0,371.0,4.7,27.0,637.0,694.9,521.09
2016,8,29,10,45,270.0,399.5,4.75,27.5,624.5,671.79,500.47
2016,8,29,11,0,212.0,428.0,4.8,28.0,612.0,639.03,474.13
2016,8,29,11,15,239.0,435.0,4.8,28.0,647.0,669.42,495.83
2016,8,29,11,30,266.0,442.0,4.8,28.0,682.0,704.62,520.37
2016,8,29,11,45,133.0,270.5,4.8,28.5,390.5,397.23,298.55
2016,8,29,12,0,0.0,99.0,4.8,29.0,99.0,96.07,68.63
2016,8,29,12,15,443.0,104.5,4.8,29.0,517.5,516.22,396.18
2016,8,29,12,30,886.0,110.0,4.8,29.0,936.0,912.31,673.56
2016,8,29,12,45,883.5,111.0,4.85,29.0,932.0,894.16,659.23
2016,8,29,13,0,881.0,112.0,4.9,29.0,928.0,873.07,645.52
2016,8,29,13,15,878.5,111.5,4.9,29.0,916.0,847.73,628.65
2016,8,29,13,30,876.0,111.0,4.9,29.0,904.0,819.71,609.94
2016,8,29,13,45,869.5,111.0,4.9,29.0,884.0,786.47,587.6
2016,8,29,14,0,863.0,111.0,4.9,29.0,864.0,751.05,563.67
2016,8,29,14,15,856.5,109.5,4.9,28.5,836.0,712.24,538.3
2016,8,29,14,30,850.0,108.0,4.9,28.0,808.0,671.62,510.65
2016,8,29,14,45,542.0,235.0,4.9,28.0,674.5,554.46,419.98
2016,8,29,15,0,234.0,362.0,4.9,28.0,541.0,467.6,351.2
2016,8,29,15,15,205.5,343.0,4.8,27.5,493.5,421.67,317.85
2016,8,29,15,30,177.0,324.0,4.7,27.0,446.0,378.23,285.86
2016,8,29,15,45,469.5,211.5,4.65,27.0,504.0,389.05,293.43
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,377.93,279.88
2016,8,29,16,15,462.5,161.5,4.4,26.5,435.0,289.64,213.14
2016,8,29,16,30,163.0,224.0,4.2,26.0,308.0,240.65,180.47
2016,8,29,16,45,409.0,153.0,4.05,26.0,331.0,215.55,151.82
2016,8,29,17,0,655.0,82.0,3.9,26.0,354.0,170.1,104.26
2016,8,29,17,15,611.0,75.5,3.55,25.5,299.5,121.43,67.83
2016,8,29,17,30,567.0,69.0,3.2,25.0,245.0,77.67,41.36
2016,8,29,17,45,498.5,61.0,2.85,25.0,192.5,41.51,30.06
2016,8,29,18,0,430.0,53.0,2.5,25.0,140.0,38.14,26.95
2016,8,29,18,15,327.5,41.0,2.35,24.5,94.5,30.8,20.24
2016,8,29,18,30,225.0,29.0,2.2,24.0,49.0,22.45,11.47
2016,8,29,18,45,112.5,14.5,2.05,24.0,24.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.5,30.87,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,33.0,85.25,37.62
2016,8,30,6,45,252.5,38.0,2.65,22.5,75.0,154.04,112.9
2016,8,30,7,0,360.0,53.0,2.9,23.0,117.0,228.77,176.68
2016,8,30,7,15,433.0,63.5,2.95,23.5,168.0,295.1,232.92
2016,8,30,7,30,506.0,74.0,3.0,24.0,219.0,366.21,291.37
2016,8,30,7,45,389.0,112.0,3.05,24.5,238.0,362.88,288.64
