Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,272.0,150.0,3.1,25.0,257.0,342.22,270.98
2016,8,30,8,15,160.5,174.0,3.15,25.0,240.0,297.53,234.27
2016,8,30,8,30,49.0,198.0,3.2,25.0,223.0,242.77,188.61
2016,8,30,8,45,174.0,222.5,3.25,25.5,323.0,370.01,288.56
2016,8,30,9,0,299.0,247.0,3.3,26.0,423.0,506.31,391.07
2016,8,30,9,15,334.0,262.5,3.35,26.0,474.5,558.78,428.58
2016,8,30,9,30,369.0,278.0,3.4,26.0,526.0,612.19,466.59
2016,8,30,9,45,365.0,300.5,3.5,26.5,559.0,640.27,484.26
2016,8,30,10,0,361.0,323.0,3.6,27.0,592.0,666.59,500.63
2016,8,30,10,15,311.0,355.0,3.65,27.0,595.0,659.95,493.3
2016,8,30,10,30,261.0,387.0,3.7,27.0,598.0,649.94,483.83
2016,8,30,10,45,342.5,372.0,3.75,27.5,660.5,709.4,526.3
2016,8,30,11,0,424.0,357.0,3.8,28.0,723.0,775.55,572.07
2016,8,30,11,15,327.5,402.5,3.8,28.0,689.5,724.65,533.13
2016,8,30,11,30,231.0,448.0,3.8,28.0,656.0,671.58,493.07
2016,8,30,11,45,268.5,446.5,3.85,28.0,691.5,705.98,517.88
2016,8,30,12,0,306.0,445.0,3.9,28.0,727.0,733.26,537.31
2016,8,30,12,15,288.0,453.0,3.9,28.0,719.5,717.27,525.37
2016,8,30,12,30,270.0,461.0,3.9,28.0,712.0,700.46,513.16
2016,8,30,12,45,344.0,429.0,3.95,28.5,747.5,725.68,532.01
2016,8,30,13,0,418.0,397.0,4.0,29.0,783.0,748.06,548.43
2016,8,30,13,15,629.0,266.0,3.95,29.0,838.5,785.55,580.44
2016,8,30,13,30,840.0,135.0,3.9,29.0,894.0,810.57,599.72
2016,8,30,13,45,642.0,245.0,3.9,29.0,817.0,732.44,543.71
2016,8,30,14,0,444.0,355.0,3.9,29.0,740.0,662.72,490.11
2016,8,30,14,15,629.0,242.5,3.8,28.5,769.0,669.61,500.57
2016,8,30,14,30,814.0,130.0,3.7,28.0,798.0,663.28,500.34
2016,8,30,14,45,408.5,145.5,3.65,28.0,481.0,386.79,295.45
2016,8,30,15,0,3.0,161.0,3.6,28.0,164.0,156.49,116.05
2016,8,30,15,15,1.5,156.5,3.45,28.0,158.5,151.08,112.43
2016,8,30,15,30,0.0,152.0,3.3,28.0,153.0,145.79,108.61
2016,8,30,15,45,40.0,208.0,3.2,28.0,233.0,210.54,158.56
2016,8,30,16,0,80.0,264.0,3.1,28.0,313.0,269.67,203.02
2016,8,30,16,15,166.5,238.5,2.85,27.5,328.0,265.03,198.07
2016,8,30,16,30,253.0,213.0,2.6,27.0,343.0,250.81,184.44
2016,8,30,16,45,290.0,182.0,2.4,27.0,314.0,216.46,155.34
2016,8,30,17,0,327.0,151.0,2.2,27.0,285.0,178.23,123.11
2016,8,30,17,15,296.5,132.5,1.95,26.5,240.0,138.89,94.21
2016,8,30,17,30,266.0,114.0,1.7,26.0,195.0,103.0,70.67
2016,8,30,17,45,224.5,93.5,1.45,26.0,152.0,72.51,56.18
2016,8,30,18,0,183.0,73.0,1.2,26.0,109.0,57.8,43.37
2016,8,30,18,15,124.0,51.5,1.15,25.5,72.0,41.68,29.14
2016,8,30,18,30,65.0,30.0,1.1,25.0,35.0,26.23,13.7
2016,8,30,18,45,32.5,15.0,1.05,24.5,17.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,22.0,9.0,8.85,0.0
2016,8,31,6,30,0.0,18.0,2.1,22.0,18.0,17.38,2.91
2016,8,31,6,45,23.0,41.0,2.3,22.5,45.5,54.68,37.49
2016,8,31,7,0,46.0,64.0,2.5,23.0,73.0,90.75,67.97
2016,8,31,7,15,74.5,87.0,2.45,23.5,106.0,136.82,106.28
2016,8,31,7,30,103.0,110.0,2.4,24.0,139.0,179.72,141.47
2016,8,31,7,45,187.5,129.5,2.35,24.5,197.5,252.63,200.33
2016,8,31,8,0,272.0,149.0,2.3,25.0,256.0,340.67,269.31
2016,8,31,8,15,285.0,172.5,2.35,25.5,299.5,385.65,302.64
2016,8,31,8,30,298.0,196.0,2.4,26.0,343.0,430.74,335.34
2016,8,31,8,45,283.5,224.0,2.5,26.5,376.5,460.64,355.5
2016,8,31,9,0,269.0,252.0,2.6,27.0,410.0,488.31,373.65
2016,8,31,9,15,494.0,195.5,2.65,27.0,516.0,621.89,474.85
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,763.68,575.74
2016,8,31,9,45,740.0,140.0,2.75,27.5,665.0,796.49,594.83
2016,8,31,10,0,761.0,141.0,2.8,28.0,708.0,830.84,615.62
2016,8,31,10,15,772.5,144.0,2.8,28.0,744.5,856.89,631.59
2016,8,31,10,30,784.0,147.0,2.8,28.0,781.0,880.45,645.94
2016,8,31,10,45,417.5,264.5,2.85,28.5,603.5,672.75,498.38
2016,8,31,11,0,51.0,382.0,2.9,29.0,426.0,433.3,318.08
2016,8,31,11,15,45.0,382.0,2.9,29.0,421.5,425.87,313.22
2016,8,31,11,30,39.0,382.0,2.9,29.0,417.0,418.32,307.36
2016,8,31,11,45,60.5,414.0,2.9,29.5,469.5,468.61,342.82
2016,8,31,12,0,82.0,446.0,2.9,30.0,522.0,517.9,376.74
2016,8,31,12,15,440.5,309.0,2.9,30.0,717.5,716.8,525.16
2016,8,31,12,30,799.0,172.0,2.9,30.0,913.0,893.17,646.87
2016,8,31,12,45,799.0,171.0,2.95,30.0,910.0,875.6,634.3
2016,8,31,13,0,799.0,170.0,3.0,30.0,907.0,855.32,621.55
2016,8,31,13,15,405.0,200.5,3.0,30.0,574.5,534.37,398.7
2016,8,31,13,30,11.0,231.0,3.0,30.0,242.0,231.86,170.11
2016,8,31,13,45,396.0,198.5,3.0,30.0,542.0,496.73,374.49
2016,8,31,14,0,781.0,166.0,3.0,30.0,842.0,735.63,545.37
2016,8,31,14,15,773.0,163.5,2.95,30.0,814.5,696.88,516.29
2016,8,31,14,30,765.0,161.0,2.9,30.0,787.0,656.74,487.68
2016,8,31,14,45,756.0,157.0,2.85,30.0,752.5,613.4,456.31
2016,8,31,15,0,747.0,153.0,2.8,30.0,718.0,569.16,423.63
2016,8,31,15,15,732.0,149.0,2.7,30.0,676.5,518.27,385.35
2016,8,31,15,30,717.0,145.0,2.6,30.0,635.0,469.88,347.96
2016,8,31,15,45,698.5,140.0,2.55,30.0,589.0,419.42,308.28
2016,8,31,16,0,680.0,135.0,2.5,30.0,543.0,369.87,268.34
2016,8,31,16,15,653.5,129.0,2.35,29.5,492.5,318.02,226.39
2016,8,31,16,30,627.0,123.0,2.2,29.0,442.0,268.42,185.62
2016,8,31,16,45,422.5,143.0,2.05,29.0,347.0,206.39,141.39
2016,8,31,17,0,218.0,163.0,1.9,29.0,252.0,169.11,119.34
2016,8,31,17,15,340.5,126.0,1.7,28.5,240.5,136.74,90.12
2016,8,31,17,30,463.0,89.0,1.5,28.0,229.0,85.61,51.67
2016,8,31,17,45,396.5,76.0,1.3,27.5,178.0,54.83,40.94
2016,8,31,18,0,330.0,63.0,1.1,27.0,127.0,46.87,33.98
2016,8,31,18,15,233.5,46.0,1.05,26.5,83.5,35.1,23.49
2016,8,31,18,30,137.0,29.0,1.0,26.0,40.0,22.65,10.34
2016,8,31,18,45,68.5,14.5,0.95,26.0,20.0,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,25.76,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,72.32,25.23
2016,9,1,6,45,208.5,40.0,2.25,23.5,70.5,140.01,101.49
2016,9,1,7,0,305.0,58.0,2.6,24.0,112.0,210.93,161.78
2016,9,1,7,15,377.0,71.5,2.5,24.5,162.0,274.42,215.21
2016,9,1,7,30,449.0,85.0,2.4,25.0,212.0,344.67,272.36
2016,9,1,7,45,499.5,95.0,2.35,25.5,265.5,404.66,319.74
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,471.98,370.81
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.5,527.59,411.58
2016,9,1,8,30,624.0,120.0,2.3,27.0,426.0,584.58,452.09
2016,9,1,8,45,651.5,126.0,2.35,28.0,477.0,633.92,485.16
2016,9,1,9,0,679.0,132.0,2.4,29.0,528.0,683.22,517.02
2016,9,1,9,15,699.5,136.5,2.4,29.0,575.5,724.86,543.97
2016,9,1,9,30,720.0,141.0,2.4,29.0,623.0,765.39,569.88
2016,9,1,9,45,738.0,143.5,2.4,29.5,666.0,800.17,590.45
2016,9,1,10,0,756.0,146.0,2.4,30.0,709.0,830.28,607.71
2016,9,1,10,15,532.5,259.5,2.4,30.0,666.0,763.31,558.31
2016,9,1,10,30,309.0,373.0,2.4,30.0,623.0,677.64,493.1
2016,9,1,10,45,258.5,399.5,2.45,30.0,613.5,659.35,479.12
2016,9,1,11,0,208.0,426.0,2.5,30.0,604.0,631.75,458.41
2016,9,1,11,15,133.0,418.5,2.5,30.0,533.5,551.85,401.17
2016,9,1,11,30,58.0,411.0,2.5,30.0,463.0,465.47,338.66
2016,9,1,11,45,433.5,287.5,2.55,30.5,684.5,702.3,514.07
2016,9,1,12,0,809.0,164.0,2.6,31.0,906.0,917.02,658.09
2016,9,1,12,15,468.5,316.5,2.6,31.0,746.5,748.46,540.36
2016,9,1,12,30,128.0,469.0,2.6,31.0,587.0,576.94,414.55
2016,9,1,12,45,468.0,317.5,2.65,31.0,747.5,726.4,527.95
2016,9,1,13,0,808.0,166.0,2.7,31.0,908.0,856.82,619.39
2016,9,1,13,15,804.5,165.0,2.7,31.0,895.5,830.75,601.47
2016,9,1,13,30,801.0,164.0,2.7,31.0,883.0,802.31,583.23
2016,9,1,13,45,793.5,163.5,2.7,31.0,862.0,769.02,561.7
2016,9,1,14,0,786.0,163.0,2.7,31.0,841.0,733.91,538.8
2016,9,1,14,15,777.5,161.0,2.65,30.5,813.0,695.06,512.73
2016,9,1,14,30,769.0,159.0,2.6,30.0,785.0,654.85,485.15
2016,9,1,14,45,699.0,189.0,2.6,30.0,738.5,602.63,446.78
2016,9,1,15,0,629.0,219.0,2.6,30.0,692.0,556.41,412.18
2016,9,1,15,15,455.0,261.5,2.5,30.0,593.5,471.49,348.95
2016,9,1,15,30,281.0,304.0,2.4,30.0,495.0,404.02,298.59
2016,9,1,15,45,204.5,286.5,2.35,30.0,420.0,343.36,254.08
2016,9,1,16,0,128.0,269.0,2.3,30.0,345.0,286.27,212.28
2016,9,1,16,15,64.5,211.0,2.15,29.5,249.5,212.4,158.21
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,144.48,108.3
2016,9,1,16,45,0.5,135.0,1.9,29.0,135.5,127.24,95.39
2016,9,1,17,0,0.0,117.0,1.8,29.0,117.0,110.11,82.31
2016,9,1,17,15,0.0,97.5,1.6,28.5,97.5,91.87,68.26
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,73.75,54.01
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,57.13,42.87
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,40.55,28.63
2016,9,1,18,15,0.0,27.0,1.05,26.5,27.0,26.07,15.95
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.57,2.07
2016,9,1,18,45,0.0,6.0,1.0,25.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.0,2.5,2.41,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.5,2.3,23.5,4.5,4.34,0.0
2016,9,2,8,0,0.0,6.0,2.3,24.0,6.0,5.79,0.0
2016,9,2,8,15,4.5,85.0,2.2,24.5,87.5,85.4,64.12
2016,9,2,8,30,9.0,164.0,2.1,25.0,169.0,170.31,131.11
2016,9,2,8,45,4.5,94.5,2.05,25.5,97.0,94.92,70.75
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,24.15,13.84
2016,9,2,9,15,0.0,74.0,1.9,26.5,74.0,71.59,51.57
2016,9,2,9,30,0.0,123.0,1.8,27.0,123.0,119.74,88.91
2016,9,2,9,45,0.0,135.5,1.7,27.5,135.5,132.08,97.91
2016,9,2,10,0,0.0,148.0,1.6,28.0,148.0,144.4,106.86
2016,9,2,10,15,105.0,270.0,1.5,28.0,354.5,375.35,281.76
2016,9,2,10,30,210.0,392.0,1.4,28.0,561.0,599.41,438.44
2016,9,2,10,45,257.5,398.0,1.35,28.5,613.0,656.24,474.14
2016,9,2,11,0,305.0,404.0,1.3,29.0,665.0,705.08,505.17
2016,9,2,11,15,184.0,409.5,1.3,29.0,568.0,589.64,424.27
2016,9,2,11,30,63.0,415.0,1.3,29.0,471.0,474.03,342.08
2016,9,2,11,45,47.0,394.0,1.3,29.0,436.5,435.53,315.53
2016,9,2,12,0,31.0,373.0,1.3,29.0,402.0,397.47,288.53
2016,9,2,12,15,180.5,406.0,1.35,29.0,573.0,567.37,410.97
2016,9,2,12,30,330.0,439.0,1.4,29.0,744.0,730.04,521.31
2016,9,2,12,45,375.5,415.5,1.45,29.5,760.5,736.97,525.03
2016,9,2,13,0,421.0,392.0,1.5,30.0,777.0,741.92,528.86
2016,9,2,13,15,552.5,316.0,1.5,30.0,814.5,764.38,547.33
2016,9,2,13,30,684.0,240.0,1.5,30.0,852.0,778.19,559.65
2016,9,2,13,45,684.5,232.5,1.55,30.0,833.0,747.09,539.52
2016,9,2,14,0,685.0,225.0,1.6,30.0,814.0,714.1,518.19
2016,9,2,14,15,346.5,214.0,1.65,30.0,512.0,440.96,326.9
2016,9,2,14,30,8.0,203.0,1.7,30.0,210.0,200.18,146.69
2016,9,2,14,45,37.0,270.0,1.8,30.0,298.5,276.75,204.75
2016,9,2,15,0,66.0,337.0,1.9,30.0,387.0,349.76,258.15
2016,9,2,15,15,106.5,326.5,1.95,29.5,401.5,355.95,263.56
2016,9,2,15,30,147.0,316.0,2.0,29.0,416.0,353.81,262.78
2016,9,2,15,45,74.0,239.5,2.05,29.0,290.0,251.55,187.6
2016,9,2,16,0,1.0,163.0,2.1,29.0,164.0,155.31,115.83
2016,9,2,16,15,18.5,178.5,2.05,28.5,188.0,173.77,130.52
2016,9,2,16,30,36.0,194.0,2.0,28.0,212.0,184.3,138.65
2016,9,2,16,45,272.5,156.5,1.95,28.0,267.0,188.05,133.1
2016,9,2,17,0,509.0,119.0,1.9,28.0,322.0,169.42,108.14
2016,9,2,17,15,459.5,107.5,1.75,27.5,269.0,124.41,76.59
2016,9,2,17,30,410.0,96.0,1.6,27.0,216.0,84.92,54.35
2016,9,2,17,45,340.5,81.0,1.5,26.5,166.0,59.1,44.7
2016,9,2,18,0,271.0,66.0,1.4,26.0,116.0,49.64,36.37
2016,9,2,18,15,183.5,46.0,1.3,25.5,74.5,35.4,23.65
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,21.7,7.69
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,20.75,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,54.8,11.96
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,127.7,92.2
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,197.55,151.59
2016,9,3,7,15,341.5,75.0,2.2,23.5,156.0,260.91,204.94
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,331.1,262.27
2016,9,3,7,45,471.0,100.0,2.25,24.5,260.0,392.86,311.4
2016,9,3,8,0,528.0,110.0,2.3,25.0,314.0,458.93,362.2
2016,9,3,8,15,432.0,148.5,2.25,25.5,332.5,461.32,361.26
2016,9,3,8,30,336.0,187.0,2.2,26.0,351.0,445.38,346.28
2016,9,3,8,45,503.5,160.5,2.15,26.5,437.5,557.68,430.55
2016,9,3,9,0,671.0,134.0,2.1,27.0,524.0,676.84,515.76
2016,9,3,9,15,692.0,139.0,2.0,27.0,571.0,719.04,541.99
2016,9,3,9,30,713.0,144.0,1.9,27.0,618.0,760.16,567.55
2016,9,3,9,45,403.0,244.5,1.85,27.5,516.0,617.75,461.01
2016,9,3,10,0,93.0,345.0,1.8,28.0,414.0,436.86,323.43
2016,9,3,10,15,123.5,369.5,1.8,28.0,466.0,497.68,367.6
2016,9,3,10,30,154.0,394.0,1.8,28.0,518.0,550.37,404.06
2016,9,3,10,45,198.5,406.0,1.8,28.5,572.0,602.57,439.41
2016,9,3,11,0,243.0,418.0,1.8,29.0,626.0,654.72,474.0
2016,9,3,11,15,155.5,418.5,1.8,29.0,553.0,571.98,414.53
2016,9,3,11,30,68.0,419.0,1.8,29.0,480.0,482.56,350.25
2016,9,3,11,45,135.0,441.0,1.85,29.5,563.5,569.21,411.67
2016,9,3,12,0,202.0,463.0,1.9,30.0,647.0,648.32,465.36
2016,9,3,12,15,222.5,462.5,1.95,30.0,666.0,660.63,473.66
2016,9,3,12,30,243.0,462.0,2.0,30.0,685.0,671.58,481.57
2016,9,3,12,45,491.0,336.5,2.05,30.0,785.5,761.89,549.52
2016,9,3,13,0,739.0,211.0,2.1,30.0,886.0,837.55,604.73
2016,9,3,13,15,735.0,209.5,2.15,30.0,873.5,811.37,587.57
2016,9,3,13,30,731.0,208.0,2.2,30.0,861.0,783.11,569.63
2016,9,3,13,45,471.5,317.0,2.25,30.0,734.5,661.37,482.1
2016,9,3,14,0,212.0,426.0,2.3,30.0,608.0,555.43,403.82
2016,9,3,14,15,113.0,341.0,2.35,30.0,438.0,398.51,293.17
2016,9,3,14,30,14.0,256.0,2.4,30.0,268.0,253.89,187.13
2016,9,3,14,45,10.0,222.5,2.5,30.0,231.0,218.91,161.89
2016,9,3,15,0,6.0,189.0,2.6,30.0,194.0,184.39,136.36
2016,9,3,15,15,333.0,179.5,2.65,29.5,404.5,332.1,250.32
2016,9,3,15,30,660.0,170.0,2.7,29.0,615.0,457.1,340.3
2016,9,3,15,45,495.0,206.0,2.8,29.0,526.0,385.19,284.94
2016,9,3,16,0,330.0,242.0,2.9,29.0,437.0,331.49,244.72
2016,9,3,16,15,450.5,191.0,2.9,28.5,430.0,301.19,218.36
2016,9,3,16,30,571.0,140.0,2.9,28.0,423.0,261.26,182.05
2016,9,3,16,45,532.0,131.0,2.9,28.0,370.0,212.44,142.46
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,167.24,107.28
2016,9,3,17,15,443.0,110.0,2.7,27.5,264.5,122.83,76.42
2016,9,3,17,30,393.0,98.0,2.5,27.0,212.0,84.0,54.91
2016,9,3,17,45,318.5,82.5,2.35,27.0,161.5,60.5,45.77
2016,9,3,18,0,244.0,67.0,2.2,27.0,111.0,50.65,37.0
2016,9,3,18,15,160.5,45.5,2.2,26.5,70.0,37.08,24.78
2016,9,3,18,30,77.0,24.0,2.2,26.0,29.0,20.1,5.13
2016,9,3,18,45,38.5,12.0,2.2,25.5,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,16.69,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,44.4,5.59
2016,9,4,6,45,140.0,41.5,1.3,23.5,62.0,110.06,78.33
2016,9,4,7,0,224.0,64.0,1.5,24.0,102.0,177.14,134.85
2016,9,4,7,15,293.5,81.5,1.75,24.5,151.0,245.72,191.76
2016,9,4,7,30,363.0,99.0,2.0,25.0,200.0,314.65,247.86
2016,9,4,7,45,416.5,112.0,2.25,25.5,252.5,375.34,296.17
2016,9,4,8,0,470.0,125.0,2.5,26.0,305.0,440.07,346.19
2016,9,4,8,15,509.0,135.0,2.65,26.0,358.0,495.46,388.34
2016,9,4,8,30,548.0,145.0,2.8,26.0,411.0,552.74,430.99
2016,9,4,8,45,578.0,152.5,2.95,26.5,461.5,605.63,468.53
2016,9,4,9,0,608.0,160.0,3.1,27.0,512.0,655.79,503.4
2016,9,4,9,15,630.5,166.5,3.1,27.5,559.0,698.79,531.89
2016,9,4,9,30,653.0,173.0,3.1,28.0,606.0,740.92,559.23
2016,9,4,9,45,672.0,177.0,3.1,28.5,648.0,776.22,580.96
2016,9,4,10,0,691.0,181.0,3.1,29.0,690.0,809.94,601.22
2016,9,4,10,15,704.0,184.5,3.1,29.0,726.0,835.94,617.33
2016,9,4,10,30,717.0,188.0,3.1,29.0,762.0,859.68,631.96
2016,9,4,10,45,728.5,189.5,3.1,29.5,791.5,877.49,641.39
2016,9,4,11,0,740.0,191.0,3.1,30.0,821.0,892.69,649.17
2016,9,4,11,15,506.0,312.5,3.1,30.0,748.5,799.19,581.52
2016,9,4,11,30,272.0,434.0,3.1,30.0,676.0,697.67,505.53
2016,9,4,11,45,168.0,430.5,3.1,30.0,581.0,588.59,428.46
2016,9,4,12,0,64.0,427.0,3.1,30.0,486.0,481.36,350.7
2016,9,4,12,15,181.5,436.5,3.1,30.0,603.5,597.25,435.52
2016,9,4,12,30,299.0,446.0,3.1,30.0,721.0,707.26,512.8
2016,9,4,12,45,188.0,442.0,3.1,30.5,615.0,595.63,432.22
2016,9,4,13,0,77.0,438.0,3.1,31.0,509.0,489.25,354.94
2016,9,4,13,15,192.5,432.0,3.15,31.0,604.5,574.25,418.13
2016,9,4,13,30,308.0,426.0,3.2,31.0,700.0,650.79,473.22
2016,9,4,13,45,242.5,426.5,3.25,31.0,639.0,588.98,429.01
2016,9,4,14,0,177.0,427.0,3.3,31.0,578.0,530.04,387.05
2016,9,4,14,15,471.0,293.5,3.3,30.5,676.5,597.1,442.18
2016,9,4,14,30,765.0,160.0,3.3,30.0,775.0,644.83,481.11
2016,9,4,14,45,743.0,162.5,3.35,30.0,737.5,597.26,446.0
2016,9,4,15,0,721.0,165.0,3.4,30.0,700.0,551.65,412.03
2016,9,4,15,15,518.5,228.0,3.4,30.0,601.0,468.87,349.21
2016,9,4,15,30,316.0,291.0,3.4,30.0,502.0,405.28,300.92
2016,9,4,15,45,484.0,216.5,3.4,30.0,513.0,387.67,286.35
2016,9,4,16,0,652.0,142.0,3.4,30.0,524.0,354.71,257.32
2016,9,4,16,15,623.5,135.5,3.3,29.5,473.0,303.55,215.66
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,254.95,175.66
2016,9,4,16,45,559.5,120.0,3.1,29.0,369.0,205.55,135.41
2016,9,4,17,0,524.0,111.0,3.0,29.0,316.0,160.23,100.1
2016,9,4,17,15,472.0,100.5,2.75,28.5,263.0,115.42,69.53
2016,9,4,17,30,420.0,90.0,2.5,28.0,210.0,76.39,49.09
2016,9,4,17,45,348.0,76.0,2.25,27.5,160.0,55.57,41.5
2016,9,4,18,0,276.0,62.0,2.0,27.0,110.0,46.76,33.69
2016,9,4,18,15,179.5,42.5,2.0,26.5,69.0,32.79,21.15
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,19.28,2.67
2016,9,4,18,45,41.5,11.5,2.0,25.5,14.0,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,27.58,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,75.21,7.25
2016,9,5,6,45,264.0,33.5,2.55,22.5,69.5,152.07,109.17
2016,9,5,7,0,392.0,47.0,2.8,23.0,112.0,233.59,179.05
2016,9,5,7,15,470.5,55.5,3.0,23.5,164.0,299.29,235.39
2016,9,5,7,30,549.0,64.0,3.2,24.0,216.0,371.9,295.65
2016,9,5,7,45,605.0,69.0,3.4,24.5,271.5,434.13,346.05
2016,9,5,8,0,661.0,74.0,3.6,25.0,327.0,500.13,397.69
2016,9,5,8,15,455.0,136.5,3.65,25.5,323.5,461.18,364.33
2016,9,5,8,30,249.0,199.0,3.7,26.0,320.0,398.04,311.43
2016,9,5,8,45,518.0,143.0,3.8,26.5,430.5,546.64,427.9
2016,9,5,9,0,787.0,87.0,3.9,27.0,541.0,707.23,545.15
2016,9,5,9,15,804.0,89.5,3.9,27.5,588.5,747.21,569.85
2016,9,5,9,30,821.0,92.0,3.9,28.0,636.0,781.01,590.55
2016,9,5,9,45,504.5,222.0,3.95,28.5,563.0,677.75,512.12
2016,9,5,10,0,188.0,352.0,4.0,29.0,490.0,534.91,399.71
2016,9,5,10,15,170.0,371.5,4.0,29.0,501.5,540.5,402.83
2016,9,5,10,30,152.0,391.0,4.0,29.0,513.0,544.66,404.32
2016,9,5,10,45,137.5,405.0,4.0,29.5,518.5,544.93,402.51
2016,9,5,11,0,123.0,419.0,4.0,30.0,524.0,544.23,400.09
2016,9,5,11,15,72.0,371.0,4.0,30.0,433.0,438.84,323.64
2016,9,5,11,30,21.0,323.0,4.0,30.0,342.0,335.96,247.7
2016,9,5,11,45,167.0,379.5,4.05,30.0,531.0,535.72,396.07
2016,9,5,12,0,313.0,436.0,4.1,30.0,720.0,725.24,529.75
2016,9,5,12,15,595.0,277.0,4.1,30.0,820.0,818.0,600.97
2016,9,5,12,30,877.0,118.0,4.1,30.0,920.0,895.07,654.48
2016,9,5,12,45,573.5,283.0,4.15,30.0,806.5,778.23,572.24
2016,9,5,13,0,270.0,448.0,4.2,30.0,693.0,663.16,484.35
2016,9,5,13,15,183.0,441.0,4.2,30.0,606.5,574.24,421.0
2016,9,5,13,30,96.0,434.0,4.2,30.0,520.0,490.86,360.31
2016,9,5,13,45,192.5,420.5,4.2,30.0,586.5,544.58,401.44
2016,9,5,14,0,289.0,407.0,4.2,30.0,653.0,590.18,435.55
2016,9,5,14,15,162.0,367.5,4.15,30.0,504.5,455.16,337.27
2016,9,5,14,30,35.0,328.0,4.1,30.0,356.0,330.78,245.04
2016,9,5,14,45,30.5,305.0,4.1,30.0,328.5,303.87,225.84
2016,9,5,15,0,26.0,282.0,4.1,30.0,301.0,281.43,209.58
2016,9,5,15,15,24.5,265.0,4.05,29.5,282.5,262.75,196.43
2016,9,5,15,30,23.0,248.0,4.0,29.0,264.0,244.21,183.27
2016,9,5,15,45,31.0,240.5,3.95,29.0,260.0,233.52,175.53
2016,9,5,16,0,39.0,233.0,3.9,29.0,256.0,225.99,170.02
2016,9,5,16,15,162.0,215.0,3.75,28.5,296.0,239.01,177.84
2016,9,5,16,30,285.0,197.0,3.6,28.0,336.0,238.04,172.85
2016,9,5,16,45,277.5,172.5,3.5,28.0,294.0,197.74,140.54
2016,9,5,17,0,270.0,148.0,3.4,28.0,252.0,158.38,109.69
2016,9,5,17,15,390.5,110.0,3.15,27.5,233.5,114.49,72.5
2016,9,5,17,30,511.0,72.0,2.9,27.0,215.0,61.05,36.73
2016,9,5,17,45,434.0,62.0,2.7,26.5,164.0,44.47,32.26
2016,9,5,18,0,357.0,52.0,2.5,26.0,113.0,38.88,27.17
2016,9,5,18,15,234.5,37.0,2.5,25.5,71.0,28.39,17.52
2016,9,5,18,30,112.0,22.0,2.5,25.0,29.0,17.3,0.0
2016,9,5,18,45,56.0,11.0,2.55,25.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.36,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,16.72,0.0
2016,9,6,6,45,38.0,38.0,2.65,23.5,44.5,62.22,42.28
2016,9,6,7,0,76.0,59.0,2.8,24.0,72.0,102.69,76.76
2016,9,6,7,15,105.5,82.0,2.95,24.5,107.0,145.07,112.34
2016,9,6,7,30,135.0,105.0,3.1,25.0,142.0,189.76,149.2
2016,9,6,7,45,231.0,121.0,3.3,25.5,201.5,272.76,216.23
2016,9,6,8,0,327.0,137.0,3.5,26.0,261.0,357.44,283.18
2016,9,6,8,15,503.5,117.5,3.65,26.0,343.0,469.98,371.93
2016,9,6,8,30,680.0,98.0,3.8,26.0,425.0,592.55,465.86
2016,9,6,8,45,394.5,177.0,3.95,26.5,372.0,494.21,385.5
2016,9,6,9,0,109.0,256.0,4.1,27.0,319.0,351.67,270.42
2016,9,6,9,15,452.0,179.5,4.1,27.5,473.0,565.33,437.53
2016,9,6,9,30,795.0,103.0,4.1,28.0,627.0,775.0,588.3
2016,9,6,9,45,814.5,102.5,4.15,28.5,670.5,809.49,608.52
2016,9,6,10,0,834.0,102.0,4.2,29.0,714.0,837.45,625.13
2016,9,6,10,15,844.0,104.0,4.2,29.0,749.5,862.3,640.65
2016,9,6,10,30,854.0,106.0,4.2,29.0,785.0,884.43,654.35
2016,9,6,10,45,862.5,106.0,4.2,29.5,814.0,900.19,662.5
2016,9,6,11,0,871.0,106.0,4.2,30.0,843.0,912.93,668.71
2016,9,6,11,15,627.0,248.5,4.2,30.0,786.0,844.08,620.66
2016,9,6,11,30,383.0,391.0,4.2,30.0,729.0,754.36,551.53
2016,9,6,11,45,633.5,250.5,4.25,30.0,819.5,843.35,620.54
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,916.46,669.85
2016,9,6,12,15,885.0,110.0,4.3,30.0,914.0,906.1,662.27
2016,9,6,12,30,886.0,110.0,4.3,30.0,918.0,892.53,653.22
2016,9,6,12,45,883.5,111.0,4.3,30.0,913.5,873.79,640.8
2016,9,6,13,0,881.0,112.0,4.3,30.0,909.0,852.1,626.5
2016,9,6,13,15,655.0,241.0,4.3,30.0,829.0,768.92,568.59
2016,9,6,13,30,429.0,370.0,4.3,30.0,749.0,690.79,508.4
2016,9,6,13,45,344.0,391.0,4.35,30.0,690.5,629.54,464.23
2016,9,6,14,0,259.0,412.0,4.4,30.0,632.0,572.0,422.13
2016,9,6,14,15,553.5,259.5,4.4,30.0,708.0,618.66,462.31
2016,9,6,14,30,848.0,107.0,4.4,30.0,784.0,645.2,485.89
2016,9,6,14,45,789.5,130.5,4.4,30.0,738.0,592.05,445.45
2016,9,6,15,0,731.0,154.0,4.4,30.0,692.0,541.51,406.69
2016,9,6,15,15,714.0,150.5,4.35,30.0,650.0,493.18,369.37
2016,9,6,15,30,697.0,147.0,4.3,30.0,608.0,445.2,331.43
2016,9,6,15,45,677.0,141.5,4.3,30.0,561.5,394.81,290.94
2016,9,6,16,0,657.0,136.0,4.3,30.0,515.0,345.56,250.47
2016,9,6,16,15,627.0,130.0,4.15,29.5,464.0,294.29,208.42
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,245.73,168.26
2016,9,6,16,45,555.0,117.0,3.85,29.0,359.5,197.03,128.78
2016,9,6,17,0,513.0,110.0,3.7,29.0,306.0,153.05,95.1
2016,9,6,17,15,456.0,100.0,3.4,28.5,253.0,109.29,66.18
2016,9,6,17,30,399.0,90.0,3.1,28.0,200.0,71.86,48.06
2016,9,6,17,45,311.5,76.5,2.8,27.5,150.0,56.36,42.12
2016,9,6,18,0,224.0,63.0,2.5,27.0,100.0,50.41,36.61
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,34.32,22.03
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,18.53,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,17.44,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,46.42,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,121.38,85.47
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,193.24,146.62
2016,9,7,7,15,354.0,70.0,3.25,25.0,151.5,258.57,202.05
2016,9,7,7,30,437.0,83.0,3.4,25.0,202.0,331.86,262.84
2016,9,7,7,45,494.0,92.0,3.6,25.5,255.5,393.11,312.31
2016,9,7,8,0,551.0,101.0,3.8,26.0,309.0,462.33,366.32
2016,9,7,8,15,374.0,152.0,3.9,26.5,303.5,424.71,334.33
2016,9,7,8,30,197.0,203.0,4.0,27.0,298.0,358.02,279.26
2016,9,7,8,45,445.5,162.5,4.1,27.5,409.0,514.19,401.27
2016,9,7,9,0,694.0,122.0,4.2,28.0,520.0,675.62,521.44
2016,9,7,9,15,715.0,126.5,4.2,28.0,567.5,717.7,549.11
2016,9,7,9,30,736.0,131.0,4.2,28.0,615.0,758.63,576.28
2016,9,7,9,45,754.5,133.0,4.25,28.5,657.5,790.58,595.94
2016,9,7,10,0,773.0,135.0,4.3,29.0,700.0,823.55,616.18
2016,9,7,10,15,413.5,243.5,4.3,29.0,547.5,634.16,477.4
2016,9,7,10,30,54.0,352.0,4.3,29.0,395.0,407.01,302.65
2016,9,7,10,45,434.5,247.0,4.3,29.5,612.5,662.69,497.81
2016,9,7,11,0,815.0,142.0,4.3,30.0,830.0,901.67,663.32
2016,9,7,11,15,821.0,143.0,4.25,30.0,851.0,909.13,665.77
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,913.47,667.79
2016,9,7,11,45,845.0,135.5,4.2,30.0,888.5,912.08,666.39
2016,9,7,12,0,863.0,127.0,4.2,30.0,905.0,911.89,665.96
2016,9,7,12,15,864.0,127.0,4.15,30.0,909.5,901.51,658.62
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,888.02,649.4
2016,9,7,12,45,862.0,128.0,4.1,30.5,909.0,869.0,635.54
2016,9,7,13,0,859.0,129.0,4.1,31.0,904.0,847.13,619.92
2016,9,7,13,15,591.5,272.5,4.05,31.0,802.5,744.95,547.42
2016,9,7,13,30,324.0,416.0,4.0,31.0,701.0,650.51,475.05
2016,9,7,13,45,581.5,272.0,4.0,31.0,768.5,694.66,513.12
2016,9,7,14,0,839.0,128.0,4.0,31.0,836.0,723.26,537.9
2016,9,7,14,15,502.0,259.0,3.95,31.0,678.5,581.14,431.74
2016,9,7,14,30,165.0,390.0,3.9,31.0,521.0,466.14,343.34
2016,9,7,14,45,471.5,261.0,3.85,31.0,611.5,517.29,385.39
2016,9,7,15,0,778.0,132.0,3.8,31.0,702.0,546.74,408.37
2016,9,7,15,15,763.0,129.0,3.7,31.0,660.0,498.09,370.46
2016,9,7,15,30,748.0,126.0,3.6,31.0,618.0,449.47,332.03
2016,9,7,15,45,519.5,184.0,3.55,31.0,513.5,367.28,269.58
2016,9,7,16,0,291.0,242.0,3.5,31.0,409.0,311.69,228.68
2016,9,7,16,15,469.0,175.5,3.3,30.5,414.5,285.19,203.63
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,241.77,162.35
2016,9,7,16,45,603.0,104.0,2.9,30.0,365.5,191.76,121.93
2016,9,7,17,0,559.0,99.0,2.7,30.0,311.0,146.48,87.63
2016,9,7,17,15,502.5,90.0,2.45,29.5,257.0,101.78,58.83
2016,9,7,17,30,446.0,81.0,2.2,29.0,203.0,63.36,41.94
2016,9,7,17,45,360.5,69.0,1.95,28.5,152.0,50.64,37.1
2016,9,7,18,0,275.0,57.0,1.7,28.0,101.0,43.23,30.43
2016,9,7,18,15,163.0,38.0,1.7,27.5,61.5,29.48,17.85
2016,9,7,18,30,51.0,19.0,1.7,27.0,22.0,16.02,0.0
2016,9,7,18,45,25.5,9.5,1.7,26.5,11.0,9.34,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.85,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,24.6,0.0
2016,9,8,6,45,115.0,41.0,3.4,23.5,58.5,100.75,70.4
2016,9,8,7,0,213.0,64.0,3.7,24.0,98.0,172.04,130.82
2016,9,8,7,15,297.0,79.5,3.75,24.5,148.0,243.19,190.35
2016,9,8,7,30,381.0,95.0,3.8,25.0,198.0,316.8,250.89
2016,9,8,7,45,462.5,100.5,3.85,25.5,254.5,384.76,305.7
2016,9,8,8,0,544.0,106.0,3.9,26.0,311.0,462.5,366.39
2016,9,8,8,15,585.5,113.5,3.9,26.0,365.5,520.25,410.61
2016,9,8,8,30,627.0,121.0,3.9,26.0,420.0,579.67,455.0
2016,9,8,8,45,674.0,119.5,3.9,26.5,475.0,634.32,494.22
2016,9,8,9,0,721.0,118.0,3.9,27.0,530.0,690.1,532.53
2016,9,8,9,15,742.0,122.0,3.9,27.5,578.5,732.38,559.67
2016,9,8,9,30,763.0,126.0,3.9,28.0,627.0,770.81,583.74
2016,9,8,9,45,787.5,124.5,3.9,28.5,671.5,807.45,606.28
2016,9,8,10,0,812.0,123.0,3.9,29.0,716.0,842.42,627.42
2016,9,8,10,15,823.0,125.5,3.9,29.0,752.5,867.89,643.2
2016,9,8,10,30,834.0,128.0,3.9,29.0,789.0,890.66,657.24
2016,9,8,10,45,846.5,127.0,3.95,29.5,819.0,903.48,663.6
2016,9,8,11,0,859.0,126.0,4.0,30.0,849.0,918.34,671.46
2016,9,8,11,15,864.0,127.0,4.0,30.0,870.0,925.33,675.27
2016,9,8,11,30,869.0,128.0,4.0,30.0,891.0,929.1,677.12
2016,9,8,11,45,870.0,130.0,4.0,30.5,903.5,926.95,673.87
2016,9,8,12,0,871.0,132.0,4.0,31.0,916.0,921.54,668.65
2016,9,8,12,15,872.0,132.5,4.0,31.0,920.0,911.44,661.83
2016,9,8,12,30,873.0,133.0,4.0,31.0,924.0,898.18,653.07
2016,9,8,12,45,870.5,133.5,4.05,31.5,919.0,878.82,639.32
2016,9,8,13,0,868.0,134.0,4.1,32.0,914.0,856.58,623.77
2016,9,8,13,15,864.5,133.0,4.1,32.0,901.0,829.35,605.97
2016,9,8,13,30,861.0,132.0,4.1,32.0,888.0,799.54,586.43
2016,9,8,13,45,853.5,132.0,4.1,32.0,866.0,765.22,563.78
2016,9,8,14,0,846.0,132.0,4.1,32.0,844.0,728.86,539.63
2016,9,8,14,15,838.0,130.0,4.05,31.5,814.5,687.17,511.33
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,644.7,481.44
2016,9,8,14,45,817.0,126.5,4.0,31.0,748.0,598.37,447.21
2016,9,8,15,0,804.0,125.0,4.0,31.0,711.0,551.34,411.67
2016,9,8,15,15,788.5,122.0,3.95,31.0,668.0,501.22,372.96
2016,9,8,15,30,773.0,119.0,3.9,31.0,625.0,451.14,333.31
2016,9,8,15,45,749.0,116.5,3.85,31.0,576.0,398.43,290.82
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,343.8,246.07
2016,9,8,16,15,697.0,109.0,3.6,30.5,474.5,290.53,202.11
2016,9,8,16,30,669.0,104.0,3.4,30.0,422.0,239.64,159.78
2016,9,8,16,45,626.0,99.0,3.2,29.5,367.0,188.73,118.81
2016,9,8,17,0,583.0,94.0,3.0,29.0,312.0,142.4,83.95
2016,9,8,17,15,526.0,85.5,2.7,28.5,257.5,96.93,55.09
2016,9,8,17,30,469.0,77.0,2.4,28.0,203.0,58.12,43.69
2016,9,8,17,45,378.5,65.5,2.15,27.5,151.5,48.07,35.08
2016,9,8,18,0,288.0,54.0,1.9,27.0,100.0,40.96,28.61
2016,9,8,18,15,168.5,36.0,1.85,26.5,60.0,27.95,16.46
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,15.19,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,11.0,16.0,3.0,23.0,16.0,20.06,0.0
2016,9,9,6,45,92.0,41.0,3.3,23.5,54.5,92.73,64.23
2016,9,9,7,0,173.0,66.0,3.6,24.0,93.0,158.39,120.11
2016,9,9,7,15,254.0,84.0,3.7,24.5,142.5,222.19,173.65
2016,9,9,7,30,335.0,102.0,3.8,25.0,192.0,300.91,238.09
2016,9,9,7,45,415.0,109.0,3.95,25.5,247.0,367.49,291.88
2016,9,9,8,0,495.0,116.0,4.1,26.0,302.0,440.56,349.31
2016,9,9,8,15,538.0,124.5,4.1,26.0,356.0,497.44,393.13
2016,9,9,8,30,581.0,133.0,4.1,26.0,410.0,560.08,440.11
2016,9,9,8,45,629.5,132.5,4.1,26.5,464.0,615.35,480.03
2016,9,9,9,0,678.0,132.0,4.1,27.0,518.0,671.89,519.93
2016,9,9,9,15,700.5,136.5,4.1,27.5,566.0,714.46,547.75
2016,9,9,9,30,723.0,141.0,4.1,28.0,614.0,755.99,574.25
2016,9,9,9,45,751.5,138.5,4.1,28.5,658.5,793.44,597.54
2016,9,9,10,0,780.0,136.0,4.1,29.0,703.0,827.05,617.93
2016,9,9,10,15,791.5,138.5,4.1,29.0,739.5,852.22,633.67
2016,9,9,10,30,803.0,141.0,4.1,29.0,776.0,874.81,647.71
2016,9,9,10,45,819.5,138.0,4.1,29.5,806.5,893.35,657.75
