Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,0,836.0,135.0,4.1,30.0,837.0,909.11,665.98
2016,9,9,11,15,841.5,136.5,4.05,30.0,858.0,912.15,666.93
2016,9,9,11,30,847.0,138.0,4.0,30.0,879.0,916.7,669.09
2016,9,9,11,45,865.5,129.0,4.0,30.5,896.0,919.36,669.03
2016,9,9,12,0,884.0,120.0,4.0,31.0,913.0,918.73,666.94
2016,9,9,12,15,885.0,120.0,4.0,31.0,917.0,908.01,659.69
2016,9,9,12,30,886.0,120.0,4.0,31.0,921.0,894.1,650.49
2016,9,9,12,45,885.0,119.5,4.0,31.5,916.5,874.86,636.58
2016,9,9,13,0,884.0,119.0,4.0,32.0,912.0,852.64,620.82
2016,9,9,13,15,881.0,118.5,3.95,32.0,898.5,825.92,603.16
2016,9,9,13,30,878.0,118.0,3.9,32.0,885.0,796.53,583.73
2016,9,9,13,45,873.0,116.5,3.9,32.0,863.5,762.18,561.09
2016,9,9,14,0,868.0,115.0,3.9,32.0,842.0,725.58,536.82
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.0,685.21,509.86
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,643.14,480.16
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,596.5,445.62
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,546.41,407.86
2016,9,9,15,15,808.5,109.5,3.75,30.5,666.0,496.4,369.84
2016,9,9,15,30,794.0,107.0,3.7,30.0,623.0,446.27,330.58
2016,9,9,15,45,774.0,103.5,3.65,30.0,574.5,393.22,287.45
2016,9,9,16,0,754.0,100.0,3.6,30.0,526.0,341.14,244.1
2016,9,9,16,15,727.0,96.0,3.4,29.5,474.0,287.85,199.66
2016,9,9,16,30,700.0,92.0,3.2,29.0,422.0,233.4,154.2
2016,9,9,16,45,662.0,86.5,3.05,29.0,367.0,181.35,111.69
2016,9,9,17,0,624.0,81.0,2.9,29.0,312.0,133.24,75.19
2016,9,9,17,15,569.5,74.0,2.7,28.5,257.5,87.04,46.53
2016,9,9,17,30,515.0,67.0,2.5,28.0,203.0,47.08,34.38
2016,9,9,17,45,430.5,57.0,2.3,27.5,151.5,41.27,29.32
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,36.07,24.48
2016,9,9,18,15,214.5,31.5,2.15,26.5,59.5,24.35,13.33
2016,9,9,18,30,83.0,16.0,2.2,26.0,19.0,15.73,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,22.0,10.0,8.36,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,20.0,41.21,0.0
2016,9,10,6,45,175.5,34.5,0.7,22.5,59.0,119.39,82.98
2016,9,10,7,0,293.0,52.0,0.7,23.0,98.0,194.78,147.18
2016,9,10,7,15,238.5,77.0,0.75,23.5,124.5,205.68,159.46
2016,9,10,7,30,184.0,102.0,0.8,24.0,151.0,217.17,170.08
2016,9,10,7,45,208.5,123.5,0.9,24.5,191.5,262.06,205.93
2016,9,10,8,0,233.0,145.0,1.0,25.0,232.0,308.6,241.81
2016,9,10,8,15,116.5,76.0,1.1,25.0,119.5,161.38,126.54
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.75,0.0
2016,9,10,8,45,41.5,127.0,1.35,25.5,151.0,158.67,122.56
2016,9,10,9,0,83.0,247.0,1.5,26.0,295.0,321.42,246.51
2016,9,10,9,15,51.0,240.5,1.65,26.0,271.0,289.1,220.2
2016,9,10,9,30,19.0,234.0,1.8,26.0,247.0,248.3,188.15
2016,9,10,9,45,205.0,268.5,2.0,26.5,417.0,455.01,346.35
2016,9,10,10,0,391.0,303.0,2.2,27.0,587.0,662.08,494.77
2016,9,10,10,15,373.0,326.5,2.3,27.0,608.5,675.88,501.58
2016,9,10,10,30,355.0,350.0,2.4,27.0,630.0,687.34,508.24
2016,9,10,10,45,582.0,247.0,2.5,27.0,725.5,794.07,587.67
2016,9,10,11,0,809.0,144.0,2.6,27.0,821.0,891.83,654.11
2016,9,10,11,15,814.5,145.5,2.7,27.0,841.5,899.05,658.08
2016,9,10,11,30,820.0,147.0,2.8,27.0,862.0,903.17,660.9
2016,9,10,11,45,841.0,136.0,2.9,27.0,878.5,901.66,660.16
2016,9,10,12,0,862.0,125.0,3.0,27.0,895.0,901.32,660.33
2016,9,10,12,15,862.5,125.0,3.05,27.0,899.0,890.29,653.17
2016,9,10,12,30,863.0,125.0,3.1,27.0,903.0,876.16,644.12
2016,9,10,12,45,864.5,123.0,3.15,27.5,899.0,857.91,631.14
2016,9,10,13,0,866.0,121.0,3.2,28.0,895.0,836.67,616.26
2016,9,10,13,15,863.0,120.5,3.25,28.0,882.0,810.33,599.19
2016,9,10,13,30,860.0,120.0,3.3,28.0,869.0,781.37,580.31
2016,9,10,13,45,855.5,118.5,3.35,28.0,847.5,747.89,558.24
2016,9,10,14,0,851.0,117.0,3.4,28.0,826.0,712.19,534.48
2016,9,10,14,15,631.5,221.0,3.4,28.0,737.0,625.96,469.43
2016,9,10,14,30,412.0,325.0,3.4,28.0,648.0,555.17,414.56
2016,9,10,14,45,613.5,216.5,3.4,28.0,672.0,553.44,416.29
2016,9,10,15,0,815.0,108.0,3.4,28.0,696.0,535.06,403.78
2016,9,10,15,15,801.0,105.5,3.35,28.0,653.5,485.7,364.89
2016,9,10,15,30,787.0,103.0,3.3,28.0,611.0,436.18,325.03
2016,9,10,15,45,764.0,101.0,3.3,28.0,563.0,383.73,282.09
2016,9,10,16,0,741.0,99.0,3.3,28.0,515.0,332.57,239.21
2016,9,10,16,15,503.0,144.0,3.15,27.5,414.0,261.39,186.24
2016,9,10,16,30,265.0,189.0,3.0,27.0,313.0,219.68,159.17
2016,9,10,16,45,432.0,136.0,2.9,27.0,307.5,182.3,122.39
2016,9,10,17,0,599.0,83.0,2.8,27.0,302.0,129.22,73.83
2016,9,10,17,15,544.5,75.5,2.7,26.5,248.0,84.25,46.32
2016,9,10,17,30,490.0,68.0,2.6,26.0,194.0,47.37,34.92
2016,9,10,17,45,400.0,57.5,2.55,25.5,143.5,42.06,30.23
2016,9,10,18,0,310.0,47.0,2.5,25.0,93.0,35.58,24.23
2016,9,10,18,15,188.5,30.5,2.55,24.5,54.5,23.63,12.54
2016,9,10,18,30,67.0,14.0,2.6,24.0,16.0,13.76,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,49.73,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,124.79,87.45
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,200.72,154.33
2016,9,11,7,15,397.0,62.0,2.65,20.5,150.0,266.03,210.61
2016,9,11,7,30,479.0,74.0,2.5,21.0,201.0,341.91,273.71
2016,9,11,7,45,532.5,83.0,2.35,22.0,255.0,403.68,323.0
2016,9,11,8,0,586.0,92.0,2.2,23.0,309.0,468.98,372.78
2016,9,11,8,15,624.5,98.5,2.05,23.5,363.5,524.99,414.14
2016,9,11,8,30,663.0,105.0,1.9,24.0,418.0,582.39,454.88
2016,9,11,8,45,689.5,110.5,1.8,25.0,469.5,631.07,487.02
2016,9,11,9,0,716.0,116.0,1.7,26.0,521.0,679.51,517.15
2016,9,11,9,15,737.0,120.0,1.65,26.0,568.5,721.38,543.78
2016,9,11,9,30,758.0,124.0,1.6,26.0,616.0,759.46,567.43
2016,9,11,9,45,772.5,127.5,1.6,26.5,658.5,792.74,586.87
2016,9,11,10,0,787.0,131.0,1.6,27.0,701.0,823.9,604.71
2016,9,11,10,15,799.0,134.0,1.6,27.5,737.0,850.02,619.1
2016,9,11,10,30,811.0,137.0,1.6,28.0,773.0,873.53,631.75
2016,9,11,10,45,819.5,138.5,1.6,28.5,802.0,889.54,639.57
2016,9,11,11,0,828.0,140.0,1.6,29.0,831.0,902.57,645.61
2016,9,11,11,15,833.5,141.5,1.6,29.0,852.0,909.8,649.37
2016,9,11,11,30,839.0,143.0,1.6,29.0,873.0,913.85,651.3
2016,9,11,11,45,867.5,127.5,1.65,29.5,891.5,914.54,650.56
2016,9,11,12,0,896.0,112.0,1.7,30.0,910.0,916.06,650.5
2016,9,11,12,15,897.0,112.0,1.7,30.0,914.0,905.12,643.38
2016,9,11,12,30,898.0,112.0,1.7,30.0,918.0,890.93,634.44
2016,9,11,12,45,898.5,111.0,1.75,30.0,914.0,872.16,623.21
2016,9,11,13,0,899.0,110.0,1.8,30.0,910.0,850.3,610.04
2016,9,11,13,15,896.0,109.0,1.8,30.0,896.5,822.64,592.63
2016,9,11,13,30,893.0,108.0,1.8,30.0,883.0,792.27,573.44
2016,9,11,13,45,889.5,106.5,1.85,30.0,862.0,758.49,552.32
2016,9,11,14,0,886.0,105.0,1.9,30.0,841.0,722.3,529.4
2016,9,11,14,15,879.0,103.5,1.9,30.0,811.5,681.55,502.03
2016,9,11,14,30,872.0,102.0,1.9,30.0,782.0,639.0,471.86
2016,9,11,14,45,853.0,104.5,1.95,30.0,743.5,591.56,437.63
2016,9,11,15,0,834.0,107.0,2.0,30.0,705.0,543.75,402.2
2016,9,11,15,15,820.0,104.5,2.0,30.0,662.5,490.59,361.89
2016,9,11,15,30,806.0,102.0,2.0,30.0,620.0,440.13,322.3
2016,9,11,15,45,788.5,98.0,2.05,30.0,572.0,387.06,279.77
2016,9,11,16,0,771.0,94.0,2.1,30.0,524.0,334.68,236.63
2016,9,11,16,15,745.0,90.0,2.0,29.5,471.5,280.89,192.08
2016,9,11,16,30,719.0,86.0,1.9,29.0,419.0,229.23,149.01
2016,9,11,16,45,684.5,80.5,1.85,29.0,364.5,173.81,104.26
2016,9,11,17,0,650.0,75.0,1.8,29.0,310.0,125.1,68.02
2016,9,11,17,15,596.5,68.0,1.65,28.0,254.5,77.91,40.3
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,41.68,29.92
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,36.5,25.37
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,30.97,20.23
2016,9,11,18,15,240.5,27.0,1.2,25.5,56.0,21.07,10.09
2016,9,11,18,30,101.0,13.0,1.2,25.0,16.0,12.78,0.0
2016,9,11,18,45,50.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,48.93,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,61.0,136.03,93.63
2016,9,12,7,0,364.0,46.0,0.6,22.0,102.0,216.2,163.18
2016,9,12,7,15,446.5,56.0,0.7,22.5,153.5,283.08,219.54
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,357.22,279.88
2016,9,12,7,45,579.5,74.0,0.95,24.0,260.0,418.26,327.8
2016,9,12,8,0,630.0,82.0,1.1,25.0,315.0,482.54,376.26
2016,9,12,8,15,666.5,87.5,1.25,25.5,369.5,537.8,417.15
2016,9,12,8,30,703.0,93.0,1.4,26.0,424.0,594.25,457.73
2016,9,12,8,45,727.0,98.5,1.55,26.5,475.5,642.56,491.22
2016,9,12,9,0,751.0,104.0,1.7,27.0,527.0,688.08,521.08
2016,9,12,9,15,472.0,201.5,1.7,27.5,475.5,599.18,451.81
2016,9,12,9,30,193.0,299.0,1.7,28.0,424.0,475.24,355.63
2016,9,12,9,45,197.5,321.0,1.7,28.5,456.5,505.04,375.91
2016,9,12,10,0,202.0,343.0,1.7,29.0,489.0,534.13,394.44
2016,9,12,10,15,216.0,360.5,1.7,29.0,523.5,565.85,415.7
2016,9,12,10,30,230.0,378.0,1.7,29.0,558.0,597.04,436.37
2016,9,12,10,45,187.0,396.0,1.75,29.5,546.0,577.06,419.82
2016,9,12,11,0,144.0,414.0,1.8,30.0,534.0,555.37,402.51
2016,9,12,11,15,504.0,271.0,1.85,30.0,705.5,743.33,540.82
2016,9,12,11,30,864.0,128.0,1.9,30.0,877.0,914.61,654.35
2016,9,12,11,45,564.0,283.5,1.95,30.0,775.5,801.25,576.37
2016,9,12,12,0,264.0,439.0,2.0,30.0,674.0,677.33,485.91
2016,9,12,12,15,567.5,284.0,2.0,30.0,791.0,787.25,569.14
2016,9,12,12,30,871.0,129.0,2.0,30.0,908.0,881.29,632.58
2016,9,12,12,45,868.0,129.5,2.05,30.5,902.5,861.3,618.06
2016,9,12,13,0,865.0,130.0,2.1,31.0,897.0,838.45,602.83
2016,9,12,13,15,861.5,129.5,2.1,31.0,883.5,811.52,585.76
2016,9,12,13,30,858.0,129.0,2.1,31.0,870.0,782.02,566.99
2016,9,12,13,45,849.0,129.5,2.15,31.0,847.0,746.97,544.8
2016,9,12,14,0,840.0,130.0,2.2,31.0,824.0,710.0,520.91
2016,9,12,14,15,831.5,128.0,2.2,30.5,794.5,667.93,492.62
2016,9,12,14,30,823.0,126.0,2.2,30.0,765.0,625.27,463.15
2016,9,12,14,45,578.5,219.5,2.2,30.0,658.5,530.99,392.87
2016,9,12,15,0,334.0,313.0,2.2,30.0,552.0,459.14,338.58
2016,9,12,15,15,548.5,215.0,2.2,30.0,578.0,453.99,335.42
2016,9,12,15,30,763.0,117.0,2.2,30.0,604.0,431.72,316.65
2016,9,12,15,45,739.0,114.5,2.2,30.0,555.5,376.68,272.59
2016,9,12,16,0,715.0,112.0,2.2,30.0,507.0,325.83,230.8
2016,9,12,16,15,686.0,106.5,2.1,29.5,455.0,272.73,187.18
2016,9,12,16,30,657.0,101.0,2.0,29.0,403.0,222.17,145.48
2016,9,12,16,45,614.5,95.5,1.9,29.0,348.5,172.23,105.75
2016,9,12,17,0,572.0,90.0,1.8,29.0,294.0,126.85,72.82
2016,9,12,17,15,514.5,81.0,1.65,28.5,240.0,82.53,47.16
2016,9,12,17,30,457.0,72.0,1.5,28.0,186.0,51.72,38.24
2016,9,12,17,45,365.5,59.5,1.35,27.5,135.5,44.02,31.53
2016,9,12,18,0,274.0,47.0,1.2,27.0,85.0,35.88,24.11
2016,9,12,18,15,159.0,29.0,1.2,26.5,48.5,22.62,10.54
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.81,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,61.0,15.0,0.8,22.0,17.0,32.88,0.0
2016,9,13,6,45,180.0,32.5,0.9,22.5,56.0,117.9,80.08
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,193.39,145.69
2016,9,13,7,15,382.5,62.5,1.2,23.5,145.5,258.78,200.9
2016,9,13,7,30,466.0,75.0,1.4,24.0,196.0,334.57,262.91
2016,9,13,7,45,438.5,96.5,1.6,25.0,232.5,362.71,285.59
2016,9,13,8,0,411.0,118.0,1.8,26.0,269.0,389.37,305.68
2016,9,13,8,15,248.0,157.5,1.75,26.0,252.5,338.67,264.76
2016,9,13,8,30,85.0,197.0,1.7,26.0,236.0,266.03,205.71
2016,9,13,8,45,117.5,224.0,1.7,26.5,286.0,327.88,252.44
2016,9,13,9,0,150.0,251.0,1.7,27.0,336.0,383.72,293.08
2016,9,13,9,15,175.5,274.5,1.6,27.5,382.0,431.57,326.56
2016,9,13,9,30,201.0,298.0,1.5,28.0,428.0,480.15,359.72
2016,9,13,9,45,116.5,292.5,1.45,28.5,369.5,406.35,302.91
2016,9,13,10,0,32.0,287.0,1.4,29.0,311.0,320.85,237.61
2016,9,13,10,15,40.5,313.5,1.3,29.0,344.5,355.09,262.24
2016,9,13,10,30,49.0,340.0,1.2,29.0,378.0,389.18,285.79
2016,9,13,10,45,40.0,337.0,1.15,29.5,369.0,376.56,275.2
2016,9,13,11,0,31.0,334.0,1.1,30.0,360.0,363.86,264.93
2016,9,13,11,15,104.0,385.0,1.1,30.0,474.5,480.29,348.14
2016,9,13,11,30,177.0,436.0,1.1,30.0,589.0,601.19,430.3
2016,9,13,11,45,156.5,441.5,1.1,30.5,578.5,584.31,416.18
2016,9,13,12,0,136.0,447.0,1.1,31.0,568.0,566.98,403.06
2016,9,13,12,15,120.5,445.5,1.15,31.0,553.0,546.91,389.5
2016,9,13,12,30,105.0,444.0,1.2,31.0,538.0,524.43,374.31
2016,9,13,12,45,124.0,445.5,1.25,31.0,556.0,538.8,384.94
2016,9,13,13,0,143.0,447.0,1.3,31.0,574.0,549.46,392.81
2016,9,13,13,15,184.5,438.0,1.4,31.0,599.0,566.56,406.01
2016,9,13,13,30,226.0,429.0,1.5,31.0,624.0,580.91,417.17
2016,9,13,13,45,272.0,406.5,1.6,31.0,635.5,581.7,419.37
2016,9,13,14,0,318.0,384.0,1.7,31.0,647.0,579.62,419.48
2016,9,13,14,15,573.5,250.5,1.75,31.0,702.0,608.0,444.37
2016,9,13,14,30,829.0,117.0,1.8,31.0,757.0,619.28,455.66
2016,9,13,14,45,552.5,221.0,1.9,31.0,639.0,515.53,379.14
2016,9,13,15,0,276.0,325.0,2.0,31.0,521.0,437.67,321.08
2016,9,13,15,15,204.5,309.0,2.05,30.5,449.0,376.91,277.94
2016,9,13,15,30,133.0,293.0,2.1,30.0,377.0,319.36,236.66
2016,9,13,15,45,418.5,202.0,2.2,30.0,437.0,330.98,242.47
2016,9,13,16,0,704.0,111.0,2.3,30.0,497.0,318.17,225.21
2016,9,13,16,15,674.5,105.5,2.25,29.5,445.0,265.64,181.9
2016,9,13,16,30,645.0,100.0,2.2,29.0,393.0,215.71,140.76
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.0,166.38,101.74
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,121.8,69.79
2016,9,13,17,15,498.0,80.0,2.0,28.5,231.5,78.52,45.38
2016,9,13,17,30,439.0,71.0,1.8,28.0,178.0,51.19,37.78
2016,9,13,17,45,347.0,58.5,1.65,27.5,129.0,43.38,30.95
2016,9,13,18,0,255.0,46.0,1.5,27.0,80.0,35.21,23.46
2016,9,13,18,15,127.5,28.0,1.5,26.5,45.0,21.9,9.17
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,30.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,60.0,14.0,1.0,23.0,16.0,31.5,0.0
2016,9,14,6,45,177.0,31.5,1.2,23.5,54.0,115.35,77.24
2016,9,14,7,0,294.0,49.0,1.4,24.0,92.0,189.67,142.31
2016,9,14,7,15,376.0,61.0,1.45,24.5,142.0,253.34,196.06
2016,9,14,7,30,458.0,73.0,1.5,25.0,192.0,327.5,256.56
2016,9,14,7,45,517.0,81.0,1.55,25.5,245.5,389.82,306.13
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,456.15,356.96
2016,9,14,8,15,614.0,95.5,1.7,26.5,352.5,511.07,397.74
2016,9,14,8,30,652.0,102.0,1.8,27.0,406.0,567.37,438.32
2016,9,14,8,45,677.5,108.0,1.95,27.5,456.5,615.23,471.92
2016,9,14,9,0,703.0,114.0,2.1,28.0,507.0,662.78,504.2
2016,9,14,9,15,723.5,118.5,2.2,28.0,554.0,704.14,531.74
2016,9,14,9,30,744.0,123.0,2.3,28.0,601.0,741.75,556.48
2016,9,14,9,45,757.0,127.0,2.45,28.5,642.0,773.72,576.42
2016,9,14,10,0,770.0,131.0,2.6,29.0,683.0,803.54,594.82
2016,9,14,10,15,781.5,134.0,2.65,29.0,718.5,828.64,610.57
2016,9,14,10,30,793.0,137.0,2.7,29.0,754.0,851.18,624.65
2016,9,14,10,45,799.0,140.0,2.8,29.5,781.5,866.08,632.82
2016,9,14,11,0,805.0,143.0,2.9,30.0,809.0,878.02,639.15
2016,9,14,11,15,810.5,144.5,2.95,30.0,829.5,884.89,643.22
2016,9,14,11,30,816.0,146.0,3.0,30.0,850.0,888.66,645.43
2016,9,14,11,45,824.0,143.5,3.1,30.5,863.0,887.44,643.52
2016,9,14,12,0,832.0,141.0,3.2,31.0,876.0,879.77,637.53
2016,9,14,12,15,833.0,141.5,3.25,31.0,879.5,869.56,630.99
2016,9,14,12,30,834.0,142.0,3.3,31.0,883.0,856.33,622.56
2016,9,14,12,45,830.5,143.0,3.35,31.0,877.5,838.78,611.34
2016,9,14,13,0,827.0,144.0,3.4,31.0,872.0,816.09,596.75
2016,9,14,13,15,468.0,283.5,3.4,31.0,694.5,643.35,473.61
2016,9,14,13,30,109.0,423.0,3.4,31.0,517.0,486.33,354.92
2016,9,14,13,45,459.5,280.5,3.4,31.0,659.5,598.97,443.89
2016,9,14,14,0,810.0,138.0,3.4,31.0,802.0,689.3,512.68
2016,9,14,14,15,801.0,136.0,3.4,31.0,773.0,648.84,482.96
2016,9,14,14,30,792.0,134.0,3.4,31.0,744.0,607.02,452.45
2016,9,14,14,45,781.0,131.0,3.45,31.0,707.5,561.99,419.09
2016,9,14,15,0,770.0,128.0,3.5,31.0,671.0,516.2,384.33
2016,9,14,15,15,753.5,124.5,3.45,30.5,628.5,466.82,346.57
2016,9,14,15,30,737.0,121.0,3.4,30.0,586.0,414.77,305.8
2016,9,14,15,45,721.0,115.0,3.35,30.0,539.0,363.81,264.12
2016,9,14,16,0,705.0,109.0,3.3,30.0,492.0,313.52,222.09
2016,9,14,16,15,676.0,104.0,3.15,29.5,440.5,261.6,178.98
2016,9,14,16,30,647.0,99.0,3.0,29.0,389.0,212.23,138.04
2016,9,14,16,45,615.0,90.0,2.9,29.0,336.5,161.76,97.63
2016,9,14,17,0,583.0,81.0,2.8,29.0,284.0,114.64,63.52
2016,9,14,17,15,525.0,73.0,2.45,28.5,230.5,70.98,39.79
2016,9,14,17,30,467.0,65.0,2.1,28.0,177.0,46.11,33.49
2016,9,14,17,45,385.5,52.5,1.8,27.5,128.5,38.81,27.08
2016,9,14,18,0,304.0,40.0,1.5,27.0,80.0,30.99,19.89
2016,9,14,18,15,152.0,20.0,1.45,26.5,40.0,15.37,3.94
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,22.0,11.0,17.76,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,46.0,82.76,54.19
2016,9,15,7,0,161.0,57.0,1.5,23.0,81.0,140.6,105.44
2016,9,15,7,15,226.5,79.0,1.4,23.5,128.5,201.56,156.41
2016,9,15,7,30,292.0,101.0,1.3,24.0,176.0,268.46,210.92
2016,9,15,7,45,344.0,118.0,1.2,25.0,227.0,334.55,262.39
2016,9,15,8,0,396.0,135.0,1.1,26.0,278.0,398.25,309.93
2016,9,15,8,15,436.0,148.0,1.1,26.5,329.5,453.36,350.24
2016,9,15,8,30,476.0,161.0,1.1,27.0,381.0,510.51,390.74
2016,9,15,8,45,510.0,170.0,1.1,27.5,431.0,560.6,425.02
2016,9,15,9,0,544.0,179.0,1.1,28.0,481.0,611.5,458.94
2016,9,15,9,15,567.5,186.5,1.2,28.5,527.0,653.05,486.35
2016,9,15,9,30,591.0,194.0,1.3,29.0,573.0,694.03,512.98
2016,9,15,9,45,607.0,201.5,1.45,29.5,613.5,731.05,536.81
2016,9,15,10,0,623.0,209.0,1.6,30.0,654.0,763.46,557.43
2016,9,15,10,15,636.5,214.0,1.7,30.0,688.5,789.27,574.3
2016,9,15,10,30,650.0,219.0,1.8,30.0,723.0,812.96,589.78
2016,9,15,10,45,657.0,224.5,1.95,30.5,750.5,829.11,599.48
2016,9,15,11,0,664.0,230.0,2.1,31.0,778.0,842.71,607.55
2016,9,15,11,15,671.0,232.5,2.15,31.0,798.0,850.61,612.45
2016,9,15,11,30,678.0,235.0,2.2,31.0,818.0,855.85,615.72
2016,9,15,11,45,428.5,340.5,2.3,31.0,711.0,732.21,527.89
2016,9,15,12,0,179.0,446.0,2.4,31.0,604.0,602.76,434.13
2016,9,15,12,15,249.5,434.5,2.45,31.0,655.5,650.09,469.07
2016,9,15,12,30,320.0,423.0,2.5,31.0,707.0,690.92,498.18
2016,9,15,12,45,493.0,336.0,2.55,31.5,770.5,742.48,536.64
2016,9,15,13,0,666.0,249.0,2.6,32.0,834.0,784.33,567.74
2016,9,15,13,15,661.5,247.5,2.6,32.0,820.5,758.75,550.14
2016,9,15,13,30,657.0,246.0,2.6,32.0,807.0,731.37,531.66
2016,9,15,13,45,638.5,250.0,2.6,32.0,783.0,697.37,508.21
2016,9,15,14,0,620.0,254.0,2.6,32.0,759.0,662.79,484.1
2016,9,15,14,15,608.5,249.5,2.6,32.0,730.5,624.59,457.41
2016,9,15,14,30,597.0,245.0,2.6,32.0,702.0,586.05,430.0
2016,9,15,14,45,617.5,220.0,2.65,32.0,672.0,545.97,401.65
2016,9,15,15,0,638.0,195.0,2.7,32.0,642.0,503.12,370.37
2016,9,15,15,15,618.5,189.0,2.7,31.5,600.0,455.85,335.24
2016,9,15,15,30,599.0,183.0,2.7,31.0,558.0,409.49,299.82
2016,9,15,15,45,579.0,173.5,2.75,31.0,512.0,361.0,261.49
2016,9,15,16,0,559.0,164.0,2.8,31.0,466.0,313.55,223.24
2016,9,15,16,15,526.0,154.5,2.65,30.5,415.5,264.28,183.84
2016,9,15,16,30,493.0,145.0,2.5,30.0,365.0,218.14,147.1
2016,9,15,16,45,460.0,130.5,2.45,30.0,314.0,171.16,110.72
2016,9,15,17,0,427.0,116.0,2.4,30.0,263.0,127.73,79.86
2016,9,15,17,15,369.5,101.5,2.1,29.0,211.5,87.18,56.96
2016,9,15,17,30,312.0,87.0,1.8,28.0,160.0,64.06,48.56
2016,9,15,17,45,243.5,66.5,1.55,27.5,114.0,50.2,36.55
2016,9,15,18,0,175.0,46.0,1.3,27.0,68.0,37.47,25.08
2016,9,15,18,15,87.5,23.0,1.25,26.5,34.0,19.32,4.95
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.5,6.5,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,61.0,13.0,0.8,23.0,14.0,30.59,0.0
2016,9,16,6,45,179.0,30.0,0.95,23.5,52.0,113.72,74.31
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,187.4,139.91
2016,9,16,7,15,380.0,59.5,0.9,24.5,140.0,251.94,193.92
2016,9,16,7,30,463.0,72.0,0.7,25.0,190.0,326.99,253.96
2016,9,16,7,45,520.0,80.5,0.5,26.0,243.5,388.74,300.58
2016,9,16,8,0,577.0,89.0,0.3,27.0,297.0,454.3,347.11
2016,9,16,8,15,615.5,95.5,0.4,27.5,350.5,509.37,386.82
2016,9,16,8,30,654.0,102.0,0.5,28.0,404.0,565.83,426.38
2016,9,16,8,45,680.5,108.0,0.6,28.5,455.0,614.26,459.24
2016,9,16,9,0,707.0,114.0,0.7,29.0,506.0,662.45,490.95
2016,9,16,9,15,727.5,118.0,0.7,29.0,553.0,703.16,516.13
2016,9,16,9,30,748.0,122.0,0.7,29.0,600.0,740.14,538.55
2016,9,16,9,45,763.5,125.5,0.7,29.5,641.5,773.55,557.33
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,804.89,574.58
2016,9,16,10,15,485.5,253.0,0.7,30.0,604.5,696.13,498.85
2016,9,16,10,30,192.0,377.0,0.7,30.0,526.0,560.23,400.92
2016,9,16,10,45,221.5,388.5,0.7,30.5,566.5,597.4,426.22
2016,9,16,11,0,251.0,400.0,0.7,31.0,607.0,640.58,453.25
2016,9,16,11,15,184.5,413.0,0.7,31.0,567.5,585.87,414.69
2016,9,16,11,30,118.0,426.0,0.7,31.0,528.0,536.62,380.16
2016,9,16,11,45,490.0,275.5,0.75,31.5,704.5,720.13,511.6
2016,9,16,12,0,862.0,125.0,0.8,32.0,881.0,884.77,616.27
2016,9,16,12,15,863.0,125.0,0.85,32.0,884.5,873.69,608.01
2016,9,16,12,30,864.0,125.0,0.9,32.0,888.0,859.5,600.13
2016,9,16,12,45,862.5,125.0,1.0,32.5,883.0,840.17,588.63
2016,9,16,13,0,861.0,125.0,1.1,33.0,878.0,817.95,575.27
2016,9,16,13,15,858.0,124.5,1.15,33.0,864.0,791.3,559.55
2016,9,16,13,30,855.0,124.0,1.2,33.0,850.0,762.06,542.09
2016,9,16,13,45,850.5,122.0,1.25,33.0,828.5,727.88,521.26
2016,9,16,14,0,846.0,120.0,1.3,33.0,807.0,691.52,498.23
2016,9,16,14,15,837.5,118.0,1.4,33.0,777.0,650.54,471.02
2016,9,16,14,30,829.0,116.0,1.5,33.0,747.0,605.93,440.54
2016,9,16,14,45,812.5,116.5,1.6,33.0,709.5,559.51,407.7
2016,9,16,15,0,796.0,117.0,1.7,33.0,672.0,512.72,373.52
2016,9,16,15,15,780.0,114.0,1.75,32.5,629.0,462.86,336.61
2016,9,16,15,30,764.0,111.0,1.8,32.0,586.0,413.15,298.5
2016,9,16,15,45,744.0,106.5,1.85,32.0,538.0,361.01,256.89
2016,9,16,16,0,724.0,102.0,1.9,32.0,490.0,306.79,212.78
2016,9,16,16,15,695.0,97.0,1.85,31.5,438.0,254.06,169.7
2016,9,16,16,30,666.0,92.0,1.8,31.0,386.0,203.86,128.77
2016,9,16,16,45,626.5,85.5,1.75,31.0,332.0,153.67,89.76
2016,9,16,17,0,587.0,79.0,1.7,31.0,278.0,107.67,58.13
2016,9,16,17,15,527.5,71.0,1.55,30.0,224.5,64.26,36.57
2016,9,16,17,30,468.0,63.0,1.4,29.0,171.0,45.03,32.39
2016,9,16,17,45,379.5,50.5,1.25,28.5,122.0,37.64,25.89
2016,9,16,18,0,291.0,38.0,1.1,28.0,73.0,29.72,18.54
2016,9,16,18,15,145.5,19.0,1.1,27.5,36.5,14.71,0.84
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,36.76,0.0
2016,9,17,6,45,213.5,27.5,1.7,23.5,53.0,121.58,78.44
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,200.37,149.74
2016,9,17,7,15,424.5,53.5,1.85,24.5,142.0,266.14,205.69
2016,9,17,7,30,508.0,64.0,1.7,25.0,193.0,339.35,265.69
2016,9,17,7,45,560.0,72.0,1.55,26.0,246.5,399.58,312.88
2016,9,17,8,0,612.0,80.0,1.4,27.0,300.0,463.2,360.2
2016,9,17,8,15,649.5,86.0,1.15,27.5,353.5,518.36,399.16
2016,9,17,8,30,687.0,92.0,0.9,28.0,407.0,574.79,436.77
2016,9,17,8,45,710.0,97.5,0.65,29.0,457.5,621.32,464.2
2016,9,17,9,0,733.0,103.0,0.4,30.0,508.0,665.02,486.98
2016,9,17,9,15,753.0,107.0,0.45,30.0,555.5,706.25,512.78
2016,9,17,9,30,773.0,111.0,0.5,30.0,603.0,746.09,537.44
2016,9,17,9,45,521.5,219.0,0.55,30.5,560.5,673.69,484.92
2016,9,17,10,0,270.0,327.0,0.6,31.0,518.0,579.31,415.23
2016,9,17,10,15,194.0,350.0,0.7,31.0,491.0,532.86,383.18
2016,9,17,10,30,118.0,373.0,0.8,31.0,464.0,491.06,352.97
2016,9,17,10,45,471.0,253.5,0.9,31.5,636.5,689.11,495.64
2016,9,17,11,0,824.0,134.0,1.0,32.0,809.0,878.15,617.62
2016,9,17,11,15,829.5,135.5,1.05,32.0,829.0,884.88,619.57
2016,9,17,11,30,835.0,137.0,1.1,32.0,849.0,888.44,621.91
2016,9,17,11,45,835.5,139.0,1.15,32.5,860.5,881.34,616.52
2016,9,17,12,0,836.0,141.0,1.2,33.0,872.0,878.17,613.8
2016,9,17,12,15,837.0,141.5,1.2,33.0,875.5,864.48,605.16
2016,9,17,12,30,838.0,142.0,1.2,33.0,879.0,850.95,596.83
2016,9,17,12,45,836.5,141.5,1.3,33.0,873.5,833.21,587.15
2016,9,17,13,0,835.0,141.0,1.4,33.0,868.0,810.37,574.17
2016,9,17,13,15,831.5,140.0,1.45,33.0,854.0,782.8,557.54
2016,9,17,13,30,828.0,139.0,1.5,33.0,840.0,752.79,539.24
2016,9,17,13,45,822.5,137.0,1.55,33.0,818.0,718.08,517.7
2016,9,17,14,0,817.0,135.0,1.6,33.0,796.0,681.37,493.34
2016,9,17,14,15,411.5,161.0,1.6,33.0,493.5,411.84,303.81
2016,9,17,14,30,6.0,187.0,1.6,33.0,191.0,183.07,132.73
2016,9,17,14,45,376.5,163.0,1.65,33.0,424.0,356.25,264.59
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,501.99,366.79
2016,9,17,15,15,729.5,135.0,1.7,33.0,614.0,452.52,328.19
2016,9,17,15,30,712.0,131.0,1.7,33.0,571.0,403.45,290.1
2016,9,17,15,45,689.5,126.0,1.75,33.0,523.0,352.38,249.74
2016,9,17,16,0,667.0,121.0,1.8,33.0,475.0,302.74,209.6
2016,9,17,16,15,635.5,115.0,1.75,32.5,423.5,251.67,168.49
2016,9,17,16,30,604.0,109.0,1.7,32.0,372.0,203.53,129.95
2016,9,17,16,45,561.5,100.5,1.65,31.5,318.5,154.87,93.13
2016,9,17,17,0,519.0,92.0,1.6,31.0,265.0,110.88,63.63
2016,9,17,17,15,457.0,81.5,1.45,30.5,212.5,69.49,43.09
2016,9,17,17,30,395.0,71.0,1.3,30.0,160.0,51.85,37.91
2016,9,17,17,45,305.5,56.0,1.2,29.5,113.0,42.06,29.37
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,31.7,19.89
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,16.04,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,21.48,0.0
2016,9,18,6,45,141.0,30.5,1.8,24.5,48.0,100.54,63.28
2016,9,18,7,0,245.0,50.0,2.0,25.0,84.0,170.02,126.3
2016,9,18,7,15,328.5,64.0,2.0,25.0,133.0,233.45,180.1
2016,9,18,7,30,412.0,78.0,2.0,25.0,182.0,304.95,239.29
2016,9,18,7,45,471.5,88.0,2.0,25.5,235.0,366.05,288.39
2016,9,18,8,0,531.0,98.0,2.0,26.0,288.0,434.96,341.61
2016,9,18,8,15,571.5,105.5,2.0,26.5,340.5,490.36,382.9
2016,9,18,8,30,612.0,113.0,2.0,27.0,393.0,547.35,424.03
2016,9,18,8,45,641.0,119.5,2.0,27.5,443.5,596.36,458.08
2016,9,18,9,0,670.0,126.0,2.0,28.0,494.0,645.36,491.21
2016,9,18,9,15,692.0,130.5,1.9,28.5,541.0,686.42,517.03
2016,9,18,9,30,714.0,135.0,1.8,29.0,588.0,726.39,540.91
2016,9,18,9,45,728.5,140.0,1.75,29.5,629.0,759.39,559.96
2016,9,18,10,0,743.0,145.0,1.7,30.0,670.0,790.39,577.42
2016,9,18,10,15,755.0,147.5,1.6,30.0,705.0,811.63,588.96
2016,9,18,10,30,767.0,150.0,1.5,30.0,740.0,833.24,600.72
2016,9,18,10,45,775.0,152.5,1.4,30.5,767.5,848.69,607.17
2016,9,18,11,0,783.0,155.0,1.3,31.0,795.0,861.27,611.78
2016,9,18,11,15,789.0,156.5,1.15,31.0,815.0,868.09,613.3
2016,9,18,11,30,795.0,158.0,1.0,31.0,835.0,871.87,612.91
2016,9,18,11,45,830.0,139.0,0.85,31.5,854.0,877.24,612.21
2016,9,18,12,0,865.0,120.0,0.7,32.0,873.0,876.55,607.68
2016,9,18,12,15,655.0,242.0,0.6,32.0,813.5,809.27,563.28
2016,9,18,12,30,445.0,364.0,0.5,32.0,754.0,736.87,510.95
2016,9,18,12,45,408.0,378.5,0.4,32.0,734.5,706.29,490.08
2016,9,18,13,0,371.0,393.0,0.3,32.0,715.0,677.61,469.89
2016,9,18,13,15,440.0,360.0,0.35,32.0,736.0,686.3,478.06
2016,9,18,13,30,509.0,327.0,0.4,32.0,757.0,689.81,482.31
2016,9,18,13,45,680.0,220.5,0.45,32.0,777.5,691.41,487.94
2016,9,18,14,0,851.0,114.0,0.5,32.0,798.0,682.41,485.98
2016,9,18,14,15,667.0,197.5,0.55,32.0,721.5,605.92,432.57
2016,9,18,14,30,483.0,281.0,0.6,32.0,645.0,543.19,388.19
2016,9,18,14,45,642.5,196.0,0.7,32.0,654.0,529.65,381.48
2016,9,18,15,0,802.0,111.0,0.8,32.0,663.0,503.25,363.59
2016,9,18,15,15,663.5,154.5,0.85,32.0,591.5,436.75,314.74
2016,9,18,15,30,525.0,198.0,0.9,32.0,520.0,384.69,276.22
2016,9,18,15,45,626.5,148.0,0.95,32.0,500.5,346.62,245.27
2016,9,18,16,0,728.0,98.0,1.0,32.0,481.0,300.86,206.06
2016,9,18,16,15,699.0,93.0,1.0,31.5,429.0,245.08,161.17
2016,9,18,16,30,670.0,88.0,1.0,31.0,377.0,194.89,120.75
2016,9,18,16,45,630.0,81.5,1.0,31.0,323.5,144.74,82.5
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,98.84,52.11
2016,9,18,17,15,528.0,67.0,0.95,30.5,216.5,55.72,32.57
2016,9,18,17,30,466.0,59.0,0.9,30.0,163.0,42.12,29.77
2016,9,18,17,45,371.5,47.0,0.85,29.5,114.5,35.03,23.51
2016,9,18,18,0,277.0,35.0,0.8,29.0,66.0,27.44,16.31
2016,9,18,18,15,138.5,17.5,0.85,28.5,33.0,13.63,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,12.0,1.9,24.0,13.0,26.7,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,112.26,69.47
2016,9,19,7,0,329.0,43.0,2.5,25.0,88.0,194.23,144.15
2016,9,19,7,15,418.0,53.5,2.55,25.5,139.0,261.51,201.44
2016,9,19,7,30,507.0,64.0,2.6,26.0,190.0,336.72,263.54
2016,9,19,7,45,570.0,70.0,2.65,27.0,245.0,400.22,314.22
2016,9,19,8,0,633.0,76.0,2.7,28.0,300.0,468.02,366.14
2016,9,19,8,15,670.5,81.0,2.6,28.5,354.5,522.63,406.59
2016,9,19,8,30,708.0,86.0,2.5,29.0,409.0,578.47,446.45
2016,9,19,8,45,735.5,90.0,2.45,29.5,460.5,624.96,478.42
2016,9,19,9,0,763.0,94.0,2.4,30.0,512.0,673.33,509.49
2016,9,19,9,15,782.5,97.5,2.25,30.5,559.5,714.34,534.15
2016,9,19,9,30,802.0,101.0,2.1,31.0,607.0,753.86,557.16
2016,9,19,9,45,816.0,103.5,2.0,31.5,649.0,786.03,575.04
2016,9,19,10,0,830.0,106.0,1.9,32.0,691.0,815.92,591.14
2016,9,19,10,15,840.5,108.0,1.85,32.0,726.0,835.45,601.93
2016,9,19,10,30,851.0,110.0,1.8,32.0,761.0,856.68,613.9
