Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,45,860.0,110.5,1.8,32.5,789.5,872.1,621.38
2016,9,19,11,0,869.0,111.0,1.8,33.0,818.0,884.47,627.02
2016,9,19,11,15,874.0,112.0,1.9,33.0,838.0,890.66,631.16
2016,9,19,11,30,879.0,113.0,2.0,33.0,858.0,893.56,633.37
2016,9,19,11,45,884.0,112.0,2.1,33.5,870.5,891.12,631.03
2016,9,19,12,0,889.0,111.0,2.2,34.0,883.0,885.36,626.72
2016,9,19,12,15,889.5,111.5,2.25,34.0,886.0,873.91,619.74
2016,9,19,12,30,890.0,112.0,2.3,34.0,889.0,859.25,610.83
2016,9,19,12,45,889.0,111.0,2.4,34.5,883.5,838.75,597.37
2016,9,19,13,0,888.0,110.0,2.5,35.0,878.0,815.26,582.01
2016,9,19,13,15,884.5,109.5,2.55,35.0,863.5,787.45,564.67
2016,9,19,13,30,881.0,109.0,2.6,35.0,849.0,756.99,545.53
2016,9,19,13,45,875.5,108.0,2.7,35.0,826.5,722.14,523.59
2016,9,19,14,0,870.0,107.0,2.8,35.0,804.0,685.08,499.3
2016,9,19,14,15,862.0,105.5,2.85,35.0,773.5,643.96,470.46
2016,9,19,14,30,854.0,104.0,2.9,35.0,743.0,601.19,439.79
2016,9,19,14,45,842.0,102.0,2.95,35.0,705.5,554.34,405.45
2016,9,19,15,0,830.0,100.0,3.0,35.0,668.0,506.63,369.54
2016,9,19,15,15,814.5,97.0,3.0,34.5,624.5,452.47,328.65
2016,9,19,15,30,799.0,94.0,3.0,34.0,581.0,401.38,288.62
2016,9,19,15,45,778.0,91.0,3.0,34.0,532.0,348.65,245.74
2016,9,19,16,0,757.0,88.0,3.0,34.0,483.0,297.02,202.9
2016,9,19,16,15,728.0,84.0,2.85,33.5,430.5,243.97,159.22
2016,9,19,16,30,699.0,80.0,2.7,33.0,378.0,190.26,115.69
2016,9,19,16,45,658.0,74.5,2.55,32.5,323.5,139.39,77.15
2016,9,19,17,0,617.0,69.0,2.4,32.0,269.0,92.84,47.03
2016,9,19,17,15,555.0,61.5,2.2,31.0,215.0,48.86,28.54
2016,9,19,17,30,493.0,54.0,2.0,30.0,161.0,38.01,26.31
2016,9,19,17,45,393.0,43.5,1.8,29.5,112.5,32.09,21.01
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,25.79,14.8
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,12.87,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,30.75,0.0
2016,9,20,6,45,214.0,26.0,1.85,23.5,51.5,118.25,71.95
2016,9,20,7,0,358.0,41.0,2.1,24.0,90.0,202.71,150.56
2016,9,20,7,15,446.5,51.0,2.0,24.5,141.5,270.32,208.33
2016,9,20,7,30,535.0,61.0,1.9,25.0,193.0,345.83,270.5
2016,9,20,7,45,596.5,66.5,1.85,26.0,248.5,408.99,320.57
2016,9,20,8,0,658.0,72.0,1.8,27.0,304.0,476.31,371.47
2016,9,20,8,15,695.0,77.0,1.7,27.5,359.0,531.51,411.75
2016,9,20,8,30,732.0,82.0,1.6,28.0,414.0,585.86,449.83
2016,9,20,8,45,759.5,85.5,1.5,29.0,466.0,634.76,481.29
2016,9,20,9,0,787.0,89.0,1.4,30.0,518.0,683.25,510.08
2016,9,20,9,15,806.0,92.0,1.45,30.5,566.0,723.96,535.02
2016,9,20,9,30,825.0,95.0,1.5,31.0,614.0,763.09,558.57
2016,9,20,9,45,838.5,97.5,1.55,31.5,656.0,790.96,574.44
2016,9,20,10,0,852.0,100.0,1.6,32.0,698.0,820.9,591.67
2016,9,20,10,15,862.5,102.0,1.65,32.0,734.0,845.22,606.37
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,866.7,619.34
2016,9,20,10,45,880.0,105.5,1.8,32.5,798.0,881.61,627.45
2016,9,20,11,0,887.0,107.0,1.9,33.0,826.0,893.34,633.67
2016,9,20,11,15,891.5,108.0,1.9,33.0,846.0,899.07,636.51
2016,9,20,11,30,896.0,109.0,1.9,33.0,866.0,901.46,637.42
2016,9,20,11,45,898.5,109.5,1.95,33.5,878.0,898.21,634.13
2016,9,20,12,0,901.0,110.0,2.0,34.0,890.0,891.59,628.9
2016,9,20,12,15,902.0,110.5,2.0,34.0,893.0,880.35,621.7
2016,9,20,12,30,903.0,111.0,2.0,34.0,896.0,865.84,612.57
2016,9,20,12,45,901.0,110.5,2.0,34.5,890.0,844.69,598.08
2016,9,20,13,0,899.0,110.0,2.0,35.0,884.0,820.55,581.81
2016,9,20,13,15,895.5,109.5,2.0,35.0,869.5,792.37,564.18
2016,9,20,13,30,892.0,109.0,2.0,35.0,855.0,761.53,544.79
2016,9,20,13,45,886.0,108.0,2.05,35.0,832.0,725.92,522.51
2016,9,20,14,0,880.0,107.0,2.1,35.0,809.0,688.11,497.78
2016,9,20,14,15,872.0,105.5,2.05,34.5,778.0,646.56,469.54
2016,9,20,14,30,864.0,104.0,2.0,34.0,747.0,603.35,439.41
2016,9,20,14,45,836.0,109.0,2.0,34.0,706.0,551.15,401.45
2016,9,20,15,0,808.0,114.0,2.0,34.0,665.0,501.84,364.57
2016,9,20,15,15,791.5,111.0,2.0,34.0,620.5,451.29,325.92
2016,9,20,15,30,775.0,108.0,2.0,34.0,576.0,400.93,286.31
2016,9,20,15,45,752.0,104.0,2.0,34.0,527.0,347.87,243.83
2016,9,20,16,0,729.0,100.0,2.0,34.0,478.0,293.0,199.25
2016,9,20,16,15,698.0,95.0,1.9,33.5,425.0,239.95,156.21
2016,9,20,16,30,667.0,90.0,1.8,33.0,372.0,189.68,115.93
2016,9,20,16,45,623.0,83.5,1.7,32.5,317.5,139.55,78.65
2016,9,20,17,0,579.0,77.0,1.6,32.0,263.0,94.15,50.01
2016,9,20,17,15,514.5,68.5,1.45,31.0,209.0,51.82,37.85
2016,9,20,17,30,450.0,60.0,1.3,30.0,155.0,43.75,31.07
2016,9,20,17,45,348.5,47.0,1.15,29.5,107.0,35.73,23.97
2016,9,20,18,0,247.0,34.0,1.0,29.0,59.0,26.31,14.97
2016,9,20,18,15,123.5,17.0,1.0,28.5,29.5,13.37,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,8.0,0.7,23.0,8.0,13.52,0.0
2016,9,21,6,45,113.5,29.5,0.8,23.5,43.5,81.93,47.57
2016,9,21,7,0,207.0,51.0,0.9,24.0,79.0,155.56,114.9
2016,9,21,7,15,287.5,69.0,0.95,24.5,127.5,219.9,168.63
2016,9,21,7,30,368.0,87.0,1.0,25.0,176.0,291.91,227.13
2016,9,21,7,45,213.0,112.0,1.1,26.0,167.0,246.9,192.64
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,179.99,138.79
2016,9,21,8,15,165.0,159.0,1.2,27.5,231.0,277.84,215.76
2016,9,21,8,30,272.0,181.0,1.2,28.0,304.0,384.81,296.27
2016,9,21,8,45,166.5,205.0,1.25,28.5,283.0,338.47,258.33
2016,9,21,9,0,61.0,229.0,1.3,29.0,262.0,283.98,214.41
2016,9,21,9,15,55.5,246.5,1.35,29.0,279.0,298.5,224.65
2016,9,21,9,30,50.0,264.0,1.4,29.0,296.0,312.5,234.13
2016,9,21,9,45,100.5,298.5,1.45,29.5,367.5,389.75,290.53
2016,9,21,10,0,151.0,333.0,1.5,30.0,439.0,476.3,351.51
2016,9,21,10,15,164.5,352.0,1.55,30.5,472.5,507.83,371.94
2016,9,21,10,30,178.0,371.0,1.6,31.0,506.0,538.94,392.2
2016,9,21,10,45,164.0,385.5,1.65,31.5,514.0,540.86,391.61
2016,9,21,11,0,150.0,400.0,1.7,32.0,522.0,541.73,390.57
2016,9,21,11,15,137.0,409.5,1.8,32.0,522.5,537.43,387.16
2016,9,21,11,30,124.0,419.0,1.9,32.0,523.0,532.45,383.34
2016,9,21,11,45,163.5,426.5,2.0,32.5,566.0,570.5,409.68
2016,9,21,12,0,203.0,434.0,2.1,33.0,609.0,607.2,434.52
2016,9,21,12,15,543.5,280.0,2.2,33.0,750.5,744.14,536.01
2016,9,21,12,30,884.0,126.0,2.3,33.0,892.0,861.37,616.06
2016,9,21,12,45,884.5,124.5,2.4,33.0,886.5,841.46,603.02
2016,9,21,13,0,885.0,123.0,2.5,33.0,881.0,818.53,589.15
2016,9,21,13,15,881.5,122.5,2.55,33.0,866.5,790.57,571.58
2016,9,21,13,30,878.0,122.0,2.6,33.0,852.0,759.97,552.22
2016,9,21,13,45,873.0,120.0,2.65,33.5,829.5,724.45,528.33
2016,9,21,14,0,868.0,118.0,2.7,34.0,807.0,686.71,501.48
2016,9,21,14,15,859.5,116.5,2.75,33.5,776.5,645.21,473.26
2016,9,21,14,30,851.0,115.0,2.8,33.0,746.0,599.94,441.63
2016,9,21,14,45,841.0,112.0,2.85,33.0,708.5,552.9,406.89
2016,9,21,15,0,831.0,109.0,2.9,33.0,671.0,504.9,370.45
2016,9,21,15,15,815.5,106.0,2.9,32.5,626.5,453.74,331.24
2016,9,21,15,30,800.0,103.0,2.9,32.0,582.0,402.61,290.8
2016,9,21,15,45,780.0,98.5,2.9,32.0,533.0,348.9,246.85
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,296.23,202.89
2016,9,21,16,15,730.5,89.5,2.8,31.5,431.0,239.42,156.18
2016,9,21,16,30,701.0,85.0,2.7,31.0,378.0,188.17,114.51
2016,9,21,16,45,660.5,78.5,2.6,31.0,323.0,136.73,75.73
2016,9,21,17,0,620.0,72.0,2.5,31.0,268.0,89.59,46.16
2016,9,21,17,15,556.5,63.5,2.2,30.0,213.0,45.18,32.46
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,39.54,27.67
2016,9,21,17,45,392.5,43.0,1.65,28.0,109.0,32.26,21.21
2016,9,21,18,0,292.0,31.0,1.4,27.0,60.0,24.47,13.37
2016,9,21,18,15,146.0,15.5,1.4,26.5,30.0,15.24,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,25.71,0.0
2016,9,22,6,45,184.5,26.5,1.35,21.5,47.0,106.59,61.49
2016,9,22,7,0,309.0,44.0,1.6,22.0,84.0,185.33,137.94
2016,9,22,7,15,395.5,56.5,1.5,22.5,135.0,252.17,195.1
2016,9,22,7,30,482.0,69.0,1.4,23.0,186.0,326.79,256.62
2016,9,22,7,45,533.0,79.0,1.3,24.0,239.5,387.02,304.28
2016,9,22,8,0,584.0,89.0,1.2,25.0,293.0,450.48,352.02
2016,9,22,8,15,624.0,96.0,1.3,26.0,347.0,506.62,393.13
2016,9,22,8,30,664.0,103.0,1.4,27.0,401.0,564.19,433.81
2016,9,22,8,45,688.5,110.0,1.5,28.0,452.0,612.09,466.17
2016,9,22,9,0,713.0,117.0,1.6,29.0,503.0,659.51,497.29
2016,9,22,9,15,734.0,121.5,1.7,29.0,550.0,700.71,524.75
2016,9,22,9,30,755.0,126.0,1.8,29.0,597.0,740.61,550.85
2016,9,22,9,45,769.0,130.5,1.95,29.5,638.5,770.72,569.42
2016,9,22,10,0,783.0,135.0,2.1,30.0,680.0,801.35,588.32
2016,9,22,10,15,794.0,137.5,2.15,30.5,715.0,824.92,601.67
2016,9,22,10,30,805.0,140.0,2.2,31.0,750.0,845.84,613.3
2016,9,22,10,45,811.5,143.0,2.25,31.5,777.5,860.57,620.94
2016,9,22,11,0,818.0,146.0,2.3,32.0,805.0,872.27,626.74
2016,9,22,11,15,823.5,147.5,2.35,32.0,824.5,878.44,630.36
2016,9,22,11,30,829.0,149.0,2.4,32.0,844.0,881.45,632.12
2016,9,22,11,45,823.5,154.5,2.5,32.5,853.0,875.79,627.53
2016,9,22,12,0,818.0,160.0,2.6,33.0,862.0,867.02,621.1
2016,9,22,12,15,818.0,160.5,2.65,33.0,864.5,854.93,613.53
2016,9,22,12,30,818.0,161.0,2.7,33.0,867.0,839.89,604.13
2016,9,22,12,45,812.0,162.5,2.8,33.0,859.5,818.08,590.66
2016,9,22,13,0,806.0,164.0,2.9,33.0,852.0,793.74,575.51
2016,9,22,13,15,801.5,163.0,2.95,33.0,837.0,765.75,557.6
2016,9,22,13,30,797.0,162.0,3.0,33.0,822.0,735.48,537.69
2016,9,22,13,45,784.5,163.0,3.1,33.0,798.0,699.43,513.02
2016,9,22,14,0,772.0,164.0,3.2,33.0,774.0,661.96,486.91
2016,9,22,14,15,391.0,191.5,3.25,33.0,500.5,419.05,311.61
2016,9,22,14,30,10.0,219.0,3.3,33.0,227.0,215.12,157.49
2016,9,22,14,45,140.5,262.5,3.35,33.0,357.5,317.48,234.96
2016,9,22,15,0,271.0,306.0,3.4,33.0,488.0,406.41,299.2
2016,9,22,15,15,169.5,282.5,3.4,32.5,393.5,329.09,242.74
2016,9,22,15,30,68.0,259.0,3.4,32.0,299.0,262.22,194.39
2016,9,22,15,45,325.0,203.5,3.45,32.0,372.0,286.86,208.83
2016,9,22,16,0,582.0,148.0,3.5,32.0,445.0,287.55,200.87
2016,9,22,16,15,291.0,127.0,3.4,31.5,275.5,170.29,117.86
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,100.71,74.3
2016,9,22,16,45,0.0,89.5,3.25,30.5,89.5,85.18,62.47
2016,9,22,17,0,0.0,73.0,3.2,30.0,73.0,69.73,50.4
2016,9,22,17,15,0.0,57.0,2.9,29.5,57.0,54.8,40.62
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,39.6,27.67
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,26.06,15.96
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.54,3.86
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.5,79.13,42.62
2016,9,23,7,0,238.0,46.0,2.7,24.0,77.0,160.39,118.34
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.5,225.05,173.41
2016,9,23,7,30,420.0,73.0,3.0,25.0,174.0,298.56,234.55
2016,9,23,7,45,503.0,77.5,3.2,25.5,229.5,368.34,291.5
2016,9,23,8,0,586.0,82.0,3.4,26.0,285.0,442.34,350.16
2016,9,23,8,15,626.5,88.0,3.45,26.0,338.5,497.52,393.14
2016,9,23,8,30,667.0,94.0,3.5,26.0,392.0,554.21,436.13
2016,9,23,8,45,707.0,94.5,3.6,26.5,445.0,605.28,473.33
2016,9,23,9,0,747.0,95.0,3.7,27.0,498.0,655.02,507.95
2016,9,23,9,15,767.0,98.5,3.75,27.5,544.5,695.48,534.37
2016,9,23,9,30,787.0,102.0,3.8,28.0,591.0,734.51,559.42
2016,9,23,9,45,806.0,102.5,3.85,28.5,633.5,767.68,580.08
2016,9,23,10,0,825.0,103.0,3.9,29.0,676.0,798.85,599.18
2016,9,23,10,15,835.5,105.0,3.9,29.0,711.0,818.07,610.97
2016,9,23,10,30,846.0,107.0,3.9,29.0,746.0,838.84,623.96
2016,9,23,10,45,855.0,108.0,3.95,29.5,773.5,854.37,632.39
2016,9,23,11,0,864.0,109.0,4.0,30.0,801.0,866.84,638.84
2016,9,23,11,15,869.0,110.0,4.0,30.0,821.0,872.67,642.0
2016,9,23,11,30,874.0,111.0,4.0,30.0,841.0,875.23,643.13
2016,9,23,11,45,867.5,117.0,4.0,30.5,850.0,869.62,637.66
2016,9,23,12,0,861.0,123.0,4.0,31.0,859.0,860.77,630.22
2016,9,23,12,15,563.0,273.0,4.05,31.0,755.0,749.38,551.27
2016,9,23,12,30,265.0,423.0,4.1,31.0,651.0,635.36,464.32
2016,9,23,12,45,561.0,273.5,4.15,31.5,751.5,721.28,531.92
2016,9,23,13,0,857.0,124.0,4.2,32.0,852.0,790.7,582.36
2016,9,23,13,15,853.5,123.0,4.2,32.0,837.5,762.9,563.3
2016,9,23,13,30,850.0,122.0,4.2,32.0,823.0,732.57,543.05
2016,9,23,13,45,842.5,121.5,4.25,32.0,799.5,697.57,519.28
2016,9,23,14,0,835.0,121.0,4.3,32.0,776.0,660.6,492.67
2016,9,23,14,15,825.5,119.0,4.3,32.0,746.0,617.51,461.14
2016,9,23,14,30,816.0,117.0,4.3,32.0,716.0,574.33,428.85
2016,9,23,14,45,582.0,201.5,4.35,32.0,617.5,488.52,363.36
2016,9,23,15,0,348.0,286.0,4.4,32.0,519.0,424.63,314.35
2016,9,23,15,15,371.5,259.0,4.35,31.5,492.0,391.52,289.69
2016,9,23,15,30,395.0,232.0,4.3,31.0,465.0,355.75,262.0
2016,9,23,15,45,510.5,178.0,4.3,31.0,452.5,320.46,231.62
2016,9,23,16,0,626.0,124.0,4.3,31.0,440.0,275.39,191.38
2016,9,23,16,15,627.0,108.0,4.15,30.5,394.5,225.67,149.55
2016,9,23,16,30,628.0,92.0,4.0,30.0,349.0,175.45,107.92
2016,9,23,16,45,583.5,84.5,3.85,30.0,295.5,127.19,72.21
2016,9,23,17,0,539.0,77.0,3.7,30.0,242.0,83.78,46.03
2016,9,23,17,15,478.5,67.0,3.4,29.5,191.0,46.95,34.01
2016,9,23,17,30,418.0,57.0,3.1,29.0,140.0,42.05,29.7
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.0,32.91,21.54
2016,9,23,18,0,205.0,30.0,2.5,28.0,48.0,23.36,11.55
2016,9,23,18,15,102.5,15.0,2.55,27.5,24.0,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.5,22.5,2.85,23.5,37.5,77.99,40.03
2016,9,24,7,0,239.0,45.0,3.0,24.0,75.0,159.12,117.1
2016,9,24,7,15,329.0,58.5,3.1,24.0,123.5,223.17,172.17
2016,9,24,7,30,419.0,72.0,3.2,24.0,172.0,295.98,233.42
2016,9,24,7,45,482.5,81.0,3.35,24.5,225.0,360.22,286.23
2016,9,24,8,0,546.0,90.0,3.5,25.0,278.0,427.19,339.56
2016,9,24,8,15,587.5,97.0,3.6,25.5,330.5,482.41,382.2
2016,9,24,8,30,629.0,104.0,3.7,26.0,383.0,539.25,424.81
2016,9,24,8,45,665.5,107.0,3.85,26.5,434.5,589.35,461.48
2016,9,24,9,0,702.0,110.0,4.0,27.0,486.0,639.88,497.65
2016,9,24,9,15,496.5,190.5,4.0,27.0,468.5,590.85,456.19
2016,9,24,9,30,291.0,271.0,4.0,27.0,451.0,522.8,400.47
2016,9,24,9,45,540.0,195.0,4.05,27.5,557.5,652.04,499.42
2016,9,24,10,0,789.0,119.0,4.1,28.0,664.0,784.37,593.1
2016,9,24,10,15,481.0,242.5,4.05,28.0,580.0,669.35,505.64
2016,9,24,10,30,173.0,366.0,4.0,28.0,496.0,527.68,395.01
2016,9,24,10,45,156.5,380.5,4.0,28.5,501.5,527.51,393.5
2016,9,24,11,0,140.0,395.0,4.0,29.0,507.0,526.29,390.7
2016,9,24,11,15,137.0,405.0,4.0,29.0,517.0,531.25,393.63
2016,9,24,11,30,134.0,415.0,4.0,29.0,527.0,535.53,396.1
2016,9,24,11,45,144.0,412.0,4.0,29.5,533.5,537.22,396.58
2016,9,24,12,0,154.0,409.0,4.0,30.0,540.0,538.3,396.68
2016,9,24,12,15,201.5,416.5,4.0,30.0,588.5,580.29,427.27
2016,9,24,12,30,249.0,424.0,4.0,30.0,637.0,622.09,457.19
2016,9,24,12,45,136.0,371.0,4.05,30.5,487.5,470.46,347.16
2016,9,24,13,0,23.0,318.0,4.1,31.0,338.0,324.73,238.98
2016,9,24,13,15,268.0,315.5,4.05,30.5,536.0,504.33,376.29
2016,9,24,13,30,513.0,313.0,4.0,30.0,734.0,666.61,494.81
2016,9,24,13,45,663.0,221.5,4.0,30.0,750.0,663.53,495.11
2016,9,24,14,0,813.0,130.0,4.0,30.0,766.0,649.95,488.08
2016,9,24,14,15,803.5,128.0,4.0,30.0,735.0,608.93,457.65
2016,9,24,14,30,794.0,126.0,4.0,30.0,704.0,566.62,425.77
2016,9,24,14,45,748.0,138.5,4.0,30.0,661.0,517.55,387.94
2016,9,24,15,0,702.0,151.0,4.0,30.0,618.0,467.89,349.14
2016,9,24,15,15,494.0,202.5,3.95,29.5,520.0,389.41,289.67
2016,9,24,15,30,286.0,254.0,3.9,29.0,422.0,331.43,246.62
2016,9,24,15,45,424.5,197.5,3.9,29.0,422.0,306.94,224.41
2016,9,24,16,0,563.0,141.0,3.9,29.0,422.0,270.64,190.47
2016,9,24,16,15,546.5,129.0,3.7,28.5,377.0,224.27,152.05
2016,9,24,16,30,530.0,117.0,3.5,28.0,332.0,178.96,115.32
2016,9,24,16,45,477.0,107.5,3.35,28.0,279.0,133.39,82.24
2016,9,24,17,0,424.0,98.0,3.2,28.0,226.0,93.52,58.3
2016,9,24,17,15,354.0,84.0,3.0,27.5,176.0,61.05,46.21
2016,9,24,17,30,284.0,70.0,2.8,27.0,126.0,52.47,38.69
2016,9,24,17,45,191.5,50.5,2.6,26.5,82.5,40.95,28.32
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,25.67,12.64
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,15.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,16.41,3.89
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,33.7,21.22
2016,9,25,7,15,0.0,57.0,2.3,23.0,57.0,58.11,41.79
2016,9,25,7,30,0.0,80.0,2.4,23.0,80.0,81.87,61.67
2016,9,25,7,45,10.0,102.0,2.5,23.5,105.5,109.31,84.15
2016,9,25,8,0,20.0,124.0,2.6,24.0,131.0,137.46,106.79
2016,9,25,8,15,46.5,153.5,2.6,24.0,173.0,191.22,149.9
2016,9,25,8,30,73.0,183.0,2.6,24.0,215.0,241.09,189.18
2016,9,25,8,45,119.0,210.0,2.65,24.5,270.5,310.42,242.78
2016,9,25,9,0,165.0,237.0,2.7,25.0,326.0,374.95,291.47
2016,9,25,9,15,209.0,256.5,2.65,25.0,379.0,431.66,333.8
2016,9,25,9,30,253.0,276.0,2.6,25.0,432.0,498.12,382.38
2016,9,25,9,45,200.0,301.5,2.6,25.5,430.5,479.11,365.12
2016,9,25,10,0,147.0,327.0,2.6,26.0,429.0,464.79,351.62
2016,9,25,10,15,284.0,317.0,2.6,26.0,525.5,575.37,434.33
2016,9,25,10,30,421.0,307.0,2.6,26.0,622.0,687.99,515.31
2016,9,25,10,45,364.0,340.0,2.6,26.0,619.5,668.62,498.63
2016,9,25,11,0,307.0,373.0,2.6,26.0,617.0,652.83,485.25
2016,9,25,11,15,404.5,347.0,2.55,26.0,677.0,707.46,525.17
2016,9,25,11,30,502.0,321.0,2.5,26.0,737.0,765.92,566.39
2016,9,25,11,45,410.0,362.0,2.5,26.5,705.0,717.98,529.21
2016,9,25,12,0,318.0,403.0,2.5,27.0,673.0,673.86,495.24
2016,9,25,12,15,272.5,414.5,2.45,27.0,646.5,639.4,470.14
2016,9,25,12,30,227.0,426.0,2.4,27.0,620.0,602.9,443.53
2016,9,25,12,45,240.5,420.0,2.4,27.0,624.5,599.97,442.03
2016,9,25,13,0,254.0,414.0,2.4,27.0,629.0,596.39,439.85
2016,9,25,13,15,200.5,410.5,2.3,27.0,578.0,542.49,400.67
2016,9,25,13,30,147.0,407.0,2.2,27.0,527.0,491.71,363.7
2016,9,25,13,45,190.0,392.0,2.15,27.0,543.0,498.98,370.07
2016,9,25,14,0,233.0,377.0,2.1,27.0,559.0,502.9,373.49
2016,9,25,14,15,116.5,199.0,2.0,26.5,290.0,258.56,195.35
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,20.31,10.53
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,20.3,10.63
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,20.3,10.67
2016,9,25,15,15,0.0,22.0,1.8,25.5,22.0,21.26,11.52
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,22.22,12.38
2016,9,25,15,45,0.0,28.5,1.85,25.0,28.5,27.53,16.74
2016,9,25,16,0,0.0,34.0,1.9,25.0,34.0,32.84,21.13
2016,9,25,16,15,0.0,30.0,1.85,24.5,30.0,28.97,18.11
2016,9,25,16,30,0.0,26.0,1.8,24.0,26.0,25.1,15.05
2016,9,25,16,45,0.0,22.0,1.75,24.0,22.0,21.23,11.91
2016,9,25,17,0,0.0,18.0,1.7,24.0,18.0,17.36,8.73
2016,9,25,17,15,0.0,13.5,1.65,23.5,13.5,13.02,5.64
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,8.67,1.82
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,5.3,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.33,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.67,1.36
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,14.46,6.37
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,20.26,11.36
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,27.02,17.11
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,33.79,22.78
2016,9,26,8,15,0.0,31.0,4.15,19.0,31.0,29.93,19.48
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,26.07,16.17
2016,9,26,8,45,0.0,45.5,4.3,19.0,45.5,43.96,30.97
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,61.88,45.63
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,63.34,46.66
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,64.8,47.71
2016,9,26,9,45,0.0,107.5,4.4,19.5,107.5,104.32,79.52
2016,9,26,10,0,0.0,148.0,4.4,20.0,148.0,144.47,111.28
2016,9,26,10,15,1.0,153.0,4.4,20.0,154.0,150.11,115.52
2016,9,26,10,30,2.0,158.0,4.4,20.0,160.0,155.77,119.82
2016,9,26,10,45,12.5,227.5,4.4,20.5,238.0,233.67,180.86
2016,9,26,11,0,23.0,297.0,4.4,21.0,316.0,311.79,240.53
2016,9,26,11,15,13.0,227.0,4.4,21.0,237.5,232.9,179.21
2016,9,26,11,30,3.0,157.0,4.4,21.0,159.0,155.19,118.25
2016,9,26,11,45,4.5,168.0,4.4,21.0,171.5,167.09,127.66
2016,9,26,12,0,6.0,179.0,4.4,21.0,184.0,178.9,136.89
2016,9,26,12,15,11.5,235.5,4.35,21.0,245.5,238.21,183.04
2016,9,26,12,30,17.0,292.0,4.3,21.0,307.0,296.94,228.05
2016,9,26,12,45,15.0,274.5,4.25,21.5,287.5,277.49,212.59
2016,9,26,13,0,13.0,257.0,4.2,22.0,268.0,258.22,197.5
2016,9,26,13,15,11.0,238.0,4.15,22.0,247.5,237.71,181.84
2016,9,26,13,30,9.0,219.0,4.1,22.0,227.0,217.4,166.29
2016,9,26,13,45,5.0,184.5,4.1,22.0,189.5,181.18,138.28
2016,9,26,14,0,1.0,150.0,4.1,22.0,152.0,145.33,110.34
2016,9,26,14,15,44.0,242.5,4.05,22.0,275.0,256.14,197.67
2016,9,26,14,30,87.0,335.0,4.0,22.0,398.0,360.3,277.45
2016,9,26,14,45,73.0,310.0,3.95,22.0,361.0,324.63,250.09
2016,9,26,15,0,59.0,285.0,3.9,22.0,324.0,290.34,224.06
2016,9,26,15,15,30.5,226.0,3.8,21.5,246.0,221.99,171.81
2016,9,26,15,30,2.0,167.0,3.7,21.0,168.0,159.35,123.35
2016,9,26,15,45,1.0,125.0,3.65,21.0,125.5,119.9,92.2
2016,9,26,16,0,0.0,83.0,3.6,21.0,83.0,80.28,60.41
2016,9,26,16,15,0.0,73.0,3.55,21.0,73.0,70.58,52.71
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,60.89,44.92
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,51.2,37.02
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,41.52,29.02
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,31.85,22.21
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,22.19,13.62
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,13.98,6.19
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.78,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.95,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.5,2.95,17.0,14.5,13.99,1.62
2016,9,27,7,0,0.0,29.0,3.0,17.0,29.0,28.01,17.09
2016,9,27,7,15,0.0,48.5,3.05,17.0,48.5,48.28,34.65
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,68.2,51.77
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,90.67,70.62
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,112.93,88.87
2016,9,27,8,15,0.0,122.0,3.3,18.5,122.0,121.95,95.87
2016,9,27,8,30,0.0,132.0,3.3,19.0,132.0,131.23,102.93
2016,9,27,8,45,0.0,133.5,3.35,19.5,133.5,131.79,102.81
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,132.66,102.95
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,192.16,150.3
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,252.49,197.09
2016,9,27,9,45,45.0,268.0,3.1,21.5,298.0,311.3,241.86
2016,9,27,10,0,64.0,303.0,3.0,22.0,347.0,363.16,280.4
2016,9,27,10,15,102.5,331.5,2.9,22.0,406.0,424.24,326.34
2016,9,27,10,30,141.0,360.0,2.8,22.0,465.0,492.75,376.72
2016,9,27,10,45,212.0,367.5,2.7,22.5,532.0,559.29,425.09
2016,9,27,11,0,283.0,375.0,2.6,23.0,599.0,632.16,476.58
2016,9,27,11,15,329.5,372.0,2.55,23.0,638.5,665.96,500.39
2016,9,27,11,30,376.0,369.0,2.5,23.0,678.0,698.55,523.34
2016,9,27,11,45,290.0,395.5,2.45,23.0,635.5,646.78,483.9
2016,9,27,12,0,204.0,422.0,2.4,23.0,593.0,591.08,442.04
2016,9,27,12,15,148.5,417.0,2.4,23.0,542.0,534.52,400.61
2016,9,27,12,30,93.0,412.0,2.4,23.0,491.0,477.03,358.03
2016,9,27,12,45,103.0,412.5,2.4,23.0,499.0,481.07,361.52
2016,9,27,13,0,113.0,413.0,2.4,23.0,507.0,484.26,364.08
2016,9,27,13,15,73.0,372.5,2.4,23.0,433.0,411.02,310.14
2016,9,27,13,30,33.0,332.0,2.4,23.0,359.0,340.51,257.7
2016,9,27,13,45,90.5,354.5,2.4,23.0,425.5,397.01,301.3
2016,9,27,14,0,148.0,377.0,2.4,23.0,492.0,446.61,338.48
2016,9,27,14,15,146.5,360.5,2.35,22.5,470.0,421.89,320.74
2016,9,27,14,30,145.0,344.0,2.3,22.0,448.0,397.1,303.09
2016,9,27,14,45,225.0,315.5,2.3,22.0,466.5,403.31,308.42
2016,9,27,15,0,305.0,287.0,2.3,22.0,485.0,398.76,304.63
2016,9,27,15,15,331.0,259.5,2.2,22.0,461.0,367.85,280.06
2016,9,27,15,30,357.0,232.0,2.1,22.0,437.0,334.11,252.6
2016,9,27,15,45,363.0,208.0,2.05,22.0,400.0,294.22,219.96
2016,9,27,16,0,369.0,184.0,2.0,22.0,363.0,253.46,186.05
2016,9,27,16,15,355.5,163.0,1.85,22.0,319.5,210.4,150.72
2016,9,27,16,30,342.0,142.0,1.7,22.0,276.0,168.7,117.2
2016,9,27,16,45,429.0,109.0,1.55,22.0,250.0,123.19,78.57
2016,9,27,17,0,516.0,76.0,1.4,22.0,224.0,71.96,42.71
2016,9,27,17,15,443.5,65.5,1.2,21.5,172.5,47.07,35.28
2016,9,27,17,30,371.0,55.0,1.0,21.0,121.0,40.99,29.73
2016,9,27,17,45,268.0,39.5,0.85,20.5,78.0,30.19,19.76
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,18.78,4.8
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,87.44,33.4
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,184.8,137.27
2016,9,28,7,15,437.0,45.5,2.2,18.5,126.5,252.13,197.0
2016,9,28,7,30,530.0,56.0,2.2,19.0,177.0,327.94,261.63
2016,9,28,7,45,590.0,62.5,2.2,19.5,231.5,389.8,313.41
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,455.66,366.3
2016,9,28,8,15,688.5,74.0,2.1,20.5,340.5,510.33,408.29
2016,9,28,8,30,727.0,79.0,2.0,21.0,395.0,564.27,448.13
2016,9,28,8,45,755.5,82.5,1.9,22.0,447.0,612.67,481.4
2016,9,28,9,0,784.0,86.0,1.8,23.0,499.0,660.69,512.18
2016,9,28,9,15,803.5,89.5,1.7,23.5,546.0,701.33,537.26
2016,9,28,9,30,823.0,93.0,1.6,24.0,593.0,740.39,560.63
2016,9,28,9,45,837.0,95.0,1.55,24.5,634.5,767.41,575.72
2016,9,28,10,0,851.0,97.0,1.5,25.0,676.0,796.31,591.99
2016,9,28,10,15,861.5,99.0,1.45,25.5,711.0,819.8,604.42
2016,9,28,10,30,872.0,101.0,1.4,26.0,746.0,840.44,614.91
2016,9,28,10,45,879.5,102.5,1.35,26.5,773.5,855.02,621.42
2016,9,28,11,0,887.0,104.0,1.3,27.0,801.0,866.41,625.95
2016,9,28,11,15,892.0,105.0,1.3,27.0,820.5,871.87,628.66
2016,9,28,11,30,897.0,106.0,1.3,27.0,840.0,873.98,629.42
2016,9,28,11,45,904.5,103.0,1.35,27.5,852.0,870.75,626.34
2016,9,28,12,0,912.0,100.0,1.4,28.0,864.0,864.12,621.26
2016,9,28,12,15,912.5,100.0,1.4,28.0,866.0,851.32,612.96
2016,9,28,12,30,913.0,100.0,1.4,28.0,868.0,835.23,602.71
2016,9,28,12,45,912.0,99.5,1.45,28.0,862.0,814.26,589.93
2016,9,28,13,0,911.0,99.0,1.5,28.0,856.0,790.23,575.16
2016,9,28,13,15,907.5,98.5,1.5,28.0,840.5,761.41,556.69
2016,9,28,13,30,904.0,98.0,1.5,28.0,825.0,729.89,536.39
2016,9,28,13,45,899.5,96.0,1.5,28.5,802.0,693.74,511.55
2016,9,28,14,0,895.0,94.0,1.5,29.0,779.0,655.28,483.5
2016,9,28,14,15,887.0,92.5,1.5,29.0,748.0,613.08,453.22
2016,9,28,14,30,879.0,91.0,1.5,29.0,717.0,569.21,420.97
2016,9,28,14,45,869.5,88.5,1.5,29.0,679.0,522.2,385.59
2016,9,28,15,0,860.0,86.0,1.5,29.0,641.0,474.09,348.34
2016,9,28,15,15,845.0,83.5,1.45,28.5,597.0,422.85,308.14
2016,9,28,15,30,830.0,81.0,1.4,28.0,553.0,371.5,266.57
2016,9,28,15,45,810.5,77.5,1.4,28.0,504.0,314.14,219.14
2016,9,28,16,0,791.0,74.0,1.4,28.0,455.0,261.44,174.48
2016,9,28,16,15,762.0,70.0,1.3,27.5,402.0,207.6,129.72
2016,9,28,16,30,733.0,66.0,1.2,27.0,349.0,156.27,88.76
2016,9,28,16,45,691.5,61.0,1.15,27.0,294.5,105.75,53.44
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,59.67,30.58
2016,9,28,17,15,581.5,49.0,1.05,26.0,185.5,33.12,22.7
2016,9,28,17,30,513.0,42.0,1.0,25.0,131.0,30.02,19.87
2016,9,28,17,45,394.5,31.0,0.95,24.5,84.5,23.08,13.4
2016,9,28,18,0,276.0,20.0,0.9,24.0,38.0,15.6,1.19
2016,9,28,18,15,138.0,10.0,0.9,23.5,19.0,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,93.61,31.25
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,200.95,150.23
2016,9,29,7,15,490.0,42.5,3.95,16.5,131.5,269.74,212.83
2016,9,29,7,30,584.0,52.0,4.0,17.0,184.0,347.09,280.22
2016,9,29,7,45,642.0,58.0,4.1,17.5,240.0,409.54,333.92
2016,9,29,8,0,700.0,64.0,4.2,18.0,296.0,473.61,386.98
2016,9,29,8,15,737.0,68.5,4.25,18.5,351.5,529.01,431.26
2016,9,29,8,30,774.0,73.0,4.3,19.0,407.0,585.31,474.75
2016,9,29,8,45,801.5,76.0,4.4,20.0,460.0,634.0,510.36
2016,9,29,9,0,829.0,79.0,4.5,21.0,513.0,682.12,543.16
2016,9,29,9,15,847.5,82.0,4.45,21.5,561.0,718.64,566.93
2016,9,29,9,30,866.0,85.0,4.4,22.0,609.0,757.49,592.04
2016,9,29,9,45,881.0,86.5,4.4,22.5,652.0,789.91,612.43
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,819.91,631.01
2016,9,29,10,15,906.0,90.0,4.4,23.5,730.5,843.71,645.07
2016,9,29,10,30,916.0,92.0,4.4,24.0,766.0,864.49,657.03
2016,9,29,10,45,923.5,93.0,4.4,24.5,794.0,878.92,664.61
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,890.02,670.0
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,894.62,672.38
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,895.71,672.53
2016,9,29,11,45,941.0,97.0,4.45,25.5,873.0,891.87,668.38
2016,9,29,12,0,942.0,99.0,4.5,26.0,884.0,884.49,661.99
2016,9,29,12,15,942.5,99.0,4.5,26.0,886.5,871.22,652.8
