Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,30,943.0,99.0,4.5,26.0,889.0,854.57,641.36
2016,9,29,12,45,942.0,98.5,4.5,26.0,882.5,832.93,626.65
2016,9,29,13,0,941.0,98.0,4.5,26.0,876.0,808.14,609.82
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.5,778.82,589.67
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,746.69,567.51
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,709.94,541.75
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,670.79,512.51
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,627.36,479.4
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,582.18,444.26
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,533.17,405.4
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,483.33,364.92
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,430.78,321.94
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,374.45,274.89
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,319.55,227.47
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,265.63,180.36
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,210.47,133.42
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,157.98,90.91
2016,9,29,16,45,706.0,63.5,2.9,23.5,298.5,105.94,54.6
2016,9,29,17,0,661.0,58.0,2.6,23.0,242.0,58.75,31.89
2016,9,29,17,15,589.0,50.5,2.35,22.0,186.5,34.62,24.41
2016,9,29,17,30,517.0,43.0,2.1,21.0,131.0,31.18,21.2
2016,9,29,17,45,390.0,31.5,1.85,20.0,83.0,23.8,14.19
2016,9,29,18,0,263.0,20.0,1.6,19.0,35.0,15.85,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,17.5,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.5,16.5,1.95,13.5,39.5,94.19,25.65
2016,9,30,7,0,405.0,33.0,2.2,14.0,79.0,203.33,152.11
2016,9,30,7,15,500.0,42.0,2.2,14.5,132.0,272.15,214.95
2016,9,30,7,30,595.0,51.0,2.2,15.0,185.0,349.56,282.18
2016,9,30,7,45,652.0,57.5,2.25,15.5,241.5,412.42,335.83
2016,9,30,8,0,709.0,64.0,2.3,16.0,298.0,476.74,388.54
2016,9,30,8,15,746.0,68.5,2.1,16.5,353.5,532.37,431.58
2016,9,30,8,30,783.0,73.0,1.9,17.0,409.0,588.86,473.24
2016,9,30,8,45,808.5,77.0,1.7,18.0,462.0,637.54,506.2
2016,9,30,9,0,834.0,81.0,1.5,19.0,515.0,685.49,535.81
2016,9,30,9,15,852.5,83.5,1.5,19.5,563.0,725.54,561.07
2016,9,30,9,30,871.0,86.0,1.5,20.0,611.0,759.74,581.89
2016,9,30,9,45,883.5,88.5,1.5,20.5,653.0,791.3,600.65
2016,9,30,10,0,896.0,91.0,1.5,21.0,695.0,820.3,617.5
2016,9,30,10,15,905.5,93.0,1.45,21.0,730.5,843.55,630.98
2016,9,30,10,30,915.0,95.0,1.4,21.0,766.0,863.76,642.44
2016,9,30,10,45,921.0,96.5,1.35,21.5,793.5,877.32,648.3
2016,9,30,11,0,927.0,98.0,1.3,22.0,821.0,887.53,652.06
2016,9,30,11,15,931.5,99.0,1.25,22.0,840.5,892.51,653.78
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,893.99,653.4
2016,9,30,11,45,940.0,99.0,1.15,22.5,871.0,889.49,648.07
2016,9,30,12,0,944.0,98.0,1.1,23.0,882.0,881.48,640.7
2016,9,30,12,15,944.5,98.0,1.1,23.0,884.0,868.13,632.04
2016,9,30,12,30,945.0,98.0,1.1,23.0,886.0,851.38,621.33
2016,9,30,12,45,943.5,97.5,1.15,23.5,879.0,829.27,606.73
2016,9,30,13,0,942.0,97.0,1.2,24.0,872.0,804.01,590.12
2016,9,30,13,15,938.0,96.5,1.2,24.0,856.0,773.91,570.81
2016,9,30,13,30,934.0,96.0,1.2,24.0,840.0,741.05,549.6
2016,9,30,13,45,928.5,94.5,1.3,24.0,815.5,703.65,525.55
2016,9,30,14,0,923.0,93.0,1.4,24.0,791.0,663.93,498.07
2016,9,30,14,15,914.5,91.5,1.45,24.0,759.0,620.33,466.59
2016,9,30,14,30,906.0,90.0,1.5,24.0,727.0,575.03,432.94
2016,9,30,14,45,894.5,88.0,1.55,24.5,688.0,526.31,394.98
2016,9,30,15,0,883.0,86.0,1.6,25.0,649.0,476.61,355.2
2016,9,30,15,15,867.0,83.5,1.6,24.5,603.5,423.93,313.19
2016,9,30,15,30,851.0,81.0,1.6,24.0,558.0,371.2,269.75
2016,9,30,15,45,830.0,77.5,1.6,24.0,507.5,312.45,220.23
2016,9,30,16,0,809.0,74.0,1.6,24.0,457.0,258.49,173.74
2016,9,30,16,15,778.0,70.0,1.5,23.5,402.5,203.55,127.53
2016,9,30,16,30,747.0,66.0,1.4,23.0,348.0,151.33,85.78
2016,9,30,16,45,702.5,61.0,1.3,23.0,292.0,100.18,50.73
2016,9,30,17,0,658.0,56.0,1.2,23.0,236.0,53.84,29.7
2016,9,30,17,15,585.0,48.5,1.1,22.0,181.0,33.19,23.17
2016,9,30,17,30,512.0,41.0,1.0,21.0,126.0,29.65,19.87
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.0,22.65,13.09
2016,9,30,18,0,253.0,19.0,0.9,20.0,32.0,15.11,0.0
2016,9,30,18,15,126.5,9.5,0.9,19.5,16.0,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,4.0,18.5,0.45,16.5,19.0,19.65,0.0
2016,10,1,7,0,8.0,37.0,0.4,17.0,38.0,41.51,27.65
2016,10,1,7,15,23.0,59.0,0.4,17.0,64.0,74.84,56.36
2016,10,1,7,30,38.0,81.0,0.4,17.0,90.0,105.99,82.96
2016,10,1,7,45,47.0,104.0,0.45,17.5,118.0,136.3,108.2
2016,10,1,8,0,56.0,127.0,0.5,18.0,146.0,167.01,133.12
2016,10,1,8,15,95.5,154.0,0.5,18.5,192.0,220.95,176.26
2016,10,1,8,30,135.0,181.0,0.5,19.0,238.0,284.62,225.6
2016,10,1,8,45,202.5,199.5,0.5,20.0,298.0,352.48,276.74
2016,10,1,9,0,270.0,218.0,0.5,21.0,358.0,432.15,334.64
2016,10,1,9,15,234.0,246.0,0.65,21.5,375.5,434.79,334.49
2016,10,1,9,30,198.0,274.0,0.8,22.0,393.0,442.1,338.14
2016,10,1,9,45,110.5,263.5,0.95,22.5,331.0,364.52,278.63
2016,10,1,10,0,23.0,253.0,1.1,23.0,269.0,269.42,204.97
2016,10,1,10,15,33.0,281.5,1.1,23.0,305.0,313.3,238.06
2016,10,1,10,30,43.0,310.0,1.1,23.0,341.0,350.18,264.84
2016,10,1,10,45,195.0,330.5,1.1,23.5,481.0,503.34,378.64
2016,10,1,11,0,347.0,351.0,1.1,24.0,621.0,656.71,485.69
2016,10,1,11,15,372.0,351.5,1.05,24.0,647.0,675.57,496.48
2016,10,1,11,30,397.0,352.0,1.0,24.0,673.0,692.98,507.56
2016,10,1,11,45,378.5,365.0,1.0,24.5,674.5,685.02,500.05
2016,10,1,12,0,360.0,378.0,1.0,25.0,676.0,675.65,491.95
2016,10,1,12,15,343.0,384.5,0.95,25.0,668.5,659.92,480.29
2016,10,1,12,30,326.0,391.0,0.9,25.0,661.0,643.31,468.14
2016,10,1,12,45,229.0,399.5,0.9,25.5,588.5,564.98,412.12
2016,10,1,13,0,132.0,408.0,0.9,26.0,516.0,492.02,359.47
2016,10,1,13,15,140.5,400.5,0.9,26.0,514.0,484.24,354.97
2016,10,1,13,30,149.0,393.0,0.9,26.0,512.0,475.6,349.3
2016,10,1,13,45,513.0,247.5,0.95,26.0,637.0,569.4,422.41
2016,10,1,14,0,877.0,102.0,1.0,26.0,762.0,639.9,475.14
2016,10,1,14,15,558.5,215.5,1.1,26.0,629.5,521.82,387.94
2016,10,1,14,30,240.0,329.0,1.2,26.0,497.0,431.54,320.69
2016,10,1,14,45,146.0,299.5,1.3,26.0,400.5,345.83,258.9
2016,10,1,15,0,52.0,270.0,1.4,26.0,304.0,272.01,204.77
2016,10,1,15,15,147.0,257.0,1.45,25.5,341.0,289.83,218.47
2016,10,1,15,30,242.0,244.0,1.5,25.0,378.0,301.11,225.42
2016,10,1,15,45,167.5,222.0,1.55,25.0,310.5,245.17,183.52
2016,10,1,16,0,93.0,200.0,1.6,25.0,243.0,201.05,151.38
2016,10,1,16,15,87.5,176.5,1.55,24.5,213.5,172.66,129.67
2016,10,1,16,30,82.0,153.0,1.5,24.0,184.0,144.96,108.44
2016,10,1,16,45,74.0,129.0,1.45,24.0,153.0,117.45,87.53
2016,10,1,17,0,66.0,105.0,1.4,24.0,122.0,91.07,68.19
2016,10,1,17,15,51.5,81.0,1.25,23.0,92.5,70.24,54.69
2016,10,1,17,30,37.0,57.0,1.1,22.0,63.0,50.58,37.47
2016,10,1,17,45,18.5,35.5,1.0,21.0,38.5,32.29,20.71
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,72.36,6.09
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,155.92,114.19
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,222.35,172.59
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,299.27,236.8
2016,10,2,7,45,514.5,77.5,0.5,17.5,220.5,362.57,288.51
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,429.92,341.22
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,486.67,383.92
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,544.98,426.27
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,594.05,460.48
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,642.89,493.57
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,684.55,521.79
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,724.95,547.9
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,757.2,568.03
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,784.8,584.98
2016,10,2,10,15,807.0,137.0,1.35,24.5,700.5,808.91,599.0
2016,10,2,10,30,819.0,140.0,1.4,25.0,736.0,830.31,611.25
2016,10,2,10,45,826.0,143.0,1.45,25.5,763.0,844.68,618.9
2016,10,2,11,0,833.0,146.0,1.5,26.0,790.0,855.97,624.7
2016,10,2,11,15,838.5,147.5,1.55,26.0,809.5,861.29,627.96
2016,10,2,11,30,844.0,149.0,1.6,26.0,829.0,863.41,629.32
2016,10,2,11,45,884.0,128.0,1.65,26.5,848.0,865.17,629.38
2016,10,2,12,0,924.0,107.0,1.7,27.0,867.0,866.79,629.46
2016,10,2,12,15,924.5,107.0,1.7,27.0,869.0,853.48,620.65
2016,10,2,12,30,925.0,107.0,1.7,27.0,871.0,836.86,609.91
2016,10,2,12,45,923.5,106.5,1.75,27.5,864.0,814.97,595.11
2016,10,2,13,0,922.0,106.0,1.8,28.0,857.0,790.02,578.34
2016,10,2,13,15,918.0,105.5,1.8,28.0,841.0,760.32,559.12
2016,10,2,13,30,914.0,105.0,1.8,28.0,825.0,727.93,538.04
2016,10,2,13,45,907.5,103.5,1.85,28.0,800.5,690.44,512.31
2016,10,2,14,0,901.0,102.0,1.9,28.0,776.0,650.76,484.2
2016,10,2,14,15,891.5,100.5,1.9,28.0,744.0,607.38,452.46
2016,10,2,14,30,882.0,99.0,1.9,28.0,712.0,562.45,418.8
2016,10,2,14,45,862.5,100.0,1.95,28.0,671.0,513.58,381.53
2016,10,2,15,0,843.0,101.0,2.0,28.0,630.0,461.46,340.85
2016,10,2,15,15,825.0,98.0,2.0,27.5,584.5,409.23,299.38
2016,10,2,15,30,807.0,95.0,2.0,27.0,539.0,357.32,256.86
2016,10,2,15,45,783.0,91.0,2.0,27.0,488.5,303.38,211.5
2016,10,2,16,0,759.0,87.0,2.0,27.0,438.0,250.94,166.98
2016,10,2,16,15,724.5,82.0,1.85,26.5,384.0,194.2,120.45
2016,10,2,16,30,690.0,77.0,1.7,26.0,330.0,143.68,81.31
2016,10,2,16,45,639.5,70.5,1.55,25.5,274.5,94.23,49.13
2016,10,2,17,0,589.0,64.0,1.4,25.0,219.0,50.26,31.2
2016,10,2,17,15,510.0,54.5,1.3,24.0,165.5,38.89,27.79
2016,10,2,17,30,431.0,45.0,1.2,23.0,112.0,33.91,23.18
2016,10,2,17,45,299.0,31.0,1.1,22.0,68.5,24.16,13.79
2016,10,2,18,0,167.0,17.0,1.0,21.0,25.0,13.59,0.0
2016,10,2,18,15,83.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.5,0.5,17.5,32.0,68.93,0.0
2016,10,3,7,0,241.0,39.0,0.5,18.0,64.0,148.6,107.38
2016,10,3,7,15,337.5,53.0,0.6,18.5,112.5,213.65,164.44
2016,10,3,7,30,434.0,67.0,0.7,19.0,161.0,289.36,227.77
2016,10,3,7,45,496.5,77.0,0.8,19.5,214.5,351.59,279.07
2016,10,3,8,0,559.0,87.0,0.9,20.0,268.0,417.96,331.79
2016,10,3,8,15,602.5,94.5,1.15,21.0,321.0,474.13,375.09
2016,10,3,8,30,646.0,102.0,1.4,22.0,374.0,531.95,418.26
2016,10,3,8,45,683.0,105.5,1.65,23.0,426.0,582.22,454.72
2016,10,3,9,0,720.0,109.0,1.9,24.0,478.0,632.82,490.49
2016,10,3,9,15,742.5,113.5,1.95,24.5,525.0,674.0,518.36
2016,10,3,9,30,765.0,118.0,2.0,25.0,572.0,713.92,543.92
2016,10,3,9,45,781.0,121.5,2.05,25.5,613.5,743.89,562.25
2016,10,3,10,0,797.0,125.0,2.1,26.0,655.0,774.11,580.68
2016,10,3,10,15,809.0,127.5,2.15,26.0,689.5,797.65,595.61
2016,10,3,10,30,821.0,130.0,2.2,26.0,724.0,818.49,608.81
2016,10,3,10,45,583.0,239.5,2.3,26.5,669.5,740.93,551.63
2016,10,3,11,0,345.0,349.0,2.4,27.0,615.0,650.3,481.94
2016,10,3,11,15,376.5,346.0,2.45,27.0,643.0,670.76,497.22
2016,10,3,11,30,408.0,343.0,2.5,27.0,671.0,689.8,510.71
2016,10,3,11,45,408.0,348.0,2.55,27.5,679.0,689.15,508.89
2016,10,3,12,0,408.0,353.0,2.6,28.0,687.0,686.87,506.12
2016,10,3,12,15,630.5,246.0,2.65,28.0,764.0,754.81,558.61
2016,10,3,12,30,853.0,139.0,2.7,28.0,841.0,809.63,598.28
2016,10,3,12,45,853.5,137.0,2.75,28.5,834.0,788.47,582.82
2016,10,3,13,0,854.0,135.0,2.8,29.0,827.0,764.43,566.05
2016,10,3,13,15,849.5,134.0,2.8,29.0,811.5,735.0,546.47
2016,10,3,13,30,845.0,133.0,2.8,29.0,796.0,703.16,524.09
2016,10,3,13,45,839.5,131.0,2.85,29.0,772.5,667.46,498.71
2016,10,3,14,0,834.0,129.0,2.9,29.0,749.0,629.76,471.36
2016,10,3,14,15,823.5,126.5,2.9,29.0,717.0,586.92,439.55
2016,10,3,14,30,813.0,124.0,2.9,29.0,685.0,542.85,406.1
2016,10,3,14,45,797.5,122.0,2.95,29.0,646.0,495.84,369.77
2016,10,3,15,0,782.0,120.0,3.0,29.0,607.0,448.53,332.22
2016,10,3,15,15,762.5,116.0,2.95,28.5,562.5,394.87,289.51
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,344.45,248.09
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,292.2,204.27
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,241.92,161.88
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,190.58,120.09
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,142.77,83.63
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,95.95,53.71
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,55.05,41.44
2016,10,3,17,15,429.0,61.5,1.8,25.0,154.5,45.67,33.38
2016,10,3,17,30,349.0,50.0,1.6,24.0,103.0,37.93,26.38
2016,10,3,17,45,228.5,33.0,1.45,23.5,61.5,25.61,14.52
2016,10,3,18,0,108.0,16.0,1.3,23.0,20.0,15.73,0.0
2016,10,3,18,15,54.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.5,51.87,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,57.0,112.56,79.72
2016,10,4,7,15,242.5,58.5,2.85,21.5,102.5,181.31,138.93
2016,10,4,7,30,335.0,76.0,3.0,22.0,148.0,253.15,199.4
2016,10,4,7,45,420.0,84.5,3.15,22.5,201.5,318.7,254.05
2016,10,4,8,0,505.0,93.0,3.3,23.0,255.0,391.07,312.69
2016,10,4,8,15,550.5,101.0,3.45,23.5,307.0,449.19,358.46
2016,10,4,8,30,596.0,109.0,3.6,24.0,359.0,506.7,402.54
2016,10,4,8,45,451.5,159.0,3.8,24.5,362.0,484.08,382.19
2016,10,4,9,0,307.0,209.0,4.0,25.0,365.0,445.15,348.99
2016,10,4,9,15,172.5,224.5,4.05,25.0,314.0,364.58,284.6
2016,10,4,9,30,38.0,240.0,4.1,25.0,263.0,276.19,212.84
2016,10,4,9,45,132.0,274.5,4.15,25.5,361.0,392.01,302.61
2016,10,4,10,0,226.0,309.0,4.2,26.0,459.0,503.35,385.83
2016,10,4,10,15,243.0,324.5,4.15,26.0,493.5,534.49,407.65
2016,10,4,10,30,260.0,340.0,4.1,26.0,528.0,571.86,433.99
2016,10,4,10,45,247.0,356.5,4.1,26.0,540.0,571.18,432.28
2016,10,4,11,0,234.0,373.0,4.1,26.0,552.0,575.96,434.62
2016,10,4,11,15,207.5,385.5,4.05,26.0,547.5,564.22,424.74
2016,10,4,11,30,181.0,398.0,4.0,26.0,543.0,551.52,414.31
2016,10,4,11,45,508.5,264.5,4.0,26.5,678.0,690.48,521.96
2016,10,4,12,0,836.0,131.0,4.0,27.0,813.0,814.46,611.15
2016,10,4,12,15,567.0,262.0,3.95,27.0,725.0,716.46,537.79
2016,10,4,12,30,298.0,393.0,3.9,27.0,637.0,619.14,461.74
2016,10,4,12,45,565.5,261.5,3.85,27.5,719.5,687.1,516.24
2016,10,4,13,0,833.0,130.0,3.8,28.0,802.0,740.53,557.03
2016,10,4,13,15,828.5,129.0,3.7,28.0,786.5,711.7,536.52
2016,10,4,13,30,824.0,128.0,3.6,28.0,771.0,680.53,513.62
2016,10,4,13,45,820.0,125.0,3.5,28.0,748.0,645.58,487.73
2016,10,4,14,0,816.0,122.0,3.4,28.0,725.0,608.6,459.94
2016,10,4,14,15,805.5,120.0,3.3,28.0,694.0,567.0,428.24
2016,10,4,14,30,795.0,118.0,3.2,28.0,663.0,524.23,395.03
2016,10,4,14,45,780.0,115.5,3.1,28.5,625.0,477.88,357.73
2016,10,4,15,0,765.0,113.0,3.0,29.0,587.0,431.22,319.51
2016,10,4,15,15,745.5,109.5,2.9,29.0,543.0,381.86,279.17
2016,10,4,15,30,726.0,106.0,2.8,29.0,499.0,330.13,236.28
2016,10,4,15,45,700.5,101.0,2.75,29.0,451.0,279.04,193.42
2016,10,4,16,0,675.0,96.0,2.7,29.0,403.0,229.73,151.91
2016,10,4,16,15,638.0,90.5,2.4,28.5,351.5,180.07,111.73
2016,10,4,16,30,601.0,85.0,2.1,28.0,300.0,133.98,77.04
2016,10,4,16,45,546.5,77.0,1.85,28.0,247.0,88.53,48.66
2016,10,4,17,0,492.0,69.0,1.6,28.0,194.0,49.13,36.07
2016,10,4,17,15,408.5,58.0,1.45,27.0,144.5,42.72,30.57
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,35.62,24.15
2016,10,4,17,45,200.5,30.5,1.2,25.5,56.0,23.64,12.47
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,13.76,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,101.5,19.0,1.95,21.5,29.5,61.31,0.0
2016,10,5,7,0,203.0,38.0,2.2,22.0,59.0,133.08,93.7
2016,10,5,7,15,303.0,52.5,2.35,22.5,106.0,197.65,150.42
2016,10,5,7,30,403.0,67.0,2.5,23.0,153.0,272.06,212.92
2016,10,5,7,45,477.0,75.5,2.7,23.5,206.0,337.52,267.35
2016,10,5,8,0,551.0,84.0,2.9,24.0,259.0,407.17,323.51
2016,10,5,8,15,595.5,91.0,2.9,24.5,311.5,462.67,366.76
2016,10,5,8,30,640.0,98.0,2.9,25.0,364.0,519.92,409.91
2016,10,5,8,45,680.0,100.5,2.9,26.0,416.0,570.45,446.0
2016,10,5,9,0,720.0,103.0,2.9,27.0,468.0,621.52,481.32
2016,10,5,9,15,742.0,107.0,2.85,27.5,514.0,661.55,508.22
2016,10,5,9,30,764.0,111.0,2.8,28.0,560.0,698.17,531.24
2016,10,5,9,45,782.5,113.0,2.75,28.5,601.5,730.6,550.97
2016,10,5,10,0,801.0,115.0,2.7,29.0,643.0,760.99,569.04
2016,10,5,10,15,812.5,117.5,2.65,29.0,677.0,784.04,583.08
2016,10,5,10,30,824.0,120.0,2.6,29.0,711.0,804.37,595.31
2016,10,5,10,45,833.5,121.0,2.55,29.5,737.5,818.6,602.26
2016,10,5,11,0,843.0,122.0,2.5,30.0,764.0,829.8,607.28
2016,10,5,11,15,848.0,123.0,2.45,30.0,783.0,834.16,609.07
2016,10,5,11,30,853.0,124.0,2.4,30.0,802.0,832.33,606.96
2016,10,5,11,45,866.0,118.5,2.4,30.5,814.0,830.56,604.22
2016,10,5,12,0,879.0,113.0,2.4,31.0,826.0,825.49,599.44
2016,10,5,12,15,879.0,113.0,2.4,31.0,827.5,812.17,590.57
2016,10,5,12,30,879.0,113.0,2.4,31.0,829.0,795.73,579.79
2016,10,5,12,45,878.0,112.0,2.4,31.5,822.0,774.5,564.77
2016,10,5,13,0,877.0,111.0,2.4,32.0,815.0,750.35,547.91
2016,10,5,13,15,872.5,110.0,2.4,32.0,799.0,720.93,528.65
2016,10,5,13,30,868.0,109.0,2.4,32.0,783.0,689.02,507.01
2016,10,5,13,45,862.5,107.5,2.45,32.0,759.0,653.66,482.13
2016,10,5,14,0,857.0,106.0,2.5,32.0,735.0,616.19,455.22
2016,10,5,14,15,847.0,104.0,2.55,32.0,703.5,573.8,424.18
2016,10,5,14,30,837.0,102.0,2.6,32.0,672.0,527.57,389.64
2016,10,5,14,45,824.5,99.0,2.65,32.0,634.0,480.22,353.29
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,432.22,315.41
2016,10,5,15,15,794.0,93.0,2.7,31.5,551.5,381.75,275.17
2016,10,5,15,30,776.0,90.0,2.7,31.0,507.0,331.66,234.11
2016,10,5,15,45,751.5,86.0,2.75,31.0,458.0,279.53,190.5
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,229.01,148.07
2016,10,5,16,15,691.5,77.0,2.6,30.5,356.5,174.51,104.27
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,126.21,68.31
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,79.34,40.12
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,40.23,28.42
2016,10,5,17,15,468.5,50.0,1.85,28.0,146.0,35.76,24.54
2016,10,5,17,30,384.0,41.0,1.7,27.0,95.0,31.04,20.17
2016,10,5,17,45,244.5,27.0,1.55,26.5,55.5,21.08,10.01
2016,10,5,18,0,105.0,13.0,1.4,26.0,16.0,12.78,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,18.0,1.7,22.5,29.0,61.82,0.0
2016,10,6,7,0,219.0,36.0,1.9,23.0,58.0,135.7,94.37
2016,10,6,7,15,322.5,49.5,2.05,23.5,105.0,200.96,151.88
2016,10,6,7,30,426.0,63.0,2.2,24.0,152.0,277.99,216.19
2016,10,6,7,45,517.0,67.5,2.4,24.5,207.5,347.14,273.35
2016,10,6,8,0,608.0,72.0,2.6,25.0,263.0,422.63,333.86
2016,10,6,8,15,650.5,77.5,2.6,25.5,316.5,477.25,376.16
2016,10,6,8,30,693.0,83.0,2.6,26.0,370.0,533.42,418.19
2016,10,6,8,45,731.0,84.5,2.65,26.5,422.0,581.13,452.99
2016,10,6,9,0,769.0,86.0,2.7,27.0,474.0,631.45,488.68
2016,10,6,9,15,790.0,89.5,2.7,27.5,520.5,671.73,514.91
2016,10,6,9,30,811.0,93.0,2.7,28.0,567.0,710.51,539.51
2016,10,6,9,45,831.5,93.0,2.7,28.5,609.5,743.23,559.51
2016,10,6,10,0,852.0,93.0,2.7,29.0,652.0,770.07,575.3
2016,10,6,10,15,863.0,95.0,2.7,29.0,686.0,793.17,589.65
2016,10,6,10,30,874.0,97.0,2.7,29.0,720.0,813.42,602.11
2016,10,6,10,45,595.0,224.0,2.7,29.5,655.5,730.17,540.83
2016,10,6,11,0,316.0,351.0,2.7,30.0,591.0,624.51,459.33
2016,10,6,11,15,612.5,223.0,2.75,30.0,702.5,741.91,548.56
2016,10,6,11,30,909.0,95.0,2.8,30.0,814.0,845.22,619.12
2016,10,6,11,45,595.5,242.5,2.85,30.5,716.0,736.23,540.88
2016,10,6,12,0,282.0,390.0,2.9,31.0,618.0,617.36,450.38
2016,10,6,12,15,231.5,398.5,2.9,31.0,586.0,575.66,420.81
2016,10,6,12,30,181.0,407.0,2.9,31.0,554.0,537.88,393.29
2016,10,6,12,45,547.5,250.0,2.95,31.5,688.5,657.61,485.29
2016,10,6,13,0,914.0,93.0,3.0,32.0,823.0,756.02,555.91
2016,10,6,13,15,598.5,230.0,2.95,32.0,704.5,640.17,471.14
2016,10,6,13,30,283.0,367.0,2.9,32.0,586.0,536.46,392.43
2016,10,6,13,45,588.5,228.0,2.9,32.0,664.0,587.62,434.3
2016,10,6,14,0,894.0,89.0,2.9,32.0,742.0,618.55,459.12
2016,10,6,14,15,885.0,87.5,2.9,32.0,710.5,575.87,426.96
2016,10,6,14,30,876.0,86.0,2.9,32.0,679.0,531.64,393.29
2016,10,6,14,45,851.0,89.0,2.9,32.0,637.5,482.68,355.28
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,430.83,314.3
2016,10,6,15,15,807.5,89.5,2.9,31.5,551.5,380.03,273.62
2016,10,6,15,30,789.0,87.0,2.9,31.0,507.0,329.64,232.12
2016,10,6,15,45,761.5,83.5,2.9,31.0,457.0,276.6,187.69
2016,10,6,16,0,734.0,80.0,2.9,31.0,407.0,225.46,144.81
2016,10,6,16,15,698.0,75.5,2.65,30.5,354.5,171.15,101.27
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,123.04,65.82
2016,10,6,16,45,603.5,65.0,2.2,29.5,247.5,76.14,38.54
2016,10,6,17,0,545.0,59.0,2.0,29.0,193.0,40.52,28.65
2016,10,6,17,15,458.5,49.5,1.85,28.0,142.5,35.6,24.37
2016,10,6,17,30,372.0,40.0,1.7,27.0,92.0,30.4,19.56
2016,10,6,17,45,226.0,26.0,1.55,26.5,53.0,20.37,8.94
2016,10,6,18,0,80.0,12.0,1.4,26.0,14.0,11.8,0.0
2016,10,6,18,15,40.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.5,22.5,29.0,65.05,0.0
2016,10,7,7,0,258.0,33.0,0.6,23.0,58.0,144.86,99.51
2016,10,7,7,15,363.0,44.5,0.75,23.5,105.5,211.62,158.58
2016,10,7,7,30,468.0,56.0,0.9,24.0,153.0,287.99,221.83
2016,10,7,7,45,552.5,60.0,1.1,24.5,207.5,354.49,276.41
2016,10,7,8,0,637.0,64.0,1.3,25.0,262.0,426.95,333.91
2016,10,7,8,15,677.0,68.5,1.55,25.0,315.0,477.89,374.49
2016,10,7,8,30,717.0,73.0,1.8,25.0,368.0,532.45,416.72
2016,10,7,8,45,748.0,76.0,2.05,25.5,418.5,580.27,452.15
2016,10,7,9,0,779.0,79.0,2.3,26.0,469.0,627.86,486.6
2016,10,7,9,15,389.5,51.5,2.5,26.5,246.5,341.06,270.08
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,12.92
2016,10,7,9,45,14.0,139.5,2.95,27.5,148.5,146.87,110.89
2016,10,7,10,0,28.0,255.0,3.2,28.0,273.0,282.05,213.59
2016,10,7,10,15,30.0,267.0,3.4,28.0,287.5,295.09,222.71
2016,10,7,10,30,32.0,279.0,3.6,28.0,302.0,308.02,232.09
2016,10,7,10,45,447.5,191.5,3.8,28.0,529.0,571.72,437.79
2016,10,7,11,0,863.0,104.0,4.0,28.0,756.0,817.54,613.8
2016,10,7,11,15,483.5,243.5,4.2,28.0,610.5,652.88,492.57
2016,10,7,11,30,104.0,383.0,4.4,28.0,465.0,466.65,348.54
2016,10,7,11,45,71.5,363.0,4.6,28.5,420.0,417.35,311.93
2016,10,7,12,0,39.0,343.0,4.8,29.0,375.0,368.84,275.13
2016,10,7,12,15,428.5,242.5,4.95,28.5,588.5,581.48,442.31
2016,10,7,12,30,818.0,142.0,5.1,28.0,802.0,771.56,584.48
2016,10,7,12,45,807.5,146.5,5.25,28.0,793.0,749.1,568.43
2016,10,7,13,0,797.0,151.0,5.4,28.0,784.0,724.31,551.4
2016,10,7,13,15,535.5,258.5,5.45,27.5,680.5,620.56,472.0
2016,10,7,13,30,274.0,366.0,5.5,27.0,577.0,528.24,399.99
2016,10,7,13,45,520.0,256.5,5.55,27.0,640.5,568.28,434.3
2016,10,7,14,0,766.0,147.0,5.6,27.0,704.0,591.79,454.38
2016,10,7,14,15,504.0,230.5,5.55,26.5,590.0,490.19,375.43
2016,10,7,14,30,242.0,314.0,5.5,26.0,476.0,411.98,314.35
2016,10,7,14,45,121.0,234.5,5.5,26.0,315.5,272.45,208.23
2016,10,7,15,0,0.0,155.0,5.5,26.0,155.0,148.2,112.19
2016,10,7,15,15,242.0,167.5,5.4,25.5,295.5,239.21,181.37
2016,10,7,15,30,484.0,180.0,5.3,25.0,436.0,308.92,229.32
2016,10,7,15,45,246.0,165.5,5.25,25.0,295.5,209.47,155.06
2016,10,7,16,0,8.0,151.0,5.2,25.0,155.0,142.75,109.48
2016,10,7,16,15,4.0,132.5,5.1,24.5,134.5,124.04,95.2
2016,10,7,16,30,0.0,114.0,5.0,24.0,114.0,105.82,81.05
2016,10,7,16,45,0.0,93.0,4.9,23.5,93.0,86.26,65.34
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,67.03,52.23
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,49.49,36.84
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,31.71,21.04
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.86,6.72
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.5,3.5,14.0,28.5,54.57,0.0
2016,10,8,7,0,259.0,33.0,3.6,14.0,57.0,144.45,102.37
2016,10,8,7,15,361.5,45.5,3.65,14.5,105.0,211.07,164.94
2016,10,8,7,30,464.0,58.0,3.7,15.0,153.0,287.09,231.46
2016,10,8,7,45,530.0,66.5,3.75,16.0,206.0,349.42,285.16
2016,10,8,8,0,596.0,75.0,3.8,17.0,259.0,416.19,340.45
2016,10,8,8,15,639.0,81.5,3.7,17.5,312.5,471.47,385.13
2016,10,8,8,30,682.0,88.0,3.6,18.0,366.0,528.3,429.44
2016,10,8,8,45,713.0,92.5,3.55,18.5,416.5,576.22,465.56
2016,10,8,9,0,744.0,97.0,3.5,19.0,467.0,624.01,500.55
2016,10,8,9,15,520.5,173.0,3.4,19.5,444.0,566.92,451.16
2016,10,8,9,30,297.0,249.0,3.3,20.0,421.0,490.28,386.71
2016,10,8,9,45,560.0,179.0,3.25,21.0,532.0,624.85,491.2
2016,10,8,10,0,823.0,109.0,3.2,22.0,643.0,763.03,590.08
2016,10,8,10,15,834.5,111.0,3.15,22.5,677.0,785.6,602.43
2016,10,8,10,30,846.0,113.0,3.1,23.0,711.0,805.4,613.6
2016,10,8,10,45,856.5,113.5,3.1,23.5,738.5,816.29,618.87
2016,10,8,11,0,867.0,114.0,3.1,24.0,766.0,827.91,624.81
2016,10,8,11,15,872.0,115.0,3.0,24.5,784.5,832.41,625.34
2016,10,8,11,30,877.0,116.0,2.9,25.0,803.0,833.64,623.8
2016,10,8,11,45,881.0,116.0,2.85,25.5,813.5,829.76,619.24
2016,10,8,12,0,885.0,116.0,2.8,26.0,824.0,822.59,612.64
2016,10,8,12,15,885.5,116.0,2.8,26.0,825.5,809.4,603.61
2016,10,8,12,30,886.0,116.0,2.8,26.0,827.0,793.05,592.57
2016,10,8,12,45,886.0,114.5,2.8,26.5,820.0,771.79,577.12
2016,10,8,13,0,886.0,113.0,2.8,27.0,813.0,747.55,559.74
2016,10,8,13,15,882.0,112.0,2.8,27.0,797.0,718.15,539.92
2016,10,8,13,30,878.0,111.0,2.8,27.0,781.0,686.21,516.95
2016,10,8,13,45,873.0,108.5,2.85,27.5,757.0,649.84,489.58
2016,10,8,14,0,868.0,106.0,2.9,28.0,733.0,611.33,460.19
2016,10,8,14,15,858.0,104.5,2.9,28.0,701.0,569.03,428.14
2016,10,8,14,30,848.0,103.0,2.9,28.0,669.0,522.86,392.54
2016,10,8,14,45,517.0,190.0,2.9,28.0,529.0,408.56,306.05
2016,10,8,15,0,186.0,277.0,2.9,28.0,389.0,327.22,245.3
2016,10,8,15,15,479.5,186.0,2.9,27.5,444.5,337.18,249.45
2016,10,8,15,30,773.0,95.0,2.9,27.0,500.0,324.82,231.73
2016,10,8,15,45,752.0,89.0,2.9,27.0,451.0,272.29,186.81
2016,10,8,16,0,731.0,83.0,2.9,27.0,402.0,221.02,143.14
2016,10,8,16,15,694.0,78.0,2.7,26.5,349.0,166.4,99.13
2016,10,8,16,30,657.0,73.0,2.5,26.0,296.0,118.32,64.02
2016,10,8,16,45,607.0,65.0,2.3,25.5,242.5,70.91,37.03
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,39.39,28.19
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,34.38,23.73
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,29.09,18.7
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,18.44,6.21
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,8.85,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,70.85,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,183.41,128.89
2016,10,9,7,15,498.5,36.0,2.25,13.5,115.0,253.17,197.14
2016,10,9,7,30,605.0,45.0,2.3,14.0,167.0,330.04,264.95
2016,10,9,7,45,665.5,50.5,2.4,15.0,223.0,392.56,319.0
2016,10,9,8,0,726.0,56.0,2.5,16.0,279.0,458.72,373.61
2016,10,9,8,15,670.5,75.5,2.6,17.0,311.5,480.49,390.69
2016,10,9,8,30,615.0,95.0,2.7,18.0,344.0,493.53,399.73
2016,10,9,8,45,554.5,128.0,2.85,19.0,375.0,508.35,408.94
2016,10,9,9,0,494.0,161.0,3.0,20.0,406.0,520.7,415.4
2016,10,9,9,15,469.5,187.0,2.9,20.5,437.5,544.61,430.88
2016,10,9,9,30,445.0,213.0,2.8,21.0,469.0,565.1,443.29
2016,10,9,9,45,683.0,147.0,2.75,21.5,572.5,684.36,533.7
2016,10,9,10,0,921.0,81.0,2.7,22.0,676.0,801.03,613.95
2016,10,9,10,15,931.0,82.5,2.7,22.0,711.0,823.68,627.47
2016,10,9,10,30,941.0,84.0,2.7,22.0,746.0,843.22,639.65
2016,10,9,10,45,947.5,85.5,2.7,22.5,773.5,856.69,646.49
2016,10,9,11,0,954.0,87.0,2.7,23.0,801.0,866.72,651.12
2016,10,9,11,15,958.5,87.5,2.7,23.5,820.0,870.55,651.68
2016,10,9,11,30,963.0,88.0,2.7,24.0,839.0,870.81,650.02
2016,10,9,11,45,962.5,90.5,2.75,24.5,849.0,865.52,645.14
2016,10,9,12,0,962.0,93.0,2.8,25.0,859.0,856.67,638.04
2016,10,9,12,15,962.0,93.0,2.85,25.0,860.5,842.18,628.52
2016,10,9,12,30,962.0,93.0,2.9,25.0,862.0,824.28,616.78
2016,10,9,12,45,960.5,93.0,2.95,25.0,854.0,801.93,602.06
2016,10,9,13,0,959.0,93.0,3.0,25.0,846.0,776.41,585.16
2016,10,9,13,15,955.0,92.0,3.05,25.0,829.5,745.13,564.23
2016,10,9,13,30,951.0,91.0,3.1,25.0,813.0,711.09,540.53
