Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,45,943.5,90.5,3.15,25.0,787.5,672.73,512.32
2016,10,9,14,0,936.0,90.0,3.2,25.0,762.0,632.18,481.87
2016,10,9,14,15,927.0,88.5,3.2,24.5,729.5,587.88,448.67
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,541.93,413.23
2016,10,9,14,45,904.0,86.0,3.2,24.0,656.5,492.74,373.48
2016,10,9,15,0,890.0,85.0,3.2,24.0,616.0,442.79,332.07
2016,10,9,15,15,872.5,82.0,3.05,23.5,569.5,389.31,287.29
2016,10,9,15,30,855.0,79.0,2.9,23.0,523.0,332.31,238.76
2016,10,9,15,45,828.5,76.5,2.75,23.0,471.5,277.38,190.93
2016,10,9,16,0,802.0,74.0,2.6,23.0,420.0,224.16,144.81
2016,10,9,16,15,766.0,69.5,2.3,22.0,365.0,169.74,100.43
2016,10,9,16,30,730.0,65.0,2.0,21.0,310.0,118.67,63.07
2016,10,9,16,45,673.0,59.5,1.75,20.5,253.5,69.56,36.37
2016,10,9,17,0,616.0,54.0,1.5,20.0,197.0,37.15,26.87
2016,10,9,17,15,524.0,45.0,1.5,19.5,143.5,32.44,22.53
2016,10,9,17,30,432.0,36.0,1.5,19.0,90.0,27.48,17.62
2016,10,9,17,45,216.0,18.0,1.5,18.5,45.0,13.43,2.21
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,0.85,12.5,29.5,62.33,0.0
2016,10,10,7,0,330.0,29.0,0.8,13.0,59.0,163.41,112.97
2016,10,10,7,15,438.5,40.0,0.8,13.5,109.5,233.14,180.07
2016,10,10,7,30,547.0,51.0,0.8,14.0,160.0,312.94,248.59
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,376.95,302.17
2016,10,10,8,0,678.0,66.0,0.8,16.0,272.0,445.29,356.63
2016,10,10,8,15,720.5,71.5,0.75,17.0,328.0,499.68,397.72
2016,10,10,8,30,763.0,77.0,0.7,18.0,384.0,558.03,439.67
2016,10,10,8,45,792.5,81.5,0.65,19.0,437.0,607.76,473.38
2016,10,10,9,0,822.0,86.0,0.6,20.0,490.0,656.99,505.3
2016,10,10,9,15,843.0,89.0,0.7,20.5,538.5,697.73,532.33
2016,10,10,9,30,864.0,92.0,0.8,21.0,587.0,736.78,557.42
2016,10,10,9,45,879.0,94.5,0.9,22.0,629.5,768.82,576.39
2016,10,10,10,0,894.0,97.0,1.0,23.0,672.0,794.58,591.03
2016,10,10,10,15,905.0,99.0,1.0,23.5,707.5,817.85,603.77
2016,10,10,10,30,916.0,101.0,1.0,24.0,743.0,838.14,614.52
2016,10,10,10,45,923.5,102.5,1.0,24.5,770.5,851.93,621.09
2016,10,10,11,0,931.0,104.0,1.0,25.0,798.0,862.38,625.65
2016,10,10,11,15,936.0,105.0,1.0,25.0,817.0,866.87,627.74
2016,10,10,11,30,941.0,106.0,1.0,25.0,836.0,867.86,627.8
2016,10,10,11,45,946.5,105.0,1.05,25.5,847.0,863.69,624.26
2016,10,10,12,0,952.0,104.0,1.1,26.0,858.0,855.98,618.63
2016,10,10,12,15,952.0,104.0,1.1,26.0,859.0,841.48,609.27
2016,10,10,12,30,952.0,104.0,1.1,26.0,860.0,823.61,597.88
2016,10,10,12,45,950.0,103.5,1.15,26.5,852.0,800.48,582.65
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,774.24,565.42
2016,10,10,13,15,943.5,102.5,1.2,27.0,827.0,743.32,545.58
2016,10,10,13,30,939.0,102.0,1.2,27.0,810.0,709.68,522.55
2016,10,10,13,45,932.5,100.5,1.3,27.0,784.5,671.31,496.45
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,630.73,467.96
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,585.78,434.82
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,539.29,399.66
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,489.69,361.44
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,439.22,321.29
2016,10,10,15,15,863.0,86.0,1.55,26.5,565.0,382.22,275.72
2016,10,10,15,30,844.0,83.0,1.6,26.0,518.0,328.78,231.41
2016,10,10,15,45,819.0,79.5,1.7,26.0,466.5,274.03,185.05
2016,10,10,16,0,794.0,76.0,1.8,26.0,415.0,220.85,140.07
2016,10,10,16,15,757.0,71.0,1.6,25.5,359.5,166.45,96.55
2016,10,10,16,30,720.0,66.0,1.4,25.0,304.0,115.53,60.31
2016,10,10,16,45,664.0,59.5,1.25,24.5,248.0,62.87,31.84
2016,10,10,17,0,608.0,53.0,1.1,24.0,192.0,36.56,25.87
2016,10,10,17,15,515.0,44.0,1.1,22.5,138.5,31.8,21.64
2016,10,10,17,30,422.0,35.0,1.1,21.0,85.0,26.8,16.78
2016,10,10,17,45,211.0,17.5,1.15,20.0,42.5,13.14,0.82
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.5,0.95,14.5,28.0,60.05,0.0
2016,10,11,7,0,317.0,29.0,0.9,15.0,56.0,158.09,106.83
2016,10,11,7,15,427.0,39.5,1.0,15.5,106.0,226.93,173.8
2016,10,11,7,30,537.0,50.0,1.1,16.0,156.0,305.91,241.69
2016,10,11,7,45,601.0,57.5,1.25,17.0,211.0,368.5,294.72
2016,10,11,8,0,665.0,65.0,1.4,18.0,266.0,435.31,348.93
2016,10,11,8,15,707.0,70.5,1.4,19.0,320.5,491.04,391.91
2016,10,11,8,30,749.0,76.0,1.4,20.0,375.0,546.09,432.59
2016,10,11,8,45,779.0,80.0,1.45,21.0,427.0,594.94,467.31
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,643.35,500.55
2016,10,11,9,15,829.5,87.0,1.55,23.0,526.5,683.23,526.04
2016,10,11,9,30,850.0,90.0,1.6,24.0,574.0,721.45,549.25
2016,10,11,9,45,866.0,92.5,1.7,25.0,616.0,753.81,568.46
2016,10,11,10,0,882.0,95.0,1.8,26.0,658.0,780.04,583.31
2016,10,11,10,15,892.5,96.5,1.8,26.0,693.0,802.12,596.76
2016,10,11,10,30,903.0,98.0,1.8,26.0,728.0,821.25,608.29
2016,10,11,10,45,911.0,99.5,1.8,26.5,755.0,835.28,615.29
2016,10,11,11,0,919.0,101.0,1.8,27.0,782.0,846.03,620.24
2016,10,11,11,15,924.0,101.5,1.85,27.5,800.5,849.94,621.32
2016,10,11,11,30,929.0,102.0,1.9,28.0,819.0,850.42,620.32
2016,10,11,11,45,934.0,101.0,2.0,28.5,829.5,845.9,616.66
2016,10,11,12,0,939.0,100.0,2.1,29.0,840.0,837.9,610.84
2016,10,11,12,15,939.0,100.0,2.1,29.0,841.5,823.58,601.36
2016,10,11,12,30,939.0,100.0,2.1,29.0,843.0,805.93,589.82
2016,10,11,12,45,938.0,99.5,2.15,29.5,835.0,783.81,574.6
2016,10,11,13,0,937.0,99.0,2.2,30.0,827.0,758.59,557.37
2016,10,11,13,15,932.5,98.0,2.25,30.0,810.0,727.51,537.27
2016,10,11,13,30,928.0,97.0,2.3,30.0,793.0,693.77,513.82
2016,10,11,13,45,922.5,95.0,2.35,30.0,768.5,655.97,486.89
2016,10,11,14,0,917.0,93.0,2.4,30.0,744.0,615.92,457.71
2016,10,11,14,15,907.5,91.5,2.4,30.0,711.0,572.13,424.89
2016,10,11,14,30,898.0,90.0,2.4,30.0,678.0,526.79,390.07
2016,10,11,14,45,880.5,89.5,2.4,30.0,637.0,477.46,351.38
2016,10,11,15,0,863.0,89.0,2.4,30.0,596.0,424.56,309.09
2016,10,11,15,15,844.5,86.0,2.35,29.5,550.0,371.94,266.36
2016,10,11,15,30,826.0,83.0,2.3,29.0,504.0,319.68,222.82
2016,10,11,15,45,800.5,79.0,2.3,29.0,453.5,265.42,177.0
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,212.81,132.87
2016,10,11,16,15,738.0,70.5,2.0,28.0,348.5,160.09,91.46
2016,10,11,16,30,701.0,66.0,1.7,27.0,294.0,110.86,57.36
2016,10,11,16,45,645.5,59.5,1.45,26.5,239.0,59.48,30.61
2016,10,11,17,0,590.0,53.0,1.2,26.0,184.0,36.8,25.82
2016,10,11,17,15,495.5,43.5,1.2,24.5,132.0,31.61,21.22
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,26.12,15.92
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,12.85,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.0,15.5,1.8,18.0,26.0,50.18,0.0
2016,10,12,7,0,244.0,31.0,2.0,19.0,52.0,134.87,88.2
2016,10,12,7,15,355.5,44.0,2.2,19.5,100.0,202.97,153.62
2016,10,12,7,30,467.0,57.0,2.4,20.0,148.0,281.85,220.93
2016,10,12,7,45,543.5,64.0,2.6,21.0,202.0,346.82,275.68
2016,10,12,8,0,620.0,71.0,2.8,22.0,256.0,416.94,332.62
2016,10,12,8,15,664.5,77.0,2.9,22.5,310.0,472.7,377.03
2016,10,12,8,30,709.0,83.0,3.0,23.0,364.0,530.07,421.19
2016,10,12,8,45,746.5,85.0,3.2,24.0,416.0,577.43,456.08
2016,10,12,9,0,784.0,87.0,3.4,25.0,468.0,627.41,491.84
2016,10,12,9,15,805.0,90.5,3.45,25.5,515.0,667.34,519.47
2016,10,12,9,30,826.0,94.0,3.5,26.0,562.0,705.7,544.56
2016,10,12,9,45,844.0,95.5,3.55,26.5,603.5,737.77,564.85
2016,10,12,10,0,862.0,97.0,3.6,27.0,645.0,767.58,583.4
2016,10,12,10,15,872.5,99.0,3.6,27.5,679.0,786.05,593.72
2016,10,12,10,30,883.0,101.0,3.6,28.0,713.0,805.35,604.7
2016,10,12,10,45,891.0,102.0,3.6,28.5,739.5,818.57,611.5
2016,10,12,11,0,899.0,103.0,3.6,29.0,766.0,828.59,616.24
2016,10,12,11,15,903.5,104.0,3.55,29.5,784.5,832.53,616.71
2016,10,12,11,30,908.0,105.0,3.5,30.0,803.0,833.09,615.07
2016,10,12,11,45,911.0,105.5,3.5,30.5,813.0,828.56,610.41
2016,10,12,12,0,914.0,106.0,3.5,31.0,823.0,820.65,603.65
2016,10,12,12,15,914.0,106.0,3.45,31.0,823.5,806.58,593.86
2016,10,12,12,30,914.0,106.0,3.4,31.0,824.0,789.28,582.04
2016,10,12,12,45,912.5,105.0,3.4,31.0,816.5,766.76,566.99
2016,10,12,13,0,911.0,104.0,3.4,31.0,809.0,741.26,549.94
2016,10,12,13,15,906.5,103.0,3.3,31.0,792.0,710.85,528.82
2016,10,12,13,30,902.0,102.0,3.2,31.0,775.0,677.87,504.64
2016,10,12,13,45,895.0,100.5,3.15,31.5,750.0,640.49,476.2
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,601.03,445.86
2016,10,12,14,15,877.5,97.5,3.05,32.0,692.5,557.85,413.17
2016,10,12,14,30,867.0,96.0,3.0,32.0,660.0,513.27,378.69
2016,10,12,14,45,852.0,94.0,2.95,32.0,620.0,462.21,338.7
2016,10,12,15,0,837.0,92.0,2.9,32.0,580.0,413.25,299.18
2016,10,12,15,15,817.5,89.0,2.8,31.5,534.5,361.62,257.26
2016,10,12,15,30,798.0,86.0,2.7,31.0,489.0,310.51,214.81
2016,10,12,15,45,770.0,82.5,2.6,31.0,439.0,257.67,170.45
2016,10,12,16,0,742.0,79.0,2.5,31.0,389.0,206.8,128.22
2016,10,12,16,15,703.0,73.5,2.15,30.0,335.5,151.67,85.62
2016,10,12,16,30,664.0,68.0,1.8,29.0,282.0,103.24,52.74
2016,10,12,16,45,603.5,61.5,1.5,28.5,228.0,57.38,30.8
2016,10,12,17,0,543.0,55.0,1.2,28.0,174.0,38.78,27.22
2016,10,12,17,15,446.0,45.0,1.15,27.0,123.5,33.23,22.28
2016,10,12,17,30,349.0,35.0,1.1,26.0,73.0,27.38,16.56
2016,10,12,17,45,174.5,17.5,1.1,25.0,36.5,13.5,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,15.0,14.5,1.65,18.5,16.0,18.51,0.0
2016,10,13,7,0,30.0,29.0,1.9,19.0,32.0,47.74,28.11
2016,10,13,7,15,68.5,51.5,1.95,19.0,63.0,89.88,66.66
2016,10,13,7,30,107.0,74.0,2.0,19.0,94.0,133.74,104.28
2016,10,13,7,45,140.5,94.5,2.05,19.5,130.5,175.49,139.64
2016,10,13,8,0,174.0,115.0,2.1,20.0,167.0,219.77,176.31
2016,10,13,8,15,87.0,116.0,2.0,20.5,142.0,176.21,140.33
2016,10,13,8,30,0.0,117.0,1.9,21.0,117.0,116.23,90.01
2016,10,13,8,45,28.0,158.5,1.85,21.5,172.0,182.68,143.57
2016,10,13,9,0,56.0,200.0,1.8,22.0,227.0,246.32,193.27
2016,10,13,9,15,57.0,220.5,1.55,22.5,250.5,268.88,209.29
2016,10,13,9,30,58.0,241.0,1.3,23.0,274.0,291.19,224.85
2016,10,13,9,45,166.5,262.5,1.1,24.0,366.0,400.56,306.98
2016,10,13,10,0,275.0,284.0,0.9,25.0,458.0,513.44,386.62
2016,10,13,10,15,273.5,302.0,0.8,25.5,482.5,532.95,396.86
2016,10,13,10,30,272.0,320.0,0.7,26.0,507.0,551.14,406.76
2016,10,13,10,45,551.0,222.0,0.65,26.5,620.0,674.84,495.69
2016,10,13,11,0,830.0,124.0,0.6,27.0,733.0,795.45,574.31
2016,10,13,11,15,835.0,125.0,0.75,27.5,751.0,799.2,575.72
2016,10,13,11,30,840.0,126.0,0.9,28.0,769.0,799.79,576.64
2016,10,13,11,45,839.5,128.5,1.1,28.5,777.5,794.42,574.32
2016,10,13,12,0,839.0,131.0,1.3,29.0,786.0,785.92,569.82
2016,10,13,12,15,839.0,131.0,1.5,29.0,786.5,772.23,562.87
2016,10,13,12,30,839.0,131.0,1.7,29.0,787.0,755.57,553.76
2016,10,13,12,45,587.0,242.5,1.9,29.5,699.5,662.77,486.91
2016,10,13,13,0,335.0,354.0,2.1,30.0,612.0,574.77,421.15
2016,10,13,13,15,587.0,236.5,2.15,30.0,677.0,619.93,458.3
2016,10,13,13,30,839.0,119.0,2.2,30.0,742.0,649.25,482.29
2016,10,13,13,45,573.0,219.0,2.3,30.0,638.5,551.47,409.29
2016,10,13,14,0,307.0,319.0,2.4,30.0,535.0,469.96,347.86
2016,10,13,14,15,421.0,267.0,2.4,29.5,548.0,466.1,346.77
2016,10,13,14,30,535.0,215.0,2.4,29.0,561.0,453.6,337.8
2016,10,13,14,45,391.0,237.0,2.4,29.0,481.5,386.1,286.96
2016,10,13,15,0,247.0,259.0,2.4,29.0,402.0,330.79,245.85
2016,10,13,15,15,459.0,188.0,2.35,28.5,427.5,321.08,234.98
2016,10,13,15,30,671.0,117.0,2.3,28.0,453.0,294.76,207.82
2016,10,13,15,45,641.5,110.5,2.25,28.0,405.0,245.29,166.53
2016,10,13,16,0,612.0,104.0,2.2,28.0,357.0,198.18,127.75
2016,10,13,16,15,568.0,96.5,2.0,27.5,306.0,150.91,91.53
2016,10,13,16,30,524.0,89.0,1.8,27.0,255.0,108.14,62.76
2016,10,13,16,45,459.5,78.5,1.65,26.5,204.0,66.76,42.16
2016,10,13,17,0,395.0,68.0,1.5,26.0,153.0,49.97,36.93
2016,10,13,17,15,300.5,53.5,1.45,25.5,107.0,40.39,28.4
2016,10,13,17,30,206.0,39.0,1.4,25.0,61.0,30.28,18.81
2016,10,13,17,45,103.0,19.5,1.35,24.5,30.5,15.33,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.93,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.71,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,15.91,7.29
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,24.12,14.33
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,33.3,22.09
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,42.49,29.72
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,52.17,37.6
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,61.86,45.35
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,41.05,28.11
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,20.27,10.98
2016,10,14,9,15,5.0,105.5,1.9,24.5,108.0,106.08,80.24
2016,10,14,9,30,10.0,190.0,1.9,25.0,195.0,195.67,150.02
2016,10,14,9,45,57.5,240.5,1.95,25.5,276.0,289.16,221.82
2016,10,14,10,0,105.0,291.0,2.0,26.0,357.0,378.36,288.14
2016,10,14,10,15,80.5,296.5,2.0,26.5,348.5,364.68,275.82
2016,10,14,10,30,56.0,302.0,2.0,27.0,340.0,350.24,263.48
2016,10,14,10,45,159.5,324.5,2.0,27.5,439.5,459.54,344.71
2016,10,14,11,0,263.0,347.0,2.0,28.0,539.0,568.3,422.05
2016,10,14,11,15,328.5,339.5,1.95,28.0,585.5,609.35,450.75
2016,10,14,11,30,394.0,332.0,1.9,28.0,632.0,649.14,478.61
2016,10,14,11,45,624.0,225.5,1.9,28.5,707.5,721.74,532.4
2016,10,14,12,0,854.0,119.0,1.9,29.0,783.0,779.99,572.35
2016,10,14,12,15,854.5,119.0,1.9,29.0,784.0,766.96,563.02
2016,10,14,12,30,855.0,119.0,1.9,29.0,785.0,750.9,552.4
2016,10,14,12,45,855.0,117.5,1.9,29.0,778.0,730.07,538.65
2016,10,14,13,0,855.0,116.0,1.9,29.0,771.0,706.39,522.97
2016,10,14,13,15,850.5,115.0,1.9,29.0,755.0,677.44,502.51
2016,10,14,13,30,846.0,114.0,1.9,29.0,739.0,645.26,479.5
2016,10,14,13,45,840.0,112.0,1.9,29.0,715.0,609.41,453.5
2016,10,14,14,0,834.0,110.0,1.9,29.0,691.0,571.62,425.55
2016,10,14,14,15,823.0,108.0,1.9,29.0,659.5,529.47,393.79
2016,10,14,14,30,812.0,106.0,1.9,29.0,628.0,486.16,360.38
2016,10,14,14,45,797.5,103.5,1.9,29.0,589.5,439.96,323.95
2016,10,14,15,0,783.0,101.0,1.9,29.0,551.0,393.38,286.28
2016,10,14,15,15,762.0,97.5,1.9,29.0,506.5,343.58,245.37
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,294.57,204.32
2016,10,14,15,45,711.5,89.5,1.95,29.0,413.0,240.6,159.53
2016,10,14,16,0,682.0,85.0,2.0,29.0,364.0,191.69,119.24
2016,10,14,16,15,640.0,79.5,1.85,28.5,312.5,142.8,81.83
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,98.01,52.32
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,55.09,32.95
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,42.04,30.06
2016,10,14,17,15,369.0,46.5,1.3,26.0,109.5,35.22,23.96
2016,10,14,17,30,268.0,35.0,1.2,25.0,62.0,27.09,16.04
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.0,13.73,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.95,20.5,21.0,37.12,0.0
2016,10,15,7,0,164.0,29.0,3.1,21.0,42.0,102.36,60.71
2016,10,15,7,15,276.5,44.0,3.25,21.5,86.5,169.98,126.68
2016,10,15,7,30,389.0,59.0,3.4,22.0,131.0,245.89,191.06
2016,10,15,7,45,465.5,68.0,3.6,22.5,182.5,309.76,245.28
2016,10,15,8,0,542.0,77.0,3.8,23.0,234.0,378.13,301.7
2016,10,15,8,15,590.0,84.0,3.95,23.5,286.0,433.39,346.26
2016,10,15,8,30,638.0,91.0,4.1,24.0,338.0,490.61,390.99
2016,10,15,8,45,338.5,140.5,4.35,24.5,273.5,377.26,299.82
2016,10,15,9,0,39.0,190.0,4.6,25.0,209.0,223.79,174.04
2016,10,15,9,15,155.0,216.0,4.6,25.5,301.0,337.57,264.41
2016,10,15,9,30,271.0,242.0,4.6,26.0,393.0,457.07,355.86
2016,10,15,9,45,162.5,255.5,4.65,26.5,348.5,388.89,300.52
2016,10,15,10,0,54.0,269.0,4.7,27.0,304.0,316.14,241.63
2016,10,15,10,15,121.0,298.0,4.65,27.5,380.0,403.57,308.08
2016,10,15,10,30,188.0,327.0,4.6,28.0,456.0,485.0,368.11
2016,10,15,10,45,515.0,222.5,4.6,28.5,592.5,642.82,489.43
2016,10,15,11,0,842.0,118.0,4.6,29.0,729.0,792.01,596.57
2016,10,15,11,15,597.5,230.0,4.6,29.0,669.0,714.59,537.67
2016,10,15,11,30,353.0,342.0,4.6,29.0,609.0,625.52,468.04
2016,10,15,11,45,335.0,351.5,4.6,29.5,608.0,615.48,459.48
2016,10,15,12,0,317.0,361.0,4.6,30.0,607.0,604.31,449.84
2016,10,15,12,15,319.5,361.0,4.55,30.0,608.5,598.31,445.26
2016,10,15,12,30,322.0,361.0,4.5,30.0,610.0,591.08,439.84
2016,10,15,12,45,361.0,345.5,4.5,30.5,622.0,593.73,441.56
2016,10,15,13,0,400.0,330.0,4.5,31.0,634.0,593.65,441.17
2016,10,15,13,15,635.5,217.0,4.5,31.0,688.5,628.75,470.59
2016,10,15,13,30,871.0,104.0,4.5,31.0,743.0,648.73,487.94
2016,10,15,13,45,555.0,216.0,4.5,31.5,618.0,532.98,398.76
2016,10,15,14,0,239.0,328.0,4.5,32.0,493.0,438.96,325.62
2016,10,15,14,15,539.5,211.5,4.45,32.0,562.0,473.2,352.87
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,485.75,360.93
2016,10,15,14,45,820.5,94.5,4.4,32.0,591.0,438.13,322.55
2016,10,15,15,0,801.0,94.0,4.4,32.0,551.0,390.52,283.51
2016,10,15,15,15,780.0,91.0,4.3,31.5,506.5,340.43,242.27
2016,10,15,15,30,759.0,88.0,4.2,31.0,462.0,291.09,200.86
2016,10,15,15,45,728.0,84.5,4.15,31.0,412.5,240.01,157.9
2016,10,15,16,0,697.0,81.0,4.1,31.0,363.0,188.07,115.21
2016,10,15,16,15,655.0,75.5,3.75,30.5,311.0,138.57,77.56
2016,10,15,16,30,613.0,70.0,3.4,30.0,259.0,93.14,48.18
2016,10,15,16,45,548.5,62.5,3.1,29.5,207.0,50.07,30.01
2016,10,15,17,0,484.0,55.0,2.8,29.0,155.0,39.62,27.72
2016,10,15,17,15,379.5,44.0,2.55,28.0,107.5,33.14,21.94
2016,10,15,17,30,275.0,33.0,2.3,27.0,60.0,26.28,14.97
2016,10,15,17,45,137.5,16.5,2.05,26.0,30.0,12.96,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,15.0,3.9,22.0,20.5,35.33,0.0
2016,10,16,7,0,149.0,30.0,4.0,22.0,41.0,97.9,55.52
2016,10,16,7,15,262.5,45.5,4.2,22.5,85.5,166.09,123.04
2016,10,16,7,30,376.0,61.0,4.4,23.0,130.0,241.87,187.24
2016,10,16,7,45,465.0,69.0,4.65,23.5,183.0,309.09,244.22
2016,10,16,8,0,554.0,77.0,4.9,24.0,236.0,382.46,304.88
2016,10,16,8,15,602.5,84.0,5.0,24.5,288.5,438.29,350.09
2016,10,16,8,30,651.0,91.0,5.1,25.0,341.0,496.08,395.47
2016,10,16,8,45,700.0,91.5,5.25,25.5,394.0,548.31,435.7
2016,10,16,9,0,749.0,92.0,5.4,26.0,447.0,599.44,474.25
2016,10,16,9,15,772.0,95.5,5.35,26.5,493.0,639.22,502.6
2016,10,16,9,30,795.0,99.0,5.3,27.0,539.0,677.61,528.95
2016,10,16,9,45,822.0,97.5,5.3,27.5,581.5,711.74,551.25
2016,10,16,10,0,849.0,96.0,5.3,28.0,624.0,744.05,572.0
2016,10,16,10,15,860.5,98.0,5.2,28.5,658.0,762.81,582.47
2016,10,16,10,30,872.0,100.0,5.1,29.0,692.0,782.38,593.53
2016,10,16,10,45,885.0,99.0,5.1,29.5,719.5,796.96,601.53
2016,10,16,11,0,898.0,98.0,5.1,30.0,747.0,808.48,607.47
2016,10,16,11,15,903.0,99.0,5.05,30.5,765.0,812.59,608.12
2016,10,16,11,30,908.0,100.0,5.0,31.0,783.0,813.34,606.61
2016,10,16,11,45,915.5,97.5,5.0,31.5,794.0,809.07,602.05
2016,10,16,12,0,923.0,95.0,5.0,32.0,805.0,801.38,595.32
2016,10,16,12,15,923.0,95.0,4.95,32.0,805.5,787.16,585.21
2016,10,16,12,30,923.0,95.0,4.9,32.0,806.0,769.68,573.0
2016,10,16,12,45,921.5,94.5,4.85,32.5,798.0,747.48,556.46
2016,10,16,13,0,920.0,94.0,4.8,33.0,790.0,722.26,537.97
2016,10,16,13,15,915.5,93.5,4.7,33.0,773.5,692.18,516.22
2016,10,16,13,30,911.0,93.0,4.6,33.0,757.0,659.5,491.85
2016,10,16,13,45,903.5,92.0,4.6,33.0,732.0,622.13,464.03
2016,10,16,14,0,896.0,91.0,4.6,33.0,707.0,582.72,434.16
2016,10,16,14,15,886.0,89.0,4.55,32.5,674.5,539.25,401.43
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,494.35,366.71
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,446.3,327.97
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,397.6,287.79
2016,10,16,15,15,829.0,79.5,4.25,31.5,517.5,342.89,242.79
2016,10,16,15,30,809.0,77.0,4.1,31.0,472.0,291.96,199.79
2016,10,16,15,45,780.5,73.5,4.0,31.0,422.0,239.03,155.01
2016,10,16,16,0,752.0,70.0,3.9,31.0,372.0,188.08,112.84
2016,10,16,16,15,712.0,65.5,3.5,30.5,319.0,137.16,74.23
2016,10,16,16,30,672.0,61.0,3.1,30.0,266.0,90.08,44.46
2016,10,16,16,45,608.5,55.0,2.75,29.5,212.5,42.05,29.89
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,34.59,23.47
2016,10,16,17,15,439.0,39.0,2.2,28.0,110.0,28.76,18.26
2016,10,16,17,30,333.0,29.0,2.0,27.0,61.0,22.58,11.81
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.5,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,70.0,14.5,3.6,21.5,19.5,33.42,0.0
2016,10,17,7,0,140.0,29.0,3.8,22.0,39.0,92.71,49.81
2016,10,17,7,15,253.5,45.0,4.05,22.5,83.5,161.54,119.19
2016,10,17,7,30,367.0,61.0,4.3,23.0,128.0,237.1,183.19
2016,10,17,7,45,460.0,69.0,4.6,23.5,181.0,305.27,240.92
2016,10,17,8,0,553.0,77.0,4.9,24.0,234.0,380.16,302.86
2016,10,17,8,15,602.0,84.0,5.0,24.5,286.5,436.04,348.18
2016,10,17,8,30,651.0,91.0,5.1,25.0,339.0,493.89,393.68
2016,10,17,8,45,703.0,90.5,5.2,25.5,392.0,546.63,434.28
2016,10,17,9,0,755.0,90.0,5.3,26.0,445.0,598.51,473.33
2016,10,17,9,15,778.0,93.0,5.3,26.5,491.0,637.78,501.47
2016,10,17,9,30,801.0,96.0,5.3,27.0,537.0,675.64,527.63
2016,10,17,9,45,826.5,95.0,5.35,28.0,579.0,709.2,548.63
2016,10,17,10,0,852.0,94.0,5.4,29.0,621.0,740.88,567.97
2016,10,17,10,15,863.5,96.0,5.35,29.0,655.0,759.67,579.86
2016,10,17,10,30,875.0,98.0,5.3,29.0,689.0,779.2,592.36
2016,10,17,10,45,886.5,97.5,5.3,29.5,716.0,793.09,599.92
2016,10,17,11,0,898.0,97.0,5.3,30.0,743.0,803.89,605.41
2016,10,17,11,15,903.0,98.0,5.25,30.5,761.0,807.95,606.06
2016,10,17,11,30,908.0,99.0,5.2,31.0,779.0,808.65,604.54
2016,10,17,11,45,909.5,99.5,5.2,31.5,788.0,802.77,598.86
2016,10,17,12,0,911.0,100.0,5.2,32.0,797.0,793.56,591.06
2016,10,17,12,15,911.5,100.0,5.15,32.0,797.5,779.8,581.26
2016,10,17,12,30,912.0,100.0,5.1,32.0,798.0,762.82,569.34
2016,10,17,12,45,910.0,99.5,5.05,32.0,790.0,740.44,553.77
2016,10,17,13,0,908.0,99.0,5.0,32.0,782.0,715.12,536.2
2016,10,17,13,15,903.0,98.5,4.95,32.0,765.5,685.01,514.03
2016,10,17,13,30,898.0,98.0,4.9,32.0,749.0,652.37,489.6
2016,10,17,13,45,891.0,96.5,4.85,32.5,724.0,615.26,460.61
2016,10,17,14,0,884.0,95.0,4.8,33.0,699.0,576.11,429.73
2016,10,17,14,15,873.5,93.5,4.7,33.0,666.5,533.33,396.39
2016,10,17,14,30,863.0,92.0,4.6,33.0,634.0,489.19,361.32
2016,10,17,14,45,846.0,90.0,4.55,33.0,594.0,437.81,320.31
2016,10,17,15,0,829.0,88.0,4.5,33.0,554.0,388.8,280.09
2016,10,17,15,15,808.5,85.0,4.4,32.5,509.0,337.75,238.02
2016,10,17,15,30,788.0,82.0,4.3,32.0,464.0,287.35,195.71
2016,10,17,15,45,759.0,78.5,4.2,32.0,414.0,235.52,152.13
2016,10,17,16,0,730.0,75.0,4.1,32.0,364.0,185.8,111.32
2016,10,17,16,15,688.5,69.5,3.7,31.0,311.5,132.02,71.16
2016,10,17,16,30,647.0,64.0,3.3,30.0,259.0,85.17,42.12
2016,10,17,16,45,583.0,57.0,2.95,29.5,206.0,41.18,29.14
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,35.71,24.39
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,29.46,18.78
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,22.83,11.68
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.0,10.5,10.32,0.0
2016,10,18,7,0,0.0,21.0,3.7,22.0,21.0,20.78,6.61
2016,10,18,7,15,18.5,43.5,3.95,22.5,47.0,55.76,38.53
2016,10,18,7,30,37.0,66.0,4.2,23.0,73.0,88.61,66.27
2016,10,18,7,45,59.5,88.0,4.5,23.5,103.0,123.51,95.48
2016,10,18,8,0,82.0,110.0,4.8,24.0,133.0,165.86,130.34
2016,10,18,8,15,66.5,130.5,4.8,24.5,151.5,175.42,137.84
2016,10,18,8,30,51.0,151.0,4.8,25.0,170.0,189.51,148.46
2016,10,18,8,45,147.0,174.0,4.85,25.5,240.5,280.07,220.99
2016,10,18,9,0,243.0,197.0,4.9,26.0,311.0,376.9,296.57
2016,10,18,9,15,337.0,200.5,4.85,26.5,375.5,448.25,351.25
2016,10,18,9,30,431.0,204.0,4.8,27.0,440.0,531.06,413.14
2016,10,18,9,45,419.5,225.0,4.8,28.0,468.5,552.58,425.89
2016,10,18,10,0,408.0,246.0,4.8,29.0,497.0,565.31,432.31
2016,10,18,10,15,617.5,181.0,4.7,29.0,584.5,667.51,509.8
2016,10,18,10,30,827.0,116.0,4.6,29.0,672.0,761.81,577.4
2016,10,18,10,45,837.0,117.0,4.55,29.5,698.0,775.32,584.05
2016,10,18,11,0,847.0,118.0,4.5,30.0,724.0,785.82,589.18
2016,10,18,11,15,852.5,119.0,4.4,30.0,741.5,789.71,590.84
2016,10,18,11,30,858.0,120.0,4.3,30.0,759.0,790.4,590.44
2016,10,18,11,45,877.0,111.5,4.25,30.5,772.0,786.42,585.98
2016,10,18,12,0,896.0,103.0,4.2,31.0,785.0,781.55,581.08
2016,10,18,12,15,742.0,181.0,4.1,31.0,746.5,733.31,546.07
2016,10,18,12,30,588.0,259.0,4.0,31.0,708.0,681.62,505.89
2016,10,18,12,45,524.5,277.5,3.95,31.5,674.5,639.44,473.95
2016,10,18,13,0,461.0,296.0,3.9,32.0,641.0,598.01,442.45
2016,10,18,13,15,355.5,320.5,3.8,32.0,583.0,536.42,396.77
2016,10,18,13,30,250.0,345.0,3.7,32.0,525.0,480.6,355.06
2016,10,18,13,45,259.0,330.5,3.6,32.0,511.5,460.14,340.47
2016,10,18,14,0,268.0,316.0,3.5,32.0,498.0,439.04,325.04
2016,10,18,14,15,231.0,304.5,3.4,31.5,456.0,398.15,295.39
2016,10,18,14,30,194.0,293.0,3.3,31.0,414.0,358.23,266.32
2016,10,18,14,45,194.0,273.0,3.25,31.0,387.5,329.22,244.56
2016,10,18,15,0,194.0,253.0,3.2,31.0,361.0,299.98,222.28
2016,10,18,15,15,478.5,169.5,3.0,30.5,406.5,301.25,217.6
2016,10,18,15,30,763.0,86.0,2.8,30.0,452.0,281.0,192.03
2016,10,18,15,45,732.0,82.0,2.65,30.0,402.5,229.72,148.97
2016,10,18,16,0,701.0,78.0,2.5,30.0,353.0,177.64,106.58
2016,10,18,16,15,658.0,72.5,2.15,29.5,301.0,128.41,70.04
2016,10,18,16,30,615.0,67.0,1.8,29.0,249.0,83.35,42.56
2016,10,18,16,45,547.5,59.5,1.5,28.5,197.0,41.0,29.12
2016,10,18,17,0,480.0,52.0,1.2,28.0,145.0,37.76,26.21
2016,10,18,17,15,370.0,40.5,1.2,27.5,98.5,30.65,19.78
2016,10,18,17,30,260.0,29.0,1.2,27.0,52.0,23.1,11.47
2016,10,18,17,45,130.0,14.5,1.2,26.5,26.0,14.25,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,36.5,12.5,2.05,22.5,15.0,22.1,0.0
2016,10,19,7,0,73.0,25.0,2.2,23.0,30.0,59.14,25.65
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.5,115.15,83.27
2016,10,19,7,30,227.0,63.0,2.6,23.0,103.0,173.71,133.05
2016,10,19,7,45,293.5,77.0,2.85,23.5,147.0,234.68,184.09
2016,10,19,8,0,360.0,91.0,3.1,24.0,191.0,294.48,233.37
2016,10,19,8,15,378.5,111.0,3.3,24.5,235.0,339.95,269.96
2016,10,19,8,30,397.0,131.0,3.5,25.0,279.0,385.55,305.54
2016,10,19,8,45,557.0,111.5,3.7,25.5,351.5,476.31,376.67
2016,10,19,9,0,717.0,92.0,3.9,26.0,424.0,573.22,450.66
2016,10,19,9,15,740.5,96.0,3.95,26.5,469.0,610.44,476.99
2016,10,19,9,30,764.0,100.0,4.0,27.0,514.0,648.53,503.6
2016,10,19,9,45,784.0,101.5,4.05,27.5,554.0,679.83,524.2
2016,10,19,10,0,804.0,103.0,4.1,28.0,594.0,709.14,542.91
2016,10,19,10,15,592.5,193.0,4.1,28.0,566.0,656.16,500.63
2016,10,19,10,30,381.0,283.0,4.1,28.0,538.0,588.36,446.23
2016,10,19,10,45,380.0,295.5,4.1,28.5,558.0,600.96,453.87
2016,10,19,11,0,379.0,308.0,4.1,29.0,578.0,611.91,459.94
2016,10,19,11,15,370.5,319.5,4.1,29.0,588.5,614.43,460.81
2016,10,19,11,30,362.0,331.0,4.1,29.0,599.0,615.37,460.65
2016,10,19,11,45,369.5,333.5,4.1,29.5,610.0,617.96,461.28
