Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,0,377.0,336.0,4.1,30.0,621.0,619.01,460.83
2016,10,19,12,15,390.5,331.5,4.05,30.0,627.5,615.99,458.57
2016,10,19,12,30,404.0,327.0,4.0,30.0,634.0,611.23,455.09
2016,10,19,12,45,475.5,295.0,4.0,30.0,652.0,619.87,462.49
2016,10,19,13,0,547.0,263.0,4.0,30.0,670.0,622.37,465.27
2016,10,19,13,15,534.0,259.5,3.95,30.0,650.0,592.4,443.21
2016,10,19,13,30,521.0,256.0,3.9,30.0,630.0,561.59,420.48
2016,10,19,13,45,557.0,233.5,3.9,30.0,620.5,540.82,405.43
2016,10,19,14,0,593.0,211.0,3.9,30.0,611.0,516.28,387.06
2016,10,19,14,15,696.5,158.5,3.85,29.5,606.5,493.8,370.62
2016,10,19,14,30,800.0,106.0,3.8,29.0,602.0,463.59,346.91
2016,10,19,14,45,770.5,108.5,3.75,29.0,561.5,416.73,308.82
2016,10,19,15,0,741.0,111.0,3.7,29.0,521.0,368.16,268.85
2016,10,19,15,15,717.5,107.0,3.55,29.0,477.0,319.38,227.96
2016,10,19,15,30,694.0,103.0,3.4,29.0,433.0,271.73,187.55
2016,10,19,15,45,662.0,97.5,3.25,29.0,384.5,222.33,146.26
2016,10,19,16,0,630.0,92.0,3.1,29.0,336.0,175.5,108.22
2016,10,19,16,15,583.0,85.0,2.8,28.5,285.5,128.58,73.79
2016,10,19,16,30,536.0,78.0,2.5,28.0,235.0,86.43,48.37
2016,10,19,16,45,472.5,67.5,2.2,27.5,185.0,48.26,35.38
2016,10,19,17,0,409.0,57.0,1.9,27.0,135.0,42.72,30.46
2016,10,19,17,15,298.0,43.5,1.8,26.5,90.5,33.08,21.81
2016,10,19,17,30,187.0,30.0,1.7,26.0,46.0,23.45,11.25
2016,10,19,17,45,93.5,15.0,1.6,25.5,23.0,14.74,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,18.54,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,46.69,17.14
2016,10,20,7,15,135.0,47.5,4.5,21.0,68.0,114.84,83.67
2016,10,20,7,30,223.0,70.0,4.8,21.0,108.0,181.08,140.14
2016,10,20,7,45,111.5,36.5,5.1,21.5,55.5,94.34,72.46
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.79,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,76.0,6.7,23.0,76.0,73.5,54.45
2016,10,20,9,30,0.0,145.0,6.8,23.0,145.0,142.44,109.81
2016,10,20,9,45,0.0,78.5,6.9,23.5,78.5,75.94,55.93
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,11.59,3.75
2016,10,20,10,15,15.5,138.5,7.0,24.0,149.0,149.63,114.87
2016,10,20,10,30,31.0,265.0,7.0,24.0,286.0,291.45,225.81
2016,10,20,10,45,158.5,297.0,7.0,24.5,409.0,426.33,331.9
2016,10,20,11,0,286.0,329.0,7.0,25.0,532.0,560.83,434.52
2016,10,20,11,15,289.5,337.5,6.95,25.0,547.0,569.25,439.86
2016,10,20,11,30,293.0,346.0,6.9,25.0,562.0,576.41,444.62
2016,10,20,11,45,317.5,344.5,6.9,25.5,581.5,588.14,452.61
2016,10,20,12,0,342.0,343.0,6.9,26.0,601.0,598.29,459.36
2016,10,20,12,15,426.0,311.0,6.9,26.0,632.5,622.5,478.97
2016,10,20,12,30,510.0,279.0,6.9,26.0,664.0,640.45,493.73
2016,10,20,12,45,684.5,199.0,6.9,26.5,709.5,670.72,518.45
2016,10,20,13,0,859.0,119.0,6.9,27.0,755.0,690.46,534.66
2016,10,20,13,15,854.5,118.0,6.9,27.0,738.5,660.99,511.8
2016,10,20,13,30,850.0,117.0,6.9,27.0,722.0,629.16,486.99
2016,10,20,13,45,461.5,211.0,6.9,27.0,538.0,462.94,357.25
2016,10,20,14,0,73.0,305.0,6.9,27.0,354.0,325.41,248.2
2016,10,20,14,15,448.5,205.0,6.85,26.5,483.0,410.65,316.33
2016,10,20,14,30,824.0,105.0,6.8,26.0,612.0,470.28,360.21
2016,10,20,14,45,809.0,102.5,6.8,26.0,573.5,423.8,320.77
2016,10,20,15,0,794.0,100.0,6.8,26.0,535.0,376.99,280.47
2016,10,20,15,15,773.5,96.0,6.7,25.5,491.0,327.02,237.54
2016,10,20,15,30,753.0,92.0,6.6,25.0,447.0,277.79,194.67
2016,10,20,15,45,732.0,85.0,6.5,25.0,399.0,223.62,147.74
2016,10,20,16,0,711.0,78.0,6.4,25.0,351.0,173.72,105.63
2016,10,20,16,15,669.0,72.5,6.1,24.5,299.0,124.45,68.61
2016,10,20,16,30,627.0,67.0,5.8,24.0,247.0,79.23,41.55
2016,10,20,16,45,570.5,58.0,5.5,23.5,195.5,40.19,29.06
2016,10,20,17,0,514.0,49.0,5.2,23.0,144.0,35.59,24.87
2016,10,20,17,15,401.5,37.5,4.85,22.0,96.5,28.33,18.2
2016,10,20,17,30,289.0,26.0,4.5,21.0,49.0,20.6,8.86
2016,10,20,17,45,144.5,13.0,4.2,20.5,24.5,12.78,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,170.5,10.5,2.4,10.5,21.0,55.33,0.0
2016,10,21,7,0,341.0,21.0,2.6,11.0,42.0,138.21,53.3
2016,10,21,7,15,468.0,30.5,2.8,12.0,91.5,215.51,161.97
2016,10,21,7,30,595.0,40.0,3.0,13.0,141.0,298.76,236.42
2016,10,21,7,45,665.0,46.0,3.2,14.0,196.5,362.93,293.54
2016,10,21,8,0,735.0,52.0,3.4,15.0,252.0,431.42,351.98
2016,10,21,8,15,777.5,56.0,3.45,15.5,307.5,486.84,398.36
2016,10,21,8,30,820.0,60.0,3.5,16.0,363.0,543.37,443.86
2016,10,21,8,45,849.5,63.0,3.6,17.0,415.5,588.13,478.04
2016,10,21,9,0,879.0,66.0,3.7,18.0,468.0,635.67,513.07
2016,10,21,9,15,899.0,68.5,3.6,18.5,515.5,675.41,541.35
2016,10,21,9,30,919.0,71.0,3.5,19.0,563.0,713.32,566.3
2016,10,21,9,45,933.5,72.5,3.4,19.5,605.0,744.07,585.58
2016,10,21,10,0,948.0,74.0,3.3,20.0,647.0,772.2,602.73
2016,10,21,10,15,957.5,75.5,3.2,20.0,681.5,793.77,616.19
2016,10,21,10,30,967.0,77.0,3.1,20.0,716.0,812.16,627.4
2016,10,21,10,45,974.0,77.5,3.05,20.5,742.5,824.25,633.28
2016,10,21,11,0,981.0,78.0,3.0,21.0,769.0,832.85,636.86
2016,10,21,11,15,985.5,79.0,2.9,21.0,787.0,836.52,638.03
2016,10,21,11,30,990.0,80.0,2.8,21.0,805.0,836.54,636.84
2016,10,21,11,45,991.0,81.0,2.75,21.5,814.5,830.26,630.56
2016,10,21,12,0,992.0,82.0,2.7,22.0,824.0,820.37,622.01
2016,10,21,12,15,991.5,81.5,2.65,22.0,824.5,804.3,610.55
2016,10,21,12,30,991.0,81.0,2.6,22.0,825.0,784.78,596.85
2016,10,21,12,45,989.0,81.0,2.6,22.5,816.0,761.37,579.72
2016,10,21,13,0,987.0,81.0,2.6,23.0,807.0,734.75,560.44
2016,10,21,13,15,982.5,80.0,2.55,23.0,789.5,702.49,536.54
2016,10,21,13,30,978.0,79.0,2.5,23.0,772.0,667.45,510.12
2016,10,21,13,45,971.0,78.0,2.45,23.5,746.0,628.39,479.32
2016,10,21,14,0,964.0,77.0,2.4,24.0,720.0,587.06,446.34
2016,10,21,14,15,954.5,76.0,2.35,24.0,686.0,542.46,411.08
2016,10,21,14,30,945.0,75.0,2.3,24.0,652.0,496.22,373.66
2016,10,21,14,45,931.0,73.0,2.25,24.0,611.5,445.83,332.16
2016,10,21,15,0,917.0,71.0,2.2,24.0,571.0,394.7,288.99
2016,10,21,15,15,898.0,68.5,2.1,23.5,524.0,341.08,243.43
2016,10,21,15,30,879.0,66.0,2.0,23.0,477.0,287.73,197.29
2016,10,21,15,45,852.5,63.0,1.95,23.0,425.0,232.91,149.98
2016,10,21,16,0,826.0,60.0,1.9,23.0,373.0,175.91,102.54
2016,10,21,16,15,786.0,56.0,1.65,22.0,318.5,122.39,62.81
2016,10,21,16,30,746.0,52.0,1.4,21.0,264.0,72.59,34.17
2016,10,21,16,45,682.5,46.5,1.15,20.5,208.5,33.81,23.92
2016,10,21,17,0,619.0,41.0,0.9,20.0,153.0,31.48,21.69
2016,10,21,17,15,503.0,32.0,0.95,19.0,102.5,25.64,16.17
2016,10,21,17,30,387.0,23.0,1.0,18.0,52.0,19.53,7.55
2016,10,21,17,45,193.5,11.5,1.05,17.5,26.0,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,166.5,10.0,1.0,10.5,20.0,53.36,0.0
2016,10,22,7,0,333.0,20.0,1.0,11.0,40.0,133.37,41.5
2016,10,22,7,15,461.0,29.5,1.2,11.5,89.0,210.58,156.91
2016,10,22,7,30,589.0,39.0,1.4,12.0,138.0,293.41,230.97
2016,10,22,7,45,657.5,45.5,1.65,13.0,192.5,356.89,287.2
2016,10,22,8,0,726.0,52.0,1.9,14.0,247.0,424.63,344.73
2016,10,22,8,15,768.5,56.5,2.05,15.0,302.0,480.08,390.23
2016,10,22,8,30,811.0,61.0,2.2,16.0,357.0,536.66,434.74
2016,10,22,8,45,838.5,64.5,2.35,17.0,409.0,583.8,470.41
2016,10,22,9,0,866.0,68.0,2.5,18.0,461.0,626.71,501.85
2016,10,22,9,15,886.0,70.5,2.55,18.5,508.5,665.93,530.04
2016,10,22,9,30,906.0,73.0,2.6,19.0,556.0,703.35,555.15
2016,10,22,9,45,919.0,75.5,2.65,20.0,597.0,733.75,573.56
2016,10,22,10,0,932.0,78.0,2.7,21.0,638.0,761.5,589.87
2016,10,22,10,15,942.5,79.5,2.65,21.5,672.5,783.45,602.49
2016,10,22,10,30,953.0,81.0,2.6,22.0,707.0,802.29,612.91
2016,10,22,10,45,958.5,83.0,2.6,22.5,733.0,814.64,619.17
2016,10,22,11,0,964.0,85.0,2.6,23.0,759.0,823.51,623.18
2016,10,22,11,15,968.0,85.5,2.6,23.0,777.5,826.15,624.25
2016,10,22,11,30,972.0,86.0,2.6,23.0,796.0,825.22,623.07
2016,10,22,11,45,972.5,87.5,2.6,23.5,804.5,819.12,617.32
2016,10,22,12,0,973.0,89.0,2.6,24.0,813.0,809.48,609.33
2016,10,22,12,15,973.0,89.0,2.6,24.0,813.5,794.47,598.99
2016,10,22,12,30,973.0,89.0,2.6,24.0,814.0,776.06,586.44
2016,10,22,12,45,969.5,89.0,2.6,24.5,805.0,751.93,568.9
2016,10,22,13,0,966.0,89.0,2.6,25.0,796.0,724.74,548.92
2016,10,22,13,15,961.5,88.5,2.6,25.0,778.5,693.51,525.96
2016,10,22,13,30,957.0,88.0,2.6,25.0,761.0,659.55,500.65
2016,10,22,13,45,948.5,87.0,2.65,25.5,735.0,620.31,470.28
2016,10,22,14,0,940.0,86.0,2.7,26.0,709.0,578.99,437.78
2016,10,22,14,15,930.0,84.5,2.7,26.0,675.5,534.6,402.95
2016,10,22,14,30,920.0,83.0,2.7,26.0,642.0,488.69,366.03
2016,10,22,14,45,903.5,81.5,2.75,26.0,601.0,438.87,325.3
2016,10,22,15,0,887.0,80.0,2.8,26.0,560.0,388.57,283.12
2016,10,22,15,15,866.5,77.5,2.8,25.5,513.0,332.56,236.15
2016,10,22,15,30,846.0,75.0,2.8,25.0,466.0,280.3,191.25
2016,10,22,15,45,816.5,71.5,2.8,25.0,414.5,226.13,144.93
2016,10,22,16,0,787.0,68.0,2.8,25.0,363.0,174.02,101.98
2016,10,22,16,15,744.5,63.0,2.45,24.0,308.5,121.68,63.83
2016,10,22,16,30,702.0,58.0,2.1,23.0,254.0,73.43,36.84
2016,10,22,16,45,634.0,51.0,1.8,22.0,199.5,38.15,27.48
2016,10,22,17,0,566.0,44.0,1.5,21.0,145.0,31.6,21.65
2016,10,22,17,15,445.5,34.0,1.5,20.0,96.0,25.52,15.9
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,19.08,6.26
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,28.5,10.5,1.8,13.5,12.5,17.7,0.0
2016,10,23,7,0,57.0,21.0,2.0,14.0,25.0,46.95,7.17
2016,10,23,7,15,123.5,41.0,2.1,14.0,58.5,101.11,73.96
2016,10,23,7,30,190.0,61.0,2.2,14.0,92.0,154.55,121.36
2016,10,23,7,45,223.0,81.5,2.35,14.5,131.0,199.23,160.66
2016,10,23,8,0,256.0,102.0,2.5,15.0,170.0,246.04,200.79
2016,10,23,8,15,288.5,118.0,2.55,15.5,210.0,289.09,236.78
2016,10,23,8,30,321.0,134.0,2.6,16.0,250.0,333.9,273.2
2016,10,23,8,45,359.5,149.0,2.65,16.5,296.5,382.5,311.76
2016,10,23,9,0,398.0,164.0,2.7,17.0,343.0,439.8,356.02
2016,10,23,9,15,338.0,195.5,2.9,17.5,358.5,437.47,352.1
2016,10,23,9,30,278.0,227.0,3.1,18.0,374.0,437.61,349.91
2016,10,23,9,45,248.0,250.5,3.35,19.0,389.0,445.75,353.75
2016,10,23,10,0,218.0,274.0,3.6,20.0,404.0,444.81,350.59
2016,10,23,10,15,530.5,192.5,3.7,20.5,533.0,600.97,474.21
2016,10,23,10,30,843.0,111.0,3.8,21.0,662.0,752.21,587.09
2016,10,23,10,45,551.5,219.5,3.95,21.5,585.5,650.47,506.26
2016,10,23,11,0,260.0,328.0,4.1,22.0,509.0,536.7,414.48
2016,10,23,11,15,377.0,299.5,4.1,22.0,569.5,592.81,458.87
2016,10,23,11,30,494.0,271.0,4.1,22.0,630.0,652.08,504.02
2016,10,23,11,45,417.5,304.0,4.15,22.5,609.5,621.31,478.06
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,587.29,450.28
2016,10,23,12,15,601.5,229.5,4.15,23.0,675.0,664.64,512.49
2016,10,23,12,30,862.0,122.0,4.1,23.0,761.0,727.83,562.38
2016,10,23,12,45,688.5,193.0,4.1,23.5,700.0,659.12,507.33
2016,10,23,13,0,515.0,264.0,4.1,24.0,639.0,593.21,454.8
2016,10,23,13,15,554.5,243.5,4.05,24.0,639.0,581.19,446.35
2016,10,23,13,30,594.0,223.0,4.0,24.0,639.0,565.43,434.56
2016,10,23,13,45,714.5,167.0,3.95,24.0,650.0,558.09,429.53
2016,10,23,14,0,835.0,111.0,3.9,24.0,661.0,541.9,416.79
2016,10,23,14,15,700.5,149.0,3.8,24.0,595.0,475.64,364.33
2016,10,23,14,30,566.0,187.0,3.7,24.0,529.0,419.45,319.65
2016,10,23,14,45,674.0,143.0,3.6,24.0,524.0,395.13,297.95
2016,10,23,15,0,782.0,99.0,3.5,24.0,519.0,362.54,267.75
2016,10,23,15,15,590.5,133.5,3.15,23.5,435.0,293.65,214.19
2016,10,23,15,30,399.0,168.0,2.8,23.0,351.0,243.81,177.54
2016,10,23,15,45,381.0,152.0,2.5,23.0,311.0,203.37,144.13
2016,10,23,16,0,363.0,136.0,2.2,23.0,271.0,164.47,112.79
2016,10,23,16,15,341.0,117.5,2.05,22.5,229.0,124.77,83.11
2016,10,23,16,30,319.0,99.0,1.9,22.0,187.0,87.34,58.76
2016,10,23,16,45,283.0,80.0,1.75,21.5,145.5,58.92,45.44
2016,10,23,17,0,247.0,61.0,1.6,21.0,104.0,45.95,33.9
2016,10,23,17,15,174.5,42.5,1.6,20.5,67.5,32.7,21.78
2016,10,23,17,30,102.0,24.0,1.6,20.0,31.0,20.11,5.61
2016,10,23,17,45,51.0,12.0,1.6,19.5,15.5,11.8,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,24.78,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,67.92,4.78
2016,10,24,7,15,236.0,37.5,1.1,17.5,69.5,141.69,102.26
2016,10,24,7,30,363.0,53.0,1.3,18.0,111.0,218.48,168.31
2016,10,24,7,45,444.0,63.0,1.5,19.0,161.0,281.18,221.65
2016,10,24,8,0,525.0,73.0,1.7,20.0,211.0,349.41,277.93
2016,10,24,8,15,577.5,80.0,1.95,20.5,262.0,404.6,323.13
2016,10,24,8,30,630.0,87.0,2.2,21.0,313.0,462.04,368.77
2016,10,24,8,45,677.0,89.0,2.5,22.0,364.0,512.38,407.28
2016,10,24,9,0,724.0,91.0,2.8,23.0,415.0,563.62,445.42
2016,10,24,9,15,532.0,152.5,2.75,23.5,404.0,522.26,410.12
2016,10,24,9,30,340.0,214.0,2.7,24.0,393.0,464.09,361.96
2016,10,24,9,45,344.5,231.5,2.65,24.5,424.5,491.26,380.9
2016,10,24,10,0,349.0,249.0,2.6,25.0,456.0,517.2,398.15
2016,10,24,10,15,307.0,274.0,2.5,25.5,463.5,515.92,394.23
2016,10,24,10,30,265.0,299.0,2.4,26.0,471.0,512.03,388.54
2016,10,24,10,45,140.5,271.5,2.35,26.5,363.5,383.86,291.47
2016,10,24,11,0,16.0,244.0,2.3,27.0,256.0,251.31,189.06
2016,10,24,11,15,154.5,290.5,2.3,27.0,402.0,410.42,310.95
2016,10,24,11,30,293.0,337.0,2.3,27.0,548.0,562.43,421.5
2016,10,24,11,45,558.5,235.0,2.3,27.5,644.0,655.3,490.93
2016,10,24,12,0,824.0,133.0,2.3,28.0,740.0,739.05,551.61
2016,10,24,12,15,824.0,133.0,2.3,28.0,740.0,725.37,541.48
2016,10,24,12,30,824.0,133.0,2.3,28.0,740.0,708.81,529.58
2016,10,24,12,45,820.5,132.5,2.3,28.5,731.5,686.59,512.58
2016,10,24,13,0,817.0,132.0,2.3,29.0,723.0,661.83,493.71
2016,10,24,13,15,567.5,224.0,2.3,29.0,630.0,568.58,423.87
2016,10,24,13,30,318.0,316.0,2.3,29.0,537.0,486.85,361.91
2016,10,24,13,45,551.0,221.5,2.35,29.0,588.0,514.85,384.87
2016,10,24,14,0,784.0,127.0,2.4,29.0,639.0,527.23,394.21
2016,10,24,14,15,771.0,124.0,2.4,29.0,607.0,485.65,361.76
2016,10,24,14,30,758.0,121.0,2.4,29.0,575.0,440.9,326.53
2016,10,24,14,45,407.5,173.5,2.45,29.0,415.5,315.34,233.59
2016,10,24,15,0,57.0,226.0,2.5,29.0,256.0,226.96,170.33
2016,10,24,15,15,363.0,166.0,2.5,28.5,333.0,252.18,183.33
2016,10,24,15,30,669.0,106.0,2.5,28.0,410.0,254.84,174.11
2016,10,24,15,45,635.0,99.5,2.55,28.0,362.0,206.23,133.91
2016,10,24,16,0,601.0,93.0,2.6,28.0,314.0,160.45,97.62
2016,10,24,16,15,550.5,85.5,2.3,27.0,264.0,115.41,66.27
2016,10,24,16,30,500.0,78.0,2.0,26.0,214.0,75.6,44.82
2016,10,24,16,45,427.0,67.0,1.75,25.5,165.0,48.9,36.15
2016,10,24,17,0,354.0,56.0,1.5,25.0,116.0,42.09,30.02
2016,10,24,17,15,238.5,40.5,1.45,24.5,74.5,31.19,20.02
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,19.7,3.67
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,12.29,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.95,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,16.5,1.4,17.5,16.5,15.92,6.98
2016,10,25,7,30,0.0,27.0,1.5,18.0,27.0,26.06,15.95
2016,10,25,7,45,0.0,40.0,1.65,18.5,40.0,38.63,26.72
2016,10,25,8,0,0.0,53.0,1.8,19.0,53.0,51.21,37.35
2016,10,25,8,15,0.0,66.0,1.95,19.5,66.0,64.04,47.99
2016,10,25,8,30,0.0,79.0,2.1,20.0,79.0,76.95,58.49
2016,10,25,8,45,0.0,91.5,2.25,20.5,91.5,89.32,68.37
2016,10,25,9,0,0.0,104.0,2.4,21.0,104.0,101.67,78.07
2016,10,25,9,15,146.5,162.5,2.45,21.5,239.0,267.75,213.4
2016,10,25,9,30,293.0,221.0,2.5,22.0,374.0,439.06,345.86
2016,10,25,9,45,186.5,242.5,2.55,22.5,343.0,385.86,301.47
2016,10,25,10,0,80.0,264.0,2.6,23.0,312.0,328.02,254.06
2016,10,25,10,15,89.5,282.0,2.65,23.0,338.5,353.12,273.03
2016,10,25,10,30,99.0,300.0,2.7,23.0,365.0,378.0,291.39
2016,10,25,10,45,249.5,295.0,2.75,23.5,465.0,494.47,380.48
2016,10,25,11,0,400.0,290.0,2.8,24.0,565.0,599.81,458.32
2016,10,25,11,15,438.5,282.5,2.85,24.0,591.0,622.78,474.58
2016,10,25,11,30,477.0,275.0,2.9,24.0,617.0,639.36,486.8
2016,10,25,11,45,443.5,293.5,2.95,24.5,615.0,626.58,475.45
2016,10,25,12,0,410.0,312.0,3.0,25.0,613.0,609.68,461.47
2016,10,25,12,15,425.5,305.0,3.0,25.0,617.5,607.32,459.84
2016,10,25,12,30,441.0,298.0,3.0,25.0,622.0,600.33,454.84
2016,10,25,12,45,412.0,305.5,3.05,25.5,605.0,574.09,434.43
2016,10,25,13,0,383.0,313.0,3.1,26.0,588.0,549.46,415.2
2016,10,25,13,15,369.5,308.5,3.05,26.0,569.0,523.23,395.72
2016,10,25,13,30,356.0,304.0,3.0,26.0,550.0,496.71,375.87
2016,10,25,13,45,482.5,249.0,2.95,26.0,570.0,500.24,379.44
2016,10,25,14,0,609.0,194.0,2.9,26.0,590.0,494.79,375.21
2016,10,25,14,15,603.5,183.5,2.85,26.0,559.5,456.08,344.86
2016,10,25,14,30,598.0,173.0,2.8,26.0,529.0,416.5,313.36
2016,10,25,14,45,421.0,202.5,2.75,26.0,445.0,344.87,258.58
2016,10,25,15,0,244.0,232.0,2.7,26.0,361.0,290.04,217.72
2016,10,25,15,15,252.5,209.5,2.45,25.5,333.0,258.56,192.59
2016,10,25,15,30,261.0,187.0,2.2,25.0,305.0,226.09,166.15
2016,10,25,15,45,248.0,168.0,1.95,25.0,270.0,191.33,138.22
2016,10,25,16,0,235.0,149.0,1.7,25.0,235.0,157.73,111.77
2016,10,25,16,15,219.5,127.0,1.5,24.0,197.5,122.85,86.03
2016,10,25,16,30,204.0,105.0,1.3,23.0,160.0,89.71,63.82
2016,10,25,16,45,178.5,83.5,1.15,22.5,123.5,65.41,50.72
2016,10,25,17,0,153.0,62.0,1.0,22.0,87.0,49.63,36.79
2016,10,25,17,15,98.0,42.0,1.0,21.5,55.5,34.34,22.8
2016,10,25,17,30,43.0,22.0,1.0,21.0,24.0,19.48,1.76
2016,10,25,17,45,21.5,11.0,1.05,21.0,12.0,10.81,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.0,9.5,1.25,15.5,12.5,23.9,0.0
2016,10,26,7,0,116.0,19.0,1.3,16.0,25.0,64.56,0.0
2016,10,26,7,15,243.0,34.0,1.5,17.0,65.5,138.37,98.4
2016,10,26,7,30,370.0,49.0,1.7,18.0,106.0,214.78,164.86
2016,10,26,7,45,453.0,58.0,1.95,19.0,155.5,276.74,218.03
2016,10,26,8,0,536.0,67.0,2.2,20.0,205.0,344.47,274.44
2016,10,26,8,15,587.5,73.5,2.5,20.5,255.5,398.47,319.2
2016,10,26,8,30,639.0,80.0,2.8,21.0,306.0,454.67,364.4
2016,10,26,8,45,673.5,85.0,3.1,22.0,354.5,500.97,400.0
2016,10,26,9,0,708.0,90.0,3.4,23.0,403.0,547.41,434.69
2016,10,26,9,15,475.5,158.0,3.3,23.5,378.0,488.07,385.03
2016,10,26,9,30,243.0,226.0,3.2,24.0,353.0,410.19,320.62
2016,10,26,9,45,218.5,248.0,3.15,24.5,369.0,413.28,321.4
2016,10,26,10,0,194.0,270.0,3.1,25.0,385.0,421.23,325.32
2016,10,26,10,15,505.0,190.0,3.0,25.5,509.5,573.7,443.33
2016,10,26,10,30,816.0,110.0,2.9,26.0,634.0,721.51,551.0
2016,10,26,10,45,822.5,112.5,2.8,26.5,658.5,733.42,555.86
2016,10,26,11,0,829.0,115.0,2.7,27.0,683.0,742.34,559.63
2016,10,26,11,15,834.5,116.5,2.65,27.0,700.0,746.4,561.5
2016,10,26,11,30,840.0,118.0,2.6,27.0,717.0,747.35,561.38
2016,10,26,11,45,854.0,112.5,2.55,27.5,728.5,744.19,557.47
2016,10,26,12,0,868.0,107.0,2.5,28.0,740.0,736.42,550.56
2016,10,26,12,15,547.0,231.0,2.45,28.0,630.0,619.15,463.28
2016,10,26,12,30,226.0,355.0,2.4,28.0,520.0,502.21,373.67
2016,10,26,12,45,544.5,231.0,2.4,28.5,622.0,590.59,442.58
2016,10,26,13,0,863.0,107.0,2.4,29.0,724.0,660.66,494.86
2016,10,26,13,15,857.5,106.0,2.4,29.0,707.5,631.17,472.56
2016,10,26,13,30,852.0,105.0,2.4,29.0,691.0,598.28,448.19
2016,10,26,13,45,843.5,104.0,2.4,29.0,666.0,562.29,421.07
2016,10,26,14,0,835.0,103.0,2.4,29.0,641.0,524.55,392.06
2016,10,26,14,15,823.0,100.5,2.35,29.0,609.5,482.21,358.9
2016,10,26,14,30,811.0,98.0,2.3,29.0,578.0,438.83,324.17
2016,10,26,14,45,785.5,99.0,2.3,29.0,538.0,392.7,286.75
2016,10,26,15,0,760.0,100.0,2.3,29.0,498.0,347.23,249.06
2016,10,26,15,15,736.0,96.0,2.25,28.5,454.0,295.73,206.64
2016,10,26,15,30,712.0,92.0,2.2,28.0,410.0,247.96,166.61
2016,10,26,15,45,680.0,86.5,2.2,28.0,362.5,198.77,125.89
2016,10,26,16,0,648.0,81.0,2.2,28.0,315.0,152.09,89.02
2016,10,26,16,15,599.0,74.5,1.9,27.5,264.5,105.92,57.36
2016,10,26,16,30,550.0,68.0,1.6,27.0,214.0,64.65,36.55
2016,10,26,16,45,479.0,58.5,1.35,26.5,164.5,42.15,30.24
2016,10,26,17,0,408.0,49.0,1.1,26.0,115.0,37.15,25.66
2016,10,26,17,15,284.0,35.5,1.1,25.0,73.0,27.88,17.04
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,17.33,0.0
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,1.45,17.5,11.0,9.34,0.0
2016,10,27,7,0,78.0,19.0,1.6,18.0,22.0,49.12,0.0
2016,10,27,7,15,194.5,36.0,1.75,18.5,61.0,124.15,86.95
2016,10,27,7,30,311.0,53.0,1.9,19.0,100.0,195.39,149.23
2016,10,27,7,45,398.5,64.0,2.05,19.5,149.0,257.11,202.12
2016,10,27,8,0,486.0,75.0,2.2,20.0,198.0,327.67,260.98
2016,10,27,8,15,539.5,83.0,2.05,21.0,248.0,382.43,304.93
2016,10,27,8,30,593.0,91.0,1.9,22.0,298.0,439.54,348.83
2016,10,27,8,45,635.0,95.5,1.8,23.0,347.0,488.03,384.58
2016,10,27,9,0,677.0,100.0,1.7,24.0,396.0,537.16,419.42
2016,10,27,9,15,703.0,104.5,1.5,24.5,440.5,576.31,445.88
2016,10,27,9,30,729.0,109.0,1.3,25.0,485.0,614.45,470.54
2016,10,27,9,45,749.0,112.0,1.15,25.5,524.0,645.48,489.59
2016,10,27,10,0,769.0,115.0,1.0,26.0,563.0,672.82,505.47
2016,10,27,10,15,783.0,117.5,1.05,26.5,596.0,695.23,519.33
2016,10,27,10,30,797.0,120.0,1.1,27.0,629.0,715.1,531.09
2016,10,27,10,45,805.5,122.5,1.2,27.5,654.0,728.22,538.87
2016,10,27,11,0,814.0,125.0,1.3,28.0,679.0,738.43,544.81
2016,10,27,11,15,820.5,126.0,1.4,28.0,696.5,742.61,547.89
2016,10,27,11,30,827.0,127.0,1.5,28.0,714.0,743.72,549.06
2016,10,27,11,45,851.0,117.0,1.65,28.5,727.5,743.23,548.61
2016,10,27,12,0,875.0,107.0,1.8,29.0,741.0,738.01,545.0
2016,10,27,12,15,488.5,227.5,1.85,29.0,581.5,572.46,425.51
2016,10,27,12,30,102.0,348.0,1.9,29.0,422.0,408.01,301.61
2016,10,27,12,45,487.5,226.5,1.95,29.0,574.0,546.32,408.93
2016,10,27,13,0,873.0,105.0,2.0,29.0,726.0,661.73,493.92
2016,10,27,13,15,868.0,104.0,2.0,29.0,709.0,632.32,471.41
2016,10,27,13,30,863.0,103.0,2.0,29.0,692.0,600.54,447.93
2016,10,27,13,45,856.0,101.0,2.05,29.0,668.0,563.0,420.12
2016,10,27,14,0,849.0,99.0,2.1,29.0,644.0,524.7,391.03
2016,10,27,14,15,837.0,97.0,2.1,29.0,611.5,482.39,358.07
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,439.0,323.46
2016,10,27,14,45,803.5,94.5,2.15,29.0,539.5,392.53,285.85
2016,10,27,15,0,782.0,94.0,2.2,29.0,500.0,346.33,247.56
2016,10,27,15,15,758.5,90.0,2.2,28.5,456.0,296.9,206.58
2016,10,27,15,30,735.0,86.0,2.2,28.0,412.0,245.66,163.81
2016,10,27,15,45,702.0,81.5,2.25,28.0,363.5,196.16,122.85
2016,10,27,16,0,669.0,77.0,2.3,28.0,315.0,149.22,85.93
2016,10,27,16,15,620.0,71.0,2.05,27.0,264.5,102.56,54.42
2016,10,27,16,30,571.0,65.0,1.8,26.0,214.0,60.76,34.17
2016,10,27,16,45,500.0,55.5,1.55,25.5,164.0,39.71,28.28
2016,10,27,17,0,429.0,46.0,1.3,25.0,114.0,34.55,23.55
2016,10,27,17,15,302.5,33.0,1.25,24.0,72.0,25.64,15.18
2016,10,27,17,30,176.0,20.0,1.2,23.0,30.0,16.08,0.0
2016,10,27,17,45,88.0,10.0,1.2,22.5,15.0,9.83,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,85.5,8.5,0.9,15.5,12.0,8.36,0.0
2016,10,28,7,0,171.0,17.0,0.9,16.0,24.0,76.95,0.0
2016,10,28,7,15,308.5,30.0,1.0,16.5,67.0,155.03,107.97
2016,10,28,7,30,446.0,43.0,1.1,17.0,110.0,235.12,179.35
2016,10,28,7,45,529.0,51.0,1.25,18.0,161.5,298.3,233.77
2016,10,28,8,0,612.0,59.0,1.4,19.0,213.0,367.27,291.06
2016,10,28,8,15,661.5,65.0,1.5,20.0,265.0,422.1,335.41
2016,10,28,8,30,711.0,71.0,1.6,21.0,317.0,478.88,379.48
2016,10,28,8,45,746.5,75.0,1.75,22.0,367.5,524.82,414.11
2016,10,28,9,0,782.0,79.0,1.9,23.0,418.0,572.91,449.16
2016,10,28,9,15,805.5,82.0,2.0,23.5,463.5,611.83,477.12
2016,10,28,9,30,829.0,85.0,2.1,24.0,509.0,649.31,503.44
2016,10,28,9,45,847.0,87.0,2.25,24.5,549.5,680.19,524.7
2016,10,28,10,0,865.0,89.0,2.4,25.0,590.0,708.82,543.34
2016,10,28,10,15,877.0,90.5,2.45,25.5,623.0,727.06,554.01
2016,10,28,10,30,889.0,92.0,2.5,26.0,656.0,745.71,565.06
2016,10,28,10,45,899.0,92.5,2.55,26.5,682.0,758.85,572.31
2016,10,28,11,0,909.0,93.0,2.6,27.0,708.0,768.85,577.51
2016,10,28,11,15,913.5,94.0,2.6,27.0,725.5,772.07,579.02
2016,10,28,11,30,918.0,95.0,2.6,27.0,743.0,771.95,578.43
2016,10,28,11,45,534.5,224.0,2.6,27.5,603.0,617.87,464.63
2016,10,28,12,0,151.0,353.0,2.6,28.0,463.0,457.74,341.37
2016,10,28,12,15,540.0,222.5,2.6,28.0,612.5,601.52,453.37
2016,10,28,12,30,929.0,92.0,2.6,28.0,762.0,725.86,545.15
2016,10,28,12,45,926.5,91.5,2.6,28.0,753.0,702.94,527.92
2016,10,28,13,0,924.0,91.0,2.6,28.0,744.0,677.09,508.97
2016,10,28,13,15,574.5,207.5,2.6,28.0,610.5,548.18,412.2
2016,10,28,13,30,225.0,324.0,2.6,28.0,477.0,436.01,326.44
2016,10,28,13,45,561.0,205.5,2.6,28.5,568.0,496.79,373.53
2016,10,28,14,0,897.0,87.0,2.6,29.0,659.0,536.39,401.25
2016,10,28,14,15,885.5,85.5,2.55,28.5,626.0,493.4,367.59
2016,10,28,14,30,874.0,84.0,2.5,28.0,593.0,449.14,332.42
2016,10,28,14,45,857.5,81.5,2.5,28.0,553.5,401.02,292.9
2016,10,28,15,0,841.0,79.0,2.5,28.0,514.0,349.4,249.85
2016,10,28,15,15,819.0,76.0,2.45,27.5,468.5,298.67,207.14
2016,10,28,15,30,797.0,73.0,2.4,27.0,423.0,248.71,164.62
2016,10,28,15,45,765.5,69.5,2.4,27.0,373.5,197.63,121.88
2016,10,28,16,0,734.0,66.0,2.4,27.0,324.0,148.88,83.36
2016,10,28,16,15,687.0,61.0,2.1,26.5,272.0,100.23,50.66
2016,10,28,16,30,640.0,56.0,1.8,26.0,220.0,52.78,27.68
2016,10,28,16,45,563.5,48.5,1.5,25.5,168.5,33.82,23.25
2016,10,28,17,0,487.0,41.0,1.2,25.0,117.0,30.14,19.8
2016,10,28,17,15,352.0,30.0,1.15,24.0,73.5,22.96,12.87
2016,10,28,17,30,217.0,19.0,1.1,23.0,30.0,15.27,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.0,15.0,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,23.0,59.18,0.0
2016,10,29,7,15,291.5,30.0,1.85,17.0,64.5,148.35,101.95
2016,10,29,7,30,435.0,43.0,2.1,18.0,106.0,229.45,174.63
2016,10,29,7,45,525.5,50.0,2.4,19.0,157.5,293.92,230.51
2016,10,29,8,0,616.0,57.0,2.7,20.0,209.0,364.73,289.97
2016,10,29,8,15,665.0,62.5,2.75,20.5,261.0,418.65,334.79
2016,10,29,8,30,714.0,68.0,2.8,21.0,313.0,472.46,377.97
2016,10,29,8,45,752.0,70.5,2.9,22.0,363.0,520.27,414.47
2016,10,29,9,0,790.0,73.0,3.0,23.0,413.0,568.17,449.8
2016,10,29,9,15,812.0,76.0,3.05,23.5,458.0,606.24,477.44
2016,10,29,9,30,834.0,79.0,3.1,24.0,503.0,642.79,503.31
2016,10,29,9,45,849.5,81.5,3.15,25.0,542.0,672.57,522.5
2016,10,29,10,0,865.0,84.0,3.2,26.0,581.0,696.85,536.67
2016,10,29,10,15,876.0,85.5,3.2,26.0,613.5,717.59,550.15
