Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,735.49,561.67
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,747.13,567.96
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,755.6,572.16
2016,10,29,11,15,904.5,91.0,3.3,27.5,713.0,758.82,572.6
2016,10,29,11,30,909.0,92.0,3.3,28.0,730.0,758.74,570.91
2016,10,29,11,45,912.0,92.0,3.35,28.5,738.5,753.22,565.82
2016,10,29,12,0,915.0,92.0,3.4,29.0,747.0,744.39,558.61
2016,10,29,12,15,914.5,92.0,3.4,29.0,747.0,729.83,548.47
2016,10,29,12,30,914.0,92.0,3.4,29.0,747.0,712.13,536.25
2016,10,29,12,45,911.5,91.5,3.45,29.0,738.5,689.56,520.05
2016,10,29,13,0,909.0,91.0,3.5,29.0,730.0,664.1,501.3
2016,10,29,13,15,903.5,90.0,3.5,29.0,713.0,633.6,478.47
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,600.65,453.47
2016,10,29,13,45,890.5,87.5,3.55,29.5,671.0,563.87,424.44
2016,10,29,14,0,883.0,86.0,3.6,30.0,646.0,525.14,393.41
2016,10,29,14,15,871.5,84.5,3.6,29.5,613.5,482.79,360.44
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,439.2,325.56
2016,10,29,14,45,832.0,85.0,3.6,29.0,540.0,388.71,284.1
2016,10,29,15,0,804.0,87.0,3.6,29.0,499.0,341.63,244.44
2016,10,29,15,15,780.5,83.5,3.55,28.5,454.5,291.88,202.56
2016,10,29,15,30,757.0,80.0,3.5,28.0,410.0,243.15,161.2
2016,10,29,15,45,722.0,76.0,3.45,28.0,361.0,193.19,119.72
2016,10,29,16,0,687.0,72.0,3.4,28.0,312.0,142.81,80.35
2016,10,29,16,15,637.5,66.5,3.0,27.5,261.0,95.99,49.33
2016,10,29,16,30,588.0,61.0,2.6,27.0,210.0,54.02,30.44
2016,10,29,16,45,508.5,52.5,2.25,26.5,160.0,37.49,26.23
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,33.13,22.16
2016,10,29,17,15,293.0,31.5,1.75,25.0,68.0,24.61,13.95
2016,10,29,17,30,157.0,19.0,1.6,24.0,26.0,15.0,0.0
2016,10,29,17,45,78.5,9.5,1.5,23.0,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,28.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,57.0,16.0,1.5,18.0,18.0,31.91,0.0
2016,10,30,7,15,180.0,34.0,1.75,18.5,56.5,115.69,77.71
2016,10,30,7,30,303.0,52.0,2.0,19.0,95.0,188.56,142.83
2016,10,30,7,45,397.5,62.5,2.3,20.0,144.0,251.19,196.28
2016,10,30,8,0,492.0,73.0,2.6,21.0,193.0,323.13,256.05
2016,10,30,8,15,548.0,81.0,2.6,21.5,243.5,378.74,301.78
2016,10,30,8,30,604.0,89.0,2.6,22.0,294.0,436.85,347.96
2016,10,30,8,45,654.5,91.0,2.6,23.0,344.0,487.23,386.18
2016,10,30,9,0,705.0,93.0,2.6,24.0,394.0,538.69,423.93
2016,10,30,9,15,731.0,97.5,2.5,24.5,438.5,578.25,452.01
2016,10,30,9,30,757.0,102.0,2.4,25.0,483.0,616.71,478.52
2016,10,30,9,45,778.0,104.0,2.3,25.5,523.0,645.88,497.72
2016,10,30,10,0,799.0,106.0,2.2,26.0,563.0,675.12,516.47
2016,10,30,10,15,812.5,108.0,2.1,26.5,595.5,696.87,529.21
2016,10,30,10,30,826.0,110.0,2.0,27.0,628.0,716.0,539.68
2016,10,30,10,45,838.5,110.5,1.95,27.5,654.0,730.04,546.91
2016,10,30,11,0,851.0,111.0,1.9,28.0,680.0,741.14,552.2
2016,10,30,11,15,857.0,112.0,1.9,28.0,697.5,744.96,554.09
2016,10,30,11,30,863.0,113.0,1.9,28.0,715.0,745.61,554.03
2016,10,30,11,45,878.5,107.0,1.9,28.5,726.5,740.99,549.46
2016,10,30,12,0,894.0,101.0,1.9,29.0,738.0,735.16,544.26
2016,10,30,12,15,894.0,101.0,1.95,29.0,738.5,721.18,535.09
2016,10,30,12,30,894.0,101.0,2.0,29.0,739.0,704.11,523.62
2016,10,30,12,45,895.0,99.0,2.1,29.5,731.5,682.72,507.81
2016,10,30,13,0,896.0,97.0,2.2,30.0,724.0,658.37,489.7
2016,10,30,13,15,891.5,96.0,2.25,30.0,707.0,628.82,468.29
2016,10,30,13,30,887.0,95.0,2.3,30.0,690.0,596.8,444.67
2016,10,30,13,45,555.0,194.5,2.35,30.0,562.5,479.17,357.14
2016,10,30,14,0,223.0,294.0,2.4,30.0,435.0,384.64,286.09
2016,10,30,14,15,539.0,190.0,2.45,30.0,506.5,420.86,312.87
2016,10,30,14,30,855.0,86.0,2.5,30.0,578.0,434.21,318.82
2016,10,30,14,45,841.0,83.0,2.55,30.0,539.5,387.32,280.19
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,339.96,240.53
2016,10,30,15,15,805.5,77.0,2.6,29.5,456.5,290.28,198.93
2016,10,30,15,30,784.0,74.0,2.6,29.0,412.0,241.36,157.6
2016,10,30,15,45,754.5,69.5,2.6,29.0,363.5,190.7,115.65
2016,10,30,16,0,725.0,65.0,2.6,29.0,315.0,142.19,77.95
2016,10,30,16,15,677.5,60.0,2.25,28.0,264.0,94.39,47.0
2016,10,30,16,30,630.0,55.0,1.9,27.0,213.0,47.83,26.15
2016,10,30,16,45,556.0,47.5,1.6,26.5,162.5,33.33,22.69
2016,10,30,17,0,482.0,40.0,1.3,26.0,112.0,29.62,19.19
2016,10,30,17,15,343.0,28.5,1.25,25.0,69.0,21.9,11.63
2016,10,30,17,30,204.0,17.0,1.2,24.0,26.0,13.59,0.0
2016,10,30,17,45,102.0,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,87.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,174.0,15.0,1.1,15.0,21.0,63.65,0.0
2016,10,31,7,15,324.5,27.0,1.35,16.0,63.5,154.22,102.58
2016,10,31,7,30,475.0,39.0,1.6,17.0,106.0,237.14,179.49
2016,10,31,7,45,563.0,46.0,1.9,18.0,158.0,301.39,235.67
2016,10,31,8,0,651.0,53.0,2.2,19.0,210.0,369.29,293.17
2016,10,31,8,15,699.5,58.0,2.25,19.5,262.5,423.78,338.63
2016,10,31,8,30,748.0,63.0,2.3,20.0,315.0,479.91,383.64
2016,10,31,8,45,783.5,66.0,2.4,21.0,365.5,527.6,420.06
2016,10,31,9,0,819.0,69.0,2.5,22.0,416.0,575.18,455.11
2016,10,31,9,15,840.0,72.0,2.6,22.5,461.5,613.21,482.87
2016,10,31,9,30,861.0,75.0,2.7,23.0,507.0,646.34,506.52
2016,10,31,9,45,876.5,77.0,2.8,24.0,546.0,676.05,525.9
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,703.4,542.46
2016,10,31,10,15,902.0,80.5,2.9,25.5,617.5,723.73,554.51
2016,10,31,10,30,912.0,82.0,2.9,26.0,650.0,741.13,564.5
2016,10,31,10,45,918.0,83.5,2.95,26.5,675.0,752.57,570.61
2016,10,31,11,0,924.0,85.0,3.0,27.0,700.0,760.74,574.58
2016,10,31,11,15,928.0,85.5,3.05,27.0,716.5,763.08,575.78
2016,10,31,11,30,932.0,86.0,3.1,27.0,733.0,762.06,574.81
2016,10,31,11,45,930.0,88.0,3.15,27.5,740.5,754.91,568.61
2016,10,31,12,0,928.0,90.0,3.2,28.0,748.0,744.44,560.28
2016,10,31,12,15,927.0,90.0,3.2,28.0,747.5,729.41,549.8
2016,10,31,12,30,926.0,90.0,3.2,28.0,747.0,711.21,537.19
2016,10,31,12,45,921.5,90.0,3.25,28.5,737.5,687.66,518.94
2016,10,31,13,0,917.0,90.0,3.3,29.0,728.0,661.28,498.5
2016,10,31,13,15,911.0,89.0,3.3,29.0,710.0,630.37,475.37
2016,10,31,13,30,905.0,88.0,3.3,29.0,692.0,597.02,450.05
2016,10,31,13,45,895.5,87.0,3.35,29.0,666.5,559.56,421.34
2016,10,31,14,0,886.0,86.0,3.4,29.0,641.0,520.26,390.59
2016,10,31,14,15,873.5,84.5,3.4,29.0,608.0,477.51,356.42
2016,10,31,14,30,861.0,83.0,3.4,29.0,575.0,433.6,320.53
2016,10,31,14,45,843.0,81.0,3.4,29.0,535.5,383.36,279.13
2016,10,31,15,0,825.0,79.0,3.4,29.0,496.0,335.64,238.72
2016,10,31,15,15,801.0,76.0,3.3,28.5,451.0,285.5,196.36
2016,10,31,15,30,777.0,73.0,3.2,28.0,406.0,236.37,154.61
2016,10,31,15,45,742.5,69.5,3.15,28.0,357.0,186.26,113.12
2016,10,31,16,0,708.0,66.0,3.1,28.0,308.0,138.83,76.47
2016,10,31,16,15,658.5,60.5,2.7,27.0,257.0,88.42,43.59
2016,10,31,16,30,609.0,55.0,2.3,26.0,206.0,45.69,26.03
2016,10,31,16,45,528.0,47.5,1.9,25.0,155.5,33.5,22.98
2016,10,31,17,0,447.0,40.0,1.5,24.0,105.0,29.8,19.49
2016,10,31,17,15,307.0,28.0,1.45,23.0,64.0,21.59,11.32
2016,10,31,17,30,167.0,16.0,1.4,22.0,23.0,15.73,0.0
2016,10,31,17,45,83.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,17.0,34.61,0.0
2016,11,1,7,15,210.5,29.0,2.6,20.5,54.0,117.27,74.68
2016,11,1,7,30,346.0,44.0,2.9,21.0,91.0,193.07,144.2
2016,11,1,7,45,435.0,53.5,3.2,21.5,139.5,255.11,197.83
2016,11,1,8,0,524.0,63.0,3.5,22.0,188.0,323.48,255.52
2016,11,1,8,15,578.0,69.5,3.65,22.5,237.5,376.97,300.22
2016,11,1,8,30,632.0,76.0,3.8,23.0,287.0,432.86,345.41
2016,11,1,8,45,316.0,97.0,4.0,24.0,202.5,295.28,235.82
2016,11,1,9,0,0.0,118.0,4.2,25.0,118.0,116.41,88.67
2016,11,1,9,15,382.0,104.5,4.2,25.5,294.5,360.03,287.1
2016,11,1,9,30,764.0,91.0,4.2,26.0,471.0,601.65,472.55
2016,11,1,9,45,786.0,92.0,4.25,26.5,510.0,632.34,493.06
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,661.14,512.84
2016,11,1,10,15,410.0,153.0,4.3,27.5,385.0,456.2,354.53
2016,11,1,10,30,12.0,213.0,4.3,28.0,221.0,218.14,164.85
2016,11,1,10,45,432.5,156.0,4.3,28.5,442.5,479.23,371.43
2016,11,1,11,0,853.0,99.0,4.3,29.0,664.0,720.91,548.94
2016,11,1,11,15,858.5,100.0,4.3,29.0,680.5,724.7,549.68
2016,11,1,11,30,864.0,101.0,4.3,29.0,697.0,725.36,549.67
2016,11,1,11,45,505.5,223.0,4.3,29.5,573.0,587.94,444.65
2016,11,1,12,0,147.0,345.0,4.3,30.0,449.0,444.66,332.33
2016,11,1,12,15,517.5,219.0,4.3,30.0,584.0,574.31,434.55
2016,11,1,12,30,888.0,93.0,4.3,30.0,719.0,685.48,519.1
2016,11,1,12,45,884.5,93.0,4.3,30.0,710.5,663.39,501.87
2016,11,1,13,0,881.0,93.0,4.3,30.0,702.0,638.57,483.14
2016,11,1,13,15,513.5,206.0,4.3,30.0,559.0,502.06,379.13
2016,11,1,13,30,146.0,319.0,4.3,30.0,416.0,383.57,287.36
2016,11,1,13,45,110.0,300.0,4.3,30.5,371.5,340.71,255.17
2016,11,1,14,0,74.0,281.0,4.3,31.0,327.0,299.75,224.18
2016,11,1,14,15,451.0,183.5,4.25,30.5,441.5,371.5,278.46
2016,11,1,14,30,828.0,86.0,4.2,30.0,556.0,417.32,308.56
2016,11,1,14,45,813.0,83.0,4.2,30.0,518.0,371.45,270.02
2016,11,1,15,0,798.0,80.0,4.2,30.0,480.0,325.25,230.73
2016,11,1,15,15,774.5,77.0,4.1,30.0,436.5,276.67,189.27
2016,11,1,15,30,751.0,74.0,4.0,30.0,393.0,229.09,148.65
2016,11,1,15,45,715.5,70.5,3.95,30.0,345.0,180.3,108.64
2016,11,1,16,0,680.0,67.0,3.9,30.0,297.0,131.35,71.25
2016,11,1,16,15,630.0,61.5,3.45,29.0,247.0,85.48,42.34
2016,11,1,16,30,580.0,56.0,3.0,28.0,197.0,44.48,26.22
2016,11,1,16,45,494.0,48.5,2.65,27.5,148.0,34.55,23.56
2016,11,1,17,0,408.0,41.0,2.3,27.0,99.0,30.93,20.09
2016,11,1,17,15,269.0,28.5,2.2,26.5,59.5,22.26,11.37
2016,11,1,17,30,130.0,16.0,2.1,26.0,20.0,15.73,0.0
2016,11,1,17,45,65.0,8.0,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,17.57,0.0
2016,11,2,7,15,130.5,31.5,2.7,22.0,48.0,88.22,53.56
2016,11,2,7,30,240.0,51.0,2.9,22.0,83.0,161.77,120.07
2016,11,2,7,45,338.5,62.5,3.15,22.5,129.5,223.39,172.35
2016,11,2,8,0,437.0,74.0,3.4,23.0,176.0,293.02,230.44
2016,11,2,8,15,218.5,42.0,3.55,23.5,93.0,161.75,127.87
2016,11,2,8,30,0.0,10.0,3.7,24.0,10.0,9.64,2.31
2016,11,2,8,45,328.0,53.5,3.85,24.5,190.5,253.9,204.32
2016,11,2,9,0,656.0,97.0,4.0,25.0,371.0,506.56,401.61
2016,11,2,9,15,408.0,158.5,4.05,25.5,335.5,434.63,342.04
2016,11,2,9,30,160.0,220.0,4.1,26.0,300.0,337.88,263.13
2016,11,2,9,45,117.0,234.0,4.15,26.5,294.5,325.59,252.09
2016,11,2,10,0,74.0,248.0,4.2,27.0,289.0,305.02,234.47
2016,11,2,10,15,142.5,268.0,4.15,27.0,353.5,378.86,291.34
2016,11,2,10,30,211.0,288.0,4.1,27.0,418.0,447.45,343.09
2016,11,2,10,45,215.5,297.5,4.05,27.5,435.0,459.68,350.65
2016,11,2,11,0,220.0,307.0,4.0,28.0,452.0,471.1,357.78
2016,11,2,11,15,231.5,317.0,3.9,28.0,473.0,487.15,369.02
2016,11,2,11,30,243.0,327.0,3.8,28.0,494.0,502.17,379.44
2016,11,2,11,45,531.0,225.0,3.75,28.0,595.0,605.96,460.36
2016,11,2,12,0,819.0,123.0,3.7,28.0,696.0,696.55,529.24
2016,11,2,12,15,818.5,123.0,3.6,28.0,696.0,682.79,517.94
2016,11,2,12,30,818.0,123.0,3.5,28.0,696.0,666.21,505.17
2016,11,2,12,45,536.0,224.5,3.4,28.5,598.5,564.16,425.75
2016,11,2,13,0,254.0,326.0,3.3,29.0,501.0,469.76,351.78
2016,11,2,13,15,191.5,320.5,3.15,28.5,451.0,418.27,314.14
2016,11,2,13,30,129.0,315.0,3.0,28.0,401.0,369.86,278.32
2016,11,2,13,45,444.0,219.0,2.95,28.0,497.0,437.88,331.27
2016,11,2,14,0,759.0,123.0,2.9,28.0,593.0,483.52,364.15
2016,11,2,14,15,382.5,152.5,2.8,28.0,389.0,311.07,234.42
2016,11,2,14,30,6.0,182.0,2.7,28.0,185.0,175.57,132.23
2016,11,2,14,45,319.0,156.5,2.65,28.0,315.0,254.92,189.77
2016,11,2,15,0,632.0,131.0,2.6,28.0,445.0,314.16,226.26
2016,11,2,15,15,602.0,125.0,2.45,27.5,402.5,268.74,188.6
2016,11,2,15,30,572.0,119.0,2.3,27.0,360.0,225.35,152.9
2016,11,2,15,45,518.5,114.5,2.2,27.0,312.5,181.21,118.12
2016,11,2,16,0,465.0,110.0,2.1,27.0,265.0,141.84,89.27
2016,11,2,16,15,405.5,99.0,1.9,26.5,218.0,101.77,63.64
2016,11,2,16,30,346.0,88.0,1.7,26.0,171.0,67.68,52.06
2016,11,2,16,45,254.0,73.0,1.55,25.5,126.0,57.84,43.45
2016,11,2,17,0,162.0,58.0,1.4,25.0,81.0,46.53,33.23
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.5,28.79,16.17
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,1.0,1.2,21.0,1.0,0.96,0.0
2016,11,3,7,30,0.0,2.0,1.4,21.0,2.0,1.93,0.0
2016,11,3,7,45,0.0,4.0,1.6,21.5,4.0,3.85,0.0
2016,11,3,8,0,0.0,6.0,1.8,22.0,6.0,5.78,0.0
2016,11,3,8,15,0.0,7.5,1.85,22.0,7.5,7.23,0.38
2016,11,3,8,30,0.0,9.0,1.9,22.0,9.0,8.68,1.59
2016,11,3,8,45,0.0,44.5,1.95,22.5,44.5,42.98,30.0
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,77.5,58.05
2016,11,3,9,15,6.5,127.5,2.0,23.0,131.0,129.6,99.98
2016,11,3,9,30,13.0,175.0,2.0,23.0,182.0,182.49,141.67
2016,11,3,9,45,20.5,196.0,2.0,23.5,207.5,208.48,161.39
2016,11,3,10,0,28.0,217.0,2.0,24.0,233.0,234.59,180.98
2016,11,3,10,15,16.5,203.0,1.9,24.0,212.5,211.67,162.5
2016,11,3,10,30,5.0,189.0,1.8,24.0,192.0,188.96,144.33
2016,11,3,10,45,20.5,229.5,1.75,24.0,243.0,240.2,183.94
2016,11,3,11,0,36.0,270.0,1.7,24.0,294.0,296.26,226.24
2016,11,3,11,15,18.0,142.5,1.6,24.0,154.5,153.41,116.38
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,14.5,6.05
2016,11,3,11,45,6.0,122.5,1.45,24.5,127.0,122.94,92.45
2016,11,3,12,0,12.0,230.0,1.4,25.0,239.0,231.73,175.66
2016,11,3,12,15,6.0,156.5,1.3,25.0,161.0,155.67,117.02
2016,11,3,12,30,0.0,83.0,1.2,25.0,83.0,80.34,58.34
2016,11,3,12,45,0.0,53.0,1.2,25.0,53.0,51.27,35.44
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,22.23,12.26
2016,11,3,13,15,0.0,41.5,1.25,25.0,41.5,40.13,26.65
2016,11,3,13,30,0.0,60.0,1.3,25.0,60.0,58.04,40.98
2016,11,3,13,45,0.0,49.5,1.4,25.0,49.5,47.86,32.9
2016,11,3,14,0,0.0,39.0,1.5,25.0,39.0,37.7,24.8
2016,11,3,14,15,0.0,25.0,1.55,25.0,25.0,24.15,13.93
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.65,2.22
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.72,0.69
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.95,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,13.02,2.97
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,23.16,13.2
2016,11,4,7,45,0.0,37.5,3.4,18.0,37.5,36.22,24.52
2016,11,4,8,0,0.0,51.0,3.5,18.0,51.0,49.45,35.9
2016,11,4,8,15,0.0,65.5,3.55,18.0,65.5,63.97,48.21
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,78.43,60.29
2016,11,4,8,45,0.0,96.0,3.7,18.5,96.0,94.4,73.31
2016,11,4,9,0,0.0,112.0,3.8,19.0,112.0,110.32,86.07
2016,11,4,9,15,0.0,108.0,3.8,19.0,108.0,105.62,81.95
2016,11,4,9,30,0.0,104.0,3.8,19.0,104.0,101.25,78.14
2016,11,4,9,45,0.0,109.0,3.8,19.5,109.0,106.06,81.69
2016,11,4,10,0,0.0,114.0,3.8,20.0,114.0,110.88,85.23
2016,11,4,10,15,0.0,82.0,3.75,20.0,82.0,79.33,59.44
2016,11,4,10,30,0.0,50.0,3.7,20.0,50.0,48.34,34.08
2016,11,4,10,45,3.0,123.5,3.65,20.5,125.5,122.08,93.69
2016,11,4,11,0,6.0,197.0,3.6,21.0,201.0,196.83,152.61
2016,11,4,11,15,5.0,192.0,3.55,21.0,195.5,190.79,147.51
2016,11,4,11,30,4.0,187.0,3.5,21.0,190.0,184.83,142.67
2016,11,4,11,45,2.5,174.5,3.5,21.5,176.5,171.25,131.6
2016,11,4,12,0,1.0,162.0,3.5,22.0,163.0,157.81,120.71
2016,11,4,12,15,2.0,171.5,3.45,22.0,173.5,167.52,128.37
2016,11,4,12,30,3.0,181.0,3.4,22.0,184.0,177.13,135.91
2016,11,4,12,45,1.5,118.5,3.35,22.5,120.0,115.62,87.21
2016,11,4,13,0,0.0,56.0,3.3,23.0,56.0,54.17,38.11
2016,11,4,13,15,4.0,131.5,3.25,23.0,134.5,129.36,98.23
2016,11,4,13,30,8.0,207.0,3.2,23.0,213.0,203.11,156.11
2016,11,4,13,45,4.0,179.0,3.2,23.0,182.0,173.91,133.3
2016,11,4,14,0,0.0,151.0,3.2,23.0,151.0,145.11,110.85
2016,11,4,14,15,9.5,178.5,3.15,22.5,184.0,174.65,134.68
2016,11,4,14,30,19.0,206.0,3.1,22.0,217.0,202.56,157.04
2016,11,4,14,45,9.5,144.5,3.1,22.0,150.0,141.31,108.82
2016,11,4,15,0,0.0,83.0,3.1,22.0,83.0,80.28,60.13
2016,11,4,15,15,0.0,109.5,3.0,21.5,109.5,104.78,80.42
2016,11,4,15,30,0.0,136.0,2.9,21.0,136.0,127.82,99.5
2016,11,4,15,45,0.0,118.5,2.85,21.0,118.5,111.22,86.21
2016,11,4,16,0,0.0,101.0,2.8,21.0,101.0,94.7,72.86
2016,11,4,16,15,0.0,83.0,2.6,20.5,83.0,77.85,59.15
2016,11,4,16,30,0.0,65.0,2.4,20.0,65.0,61.15,47.74
2016,11,4,16,45,0.0,48.0,2.25,20.0,48.0,45.68,33.95
2016,11,4,17,0,0.0,31.0,2.1,20.0,31.0,29.94,19.8
2016,11,4,17,15,0.0,17.5,2.0,20.0,17.5,16.89,6.86
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.93,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,2.0,3.0,17.0,2.0,0.0,0.0
2016,11,5,7,0,0.0,4.0,3.1,17.0,4.0,3.93,0.0
2016,11,5,7,15,0.0,21.0,3.2,17.0,21.0,20.62,7.39
2016,11,5,7,30,0.0,38.0,3.3,17.0,38.0,38.62,25.77
2016,11,5,7,45,6.0,60.0,3.4,17.5,61.0,64.25,47.73
2016,11,5,8,0,12.0,82.0,3.5,18.0,84.0,89.75,69.41
2016,11,5,8,15,23.0,102.0,3.45,18.0,108.5,120.07,94.95
2016,11,5,8,30,34.0,122.0,3.4,18.0,133.0,146.88,117.27
2016,11,5,8,45,17.0,68.0,3.4,18.5,73.5,77.1,59.19
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.69
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,10.61,3.24
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.72,0.8
2016,11,5,9,45,39.0,125.5,3.15,19.5,147.0,151.31,119.58
2016,11,5,10,0,78.0,243.0,3.1,20.0,286.0,301.78,238.52
2016,11,5,10,15,40.5,212.0,3.0,20.5,234.5,242.34,189.93
2016,11,5,10,30,3.0,181.0,2.9,21.0,183.0,179.53,138.99
2016,11,5,10,45,1.5,135.5,2.85,21.5,136.5,132.87,101.66
2016,11,5,11,0,0.0,90.0,2.8,22.0,90.0,87.11,64.86
2016,11,5,11,15,7.0,162.0,2.75,22.0,167.0,162.57,124.95
2016,11,5,11,30,14.0,234.0,2.7,22.0,244.0,238.19,183.73
2016,11,5,11,45,19.5,251.0,2.65,22.0,265.0,258.11,198.83
2016,11,5,12,0,25.0,268.0,2.6,22.0,286.0,277.69,213.76
2016,11,5,12,15,16.0,238.0,2.55,22.0,249.5,241.46,185.65
2016,11,5,12,30,7.0,208.0,2.5,22.0,213.0,205.82,157.99
2016,11,5,12,45,15.0,232.5,2.5,22.5,243.0,233.89,179.65
2016,11,5,13,0,23.0,257.0,2.5,23.0,273.0,261.22,200.35
2016,11,5,13,15,19.0,244.0,2.5,23.0,257.0,245.24,188.08
2016,11,5,13,30,15.0,231.0,2.5,23.0,241.0,229.53,176.15
2016,11,5,13,45,116.5,256.5,2.55,23.0,328.0,301.69,232.61
2016,11,5,14,0,218.0,282.0,2.6,23.0,415.0,366.48,281.5
2016,11,5,14,15,143.0,262.0,2.6,23.0,347.5,304.77,234.09
2016,11,5,14,30,68.0,242.0,2.6,23.0,280.0,251.14,193.32
2016,11,5,14,45,104.0,229.5,2.65,23.0,282.5,247.68,190.32
2016,11,5,15,0,140.0,217.0,2.7,23.0,285.0,237.95,181.73
2016,11,5,15,15,184.0,194.0,2.7,22.5,274.5,220.47,166.53
2016,11,5,15,30,228.0,171.0,2.7,22.0,264.0,195.45,144.63
2016,11,5,15,45,199.0,155.5,2.7,22.0,229.5,166.68,122.18
2016,11,5,16,0,170.0,140.0,2.7,22.0,195.0,137.29,100.04
2016,11,5,16,15,249.0,114.5,2.55,21.5,180.0,105.65,74.0
2016,11,5,16,30,328.0,89.0,2.4,21.0,165.0,65.87,51.56
2016,11,5,16,45,251.5,71.0,2.3,20.5,120.5,56.35,43.01
2016,11,5,17,0,175.0,53.0,2.2,20.0,76.0,42.77,30.58
2016,11,5,17,15,87.5,31.5,2.15,19.5,43.0,26.04,13.15
2016,11,5,17,30,0.0,10.0,2.1,19.0,10.0,9.83,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,4.5,2.05,15.0,4.5,4.33,0.0
2016,11,6,7,30,0.0,9.0,2.2,15.0,9.0,8.67,1.45
2016,11,6,7,45,0.0,14.5,2.4,15.5,14.5,13.98,6.11
2016,11,6,8,0,0.0,20.0,2.6,16.0,20.0,19.29,10.72
2016,11,6,8,15,0.0,26.0,2.7,16.5,26.0,25.09,15.68
2016,11,6,8,30,0.0,32.0,2.8,17.0,32.0,30.89,20.56
2016,11,6,8,45,45.0,101.0,2.9,17.5,119.0,127.8,102.04
2016,11,6,9,0,90.0,170.0,3.0,18.0,206.0,230.71,185.95
2016,11,6,9,15,92.0,190.5,3.05,18.5,231.0,254.72,204.25
2016,11,6,9,30,94.0,211.0,3.1,19.0,256.0,278.42,222.19
2016,11,6,9,45,47.0,156.0,3.2,19.5,178.5,188.4,149.07
2016,11,6,10,0,0.0,101.0,3.3,20.0,101.0,97.98,74.7
2016,11,6,10,15,0.0,107.5,3.35,20.0,107.5,104.34,79.77
2016,11,6,10,30,0.0,114.0,3.4,20.0,114.0,110.68,84.73
2016,11,6,10,45,5.0,162.5,3.5,20.5,165.5,162.09,125.67
2016,11,6,11,0,10.0,211.0,3.6,21.0,217.0,213.59,165.89
2016,11,6,11,15,5.0,136.0,3.55,21.0,139.0,135.58,103.93
2016,11,6,11,30,0.0,61.0,3.5,21.0,61.0,59.01,42.37
2016,11,6,11,45,0.0,90.5,3.5,21.0,90.5,87.61,65.45
2016,11,6,12,0,0.0,120.0,3.5,21.0,120.0,116.26,88.34
2016,11,6,12,15,0.0,69.5,3.4,21.0,69.5,67.25,48.98
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,18.37,9.35
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,16.43,7.78
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,14.5,6.21
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,16.43,7.8
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,18.36,9.4
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,34.8,22.87
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,51.24,36.34
2016,11,6,14,15,0.0,97.5,2.9,21.0,97.5,94.25,71.33
2016,11,6,14,30,0.0,142.0,2.9,21.0,142.0,136.0,105.06
2016,11,6,14,45,0.0,75.0,2.9,21.0,75.0,72.53,53.93
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.72,0.75
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,7.24,0.38
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,132.5,21.0,1.7,17.0,36.5,75.19,33.09
2016,11,7,7,30,265.0,42.0,1.9,17.0,73.0,156.12,115.17
2016,11,7,7,45,359.5,53.0,2.15,17.5,118.5,214.85,166.65
2016,11,7,8,0,454.0,64.0,2.4,18.0,164.0,283.15,224.81
2016,11,7,8,15,513.0,72.0,2.45,18.5,211.5,336.86,270.25
2016,11,7,8,30,572.0,80.0,2.5,19.0,259.0,393.41,316.58
2016,11,7,8,45,606.0,87.5,2.6,19.5,304.5,438.22,352.45
2016,11,7,9,0,640.0,95.0,2.7,20.0,350.0,483.29,387.49
2016,11,7,9,15,320.0,100.0,2.7,20.0,227.5,309.59,249.91
2016,11,7,9,30,0.0,105.0,2.7,20.0,105.0,102.31,78.46
2016,11,7,9,45,0.0,74.5,2.75,20.5,74.5,72.04,53.7
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,42.52,29.36
2016,11,7,10,15,0.0,88.5,2.8,21.0,88.5,85.63,64.4
2016,11,7,10,30,0.0,133.0,2.8,21.0,133.0,129.5,99.49
2016,11,7,10,45,0.5,152.0,2.85,21.5,153.0,148.53,114.2
2016,11,7,11,0,1.0,171.0,2.9,22.0,173.0,167.48,128.75
2016,11,7,11,15,1.5,171.5,2.85,22.0,173.0,168.07,129.03
2016,11,7,11,30,2.0,172.0,2.8,22.0,173.0,168.67,129.38
2016,11,7,11,45,12.5,216.0,2.8,22.5,224.5,218.77,168.34
2016,11,7,12,0,23.0,260.0,2.8,23.0,276.0,268.34,206.11
2016,11,7,12,15,11.5,178.5,2.75,23.0,186.5,180.57,138.04
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,93.91,69.77
2016,11,7,12,45,4.0,152.5,2.7,23.0,155.5,149.95,114.27
2016,11,7,13,0,8.0,208.0,2.7,23.0,214.0,205.28,157.46
2016,11,7,13,15,4.0,164.0,2.65,23.0,167.0,160.42,122.42
2016,11,7,13,30,0.0,120.0,2.6,23.0,120.0,115.92,87.49
2016,11,7,13,45,0.0,90.0,2.55,23.0,90.0,87.1,64.71
2016,11,7,14,0,0.0,60.0,2.5,23.0,60.0,58.02,41.47
2016,11,7,14,15,0.0,41.0,2.4,23.0,41.0,39.62,26.67
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,21.25,11.76
2016,11,7,14,45,0.0,25.5,2.25,23.0,25.5,24.63,14.57
2016,11,7,15,0,0.0,29.0,2.2,23.0,29.0,28.0,17.4
2016,11,7,15,15,0.0,60.5,2.1,22.5,60.5,58.47,42.52
2016,11,7,15,30,0.0,92.0,2.0,22.0,92.0,88.23,67.06
2016,11,7,15,45,276.0,89.5,1.9,22.0,178.0,115.64,77.79
2016,11,7,16,0,552.0,87.0,1.8,22.0,264.0,124.93,74.45
2016,11,7,16,15,494.0,78.5,1.6,21.5,216.0,84.0,49.64
2016,11,7,16,30,436.0,70.0,1.4,21.0,168.0,51.07,38.77
2016,11,7,16,45,346.5,57.5,1.25,21.0,123.0,43.03,31.46
2016,11,7,17,0,257.0,45.0,1.1,21.0,78.0,34.62,23.5
2016,11,7,17,15,143.0,27.5,1.1,20.5,44.0,21.53,8.82
2016,11,7,17,30,29.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.61,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,21.23,11.48
2016,11,8,7,45,0.0,35.5,3.45,17.0,35.5,34.29,22.9
2016,11,8,8,0,0.0,49.0,3.6,17.0,49.0,47.55,34.39
2016,11,8,8,15,0.0,64.0,3.6,17.0,64.0,62.62,47.25
2016,11,8,8,30,0.0,79.0,3.6,17.0,79.0,77.61,59.86
2016,11,8,8,45,0.0,80.5,3.65,17.5,80.5,78.48,60.39
2016,11,8,9,0,0.0,82.0,3.7,18.0,82.0,79.62,61.07
2016,11,8,9,15,0.0,91.0,3.7,18.0,91.0,88.46,68.22
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,97.29,75.3
2016,11,8,9,45,0.0,107.0,3.7,18.0,107.0,104.11,80.68
2016,11,8,10,0,0.0,114.0,3.7,18.0,114.0,110.93,86.04
2016,11,8,10,15,0.0,114.5,3.75,18.0,114.5,111.29,86.13
2016,11,8,10,30,0.0,115.0,3.8,18.0,115.0,111.68,86.28
2016,11,8,10,45,8.5,173.5,3.9,18.5,179.0,175.46,137.58
2016,11,8,11,0,17.0,232.0,4.0,19.0,243.0,239.45,187.94
2016,11,8,11,15,8.5,192.5,4.1,19.0,198.0,193.68,151.26
2016,11,8,11,30,0.0,153.0,4.2,19.0,153.0,148.64,115.1
2016,11,8,11,45,16.5,214.5,4.3,19.0,226.0,219.99,172.26
2016,11,8,12,0,33.0,276.0,4.4,19.0,299.0,293.26,229.83
2016,11,8,12,15,30.0,272.0,4.4,19.0,292.5,285.52,223.49
2016,11,8,12,30,27.0,268.0,4.4,19.0,286.0,276.51,216.4
2016,11,8,12,45,34.5,275.0,4.45,19.0,298.0,287.33,225.05
2016,11,8,13,0,42.0,282.0,4.5,19.0,310.0,296.15,232.1
2016,11,8,13,15,32.5,262.5,4.5,19.0,284.0,269.72,211.4
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,244.88,191.96
2016,11,8,13,45,20.5,231.0,4.5,19.0,244.0,230.84,181.08
2016,11,8,14,0,18.0,219.0,4.5,19.0,230.0,216.97,170.31
2016,11,8,14,15,9.0,158.0,4.45,19.0,163.5,155.12,121.11
2016,11,8,14,30,0.0,97.0,4.4,19.0,97.0,93.69,71.6
2016,11,8,14,45,0.0,73.0,4.35,19.0,73.0,70.59,52.86
2016,11,8,15,0,0.0,49.0,4.3,19.0,49.0,47.34,33.79
2016,11,8,15,15,0.0,27.5,4.15,19.0,27.5,26.55,16.57
2016,11,8,15,30,0.0,6.0,4.0,19.0,6.0,5.79,0.0
2016,11,8,15,45,0.0,5.0,3.85,19.0,5.0,4.82,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.86,0.0
