Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.89,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.93,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.44,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.37,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.68,1.77
2016,11,9,8,45,0.0,51.0,3.8,15.0,51.0,49.27,36.35
2016,11,9,9,0,0.0,93.0,3.9,15.0,93.0,90.89,71.31
2016,11,9,9,15,0.0,69.0,3.95,15.0,69.0,66.7,50.8
2016,11,9,9,30,0.0,45.0,4.0,15.0,45.0,43.47,31.14
2016,11,9,9,45,0.0,61.0,4.05,15.5,61.0,58.96,43.97
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,74.47,56.65
2016,11,9,10,15,0.0,82.0,4.1,16.0,82.0,79.32,60.52
2016,11,9,10,30,0.0,87.0,4.1,16.0,87.0,84.18,64.4
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,74.49,56.19
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,64.81,48.03
2016,11,9,11,15,0.0,69.0,4.2,17.0,69.0,66.75,49.58
2016,11,9,11,30,0.0,71.0,4.2,17.0,71.0,68.7,51.12
2016,11,9,11,45,0.0,77.5,4.25,17.0,77.5,75.0,56.25
2016,11,9,12,0,0.0,84.0,4.3,17.0,84.0,81.3,61.38
2016,11,9,12,15,0.0,84.0,4.2,17.0,84.0,81.3,61.37
2016,11,9,12,30,0.0,84.0,4.1,17.0,84.0,81.3,61.37
2016,11,9,12,45,0.0,110.0,4.1,17.5,110.0,106.45,81.75
2016,11,9,13,0,0.0,136.0,4.1,18.0,136.0,131.44,101.82
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,103.5,79.26
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,75.47,56.53
2016,11,9,13,45,0.0,71.5,4.0,18.5,71.5,69.16,51.36
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,62.86,46.19
2016,11,9,14,15,0.0,76.0,4.0,19.0,76.0,73.51,55.02
2016,11,9,14,30,0.0,87.0,4.0,19.0,87.0,84.17,63.88
2016,11,9,14,45,0.0,65.5,4.0,19.0,65.5,63.32,46.89
2016,11,9,15,0,0.0,44.0,4.0,19.0,44.0,42.51,29.79
2016,11,9,15,15,0.0,42.5,3.9,18.5,42.5,41.05,28.74
2016,11,9,15,30,0.0,41.0,3.8,18.0,41.0,39.59,27.67
2016,11,9,15,45,0.0,35.5,3.7,18.0,35.5,34.27,23.27
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,28.95,18.83
2016,11,9,16,15,0.0,24.5,3.3,17.5,24.5,23.64,14.37
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,18.32,10.58
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,13.01,5.75
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.71,0.91
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.0,2.3,13.0,15.0,14.48,0.0
2016,11,10,7,30,0.0,30.0,2.3,13.0,30.0,29.7,18.45
2016,11,10,7,45,0.0,50.0,2.35,13.5,50.0,50.82,37.06
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,71.36,54.86
2016,11,10,8,15,5.0,89.5,2.35,14.0,91.0,93.32,73.72
2016,11,10,8,30,10.0,109.0,2.3,14.0,112.0,115.47,92.48
2016,11,10,8,45,131.0,133.0,2.25,14.5,183.5,215.34,176.27
2016,11,10,9,0,252.0,157.0,2.2,15.0,255.0,318.31,260.19
2016,11,10,9,15,185.0,181.0,2.2,15.0,257.5,304.05,247.28
2016,11,10,9,30,118.0,205.0,2.2,15.0,260.0,291.75,235.9
2016,11,10,9,45,59.0,176.0,2.25,15.5,203.5,216.92,174.33
2016,11,10,10,0,0.0,147.0,2.3,16.0,147.0,144.16,113.64
2016,11,10,10,15,161.0,200.0,2.25,16.5,294.5,314.89,253.48
2016,11,10,10,30,322.0,253.0,2.2,17.0,442.0,485.23,385.16
2016,11,10,10,45,273.5,273.5,2.2,17.5,439.0,473.48,372.87
2016,11,10,11,0,225.0,294.0,2.2,18.0,436.0,454.95,356.72
2016,11,10,11,15,254.0,298.0,2.2,18.0,462.0,481.09,376.47
2016,11,10,11,30,283.0,302.0,2.2,18.0,488.0,501.29,391.46
2016,11,10,11,45,289.0,305.5,2.2,18.5,497.5,504.07,392.34
2016,11,10,12,0,295.0,309.0,2.2,19.0,507.0,505.65,392.44
2016,11,10,12,15,431.0,265.0,2.3,19.0,554.5,546.38,425.14
2016,11,10,12,30,567.0,221.0,2.4,19.0,602.0,579.42,451.38
2016,11,10,12,45,426.5,262.0,2.5,19.5,547.0,518.33,402.77
2016,11,10,13,0,286.0,303.0,2.6,20.0,492.0,460.52,356.96
2016,11,10,13,15,311.0,289.5,2.7,20.0,490.0,451.19,350.42
2016,11,10,13,30,336.0,276.0,2.8,20.0,488.0,439.7,341.72
2016,11,10,13,45,324.0,267.0,2.9,20.0,465.0,411.57,319.92
2016,11,10,14,0,312.0,258.0,3.0,20.0,442.0,383.48,297.92
2016,11,10,14,15,287.0,247.0,2.95,20.0,409.5,348.26,270.05
2016,11,10,14,30,262.0,236.0,2.9,20.0,377.0,314.43,243.1
2016,11,10,14,45,260.5,218.0,2.9,20.0,349.5,284.05,218.39
2016,11,10,15,0,259.0,200.0,2.9,20.0,322.0,253.47,193.13
2016,11,10,15,15,152.0,179.0,2.75,19.5,249.0,197.24,150.77
2016,11,10,15,30,45.0,158.0,2.6,19.0,176.0,151.64,117.86
2016,11,10,15,45,39.5,139.0,2.5,19.0,153.5,130.38,100.91
2016,11,10,16,0,34.0,120.0,2.4,19.0,131.0,109.74,84.43
2016,11,10,16,15,26.0,99.5,2.05,18.0,107.0,88.53,67.85
2016,11,10,16,30,18.0,79.0,1.7,17.0,83.0,71.71,57.41
2016,11,10,16,45,9.0,58.5,1.4,16.5,60.5,53.75,41.28
2016,11,10,17,0,0.0,38.0,1.1,16.0,38.0,35.56,24.63
2016,11,10,17,15,0.0,19.0,1.05,15.5,19.0,18.32,5.06
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.96,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.37,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.75,0.13
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.68,1.78
2016,11,11,8,45,0.0,28.5,2.05,15.5,28.5,27.51,17.83
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,46.36,33.69
2016,11,11,9,15,0.0,55.5,1.95,16.5,55.5,53.63,39.61
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,60.89,45.46
2016,11,11,9,45,0.0,81.0,2.05,17.5,81.0,78.34,59.67
2016,11,11,10,0,0.0,99.0,2.1,18.0,99.0,96.03,73.88
2016,11,11,10,15,1.5,137.5,2.1,18.5,138.0,135.25,105.38
2016,11,11,10,30,3.0,176.0,2.1,19.0,177.0,174.6,136.38
2016,11,11,10,45,4.0,182.0,2.15,19.5,184.5,180.88,140.8
2016,11,11,11,0,5.0,188.0,2.2,20.0,192.0,187.16,145.31
2016,11,11,11,15,9.0,206.5,2.2,20.0,213.0,207.87,161.48
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,228.41,177.4
2016,11,11,11,45,35.5,261.0,2.2,20.5,285.0,281.43,218.34
2016,11,11,12,0,58.0,297.0,2.2,21.0,336.0,330.3,255.24
2016,11,11,12,15,88.0,308.5,2.2,21.0,367.5,358.55,276.88
2016,11,11,12,30,118.0,320.0,2.2,21.0,399.0,385.3,297.26
2016,11,11,12,45,275.0,292.5,2.25,21.5,473.5,452.64,349.38
2016,11,11,13,0,432.0,265.0,2.3,22.0,548.0,509.84,392.19
2016,11,11,13,15,655.0,175.0,2.3,22.0,591.5,535.31,412.57
2016,11,11,13,30,878.0,85.0,2.3,22.0,635.0,547.37,421.78
2016,11,11,13,45,615.5,166.5,2.3,22.0,545.0,461.77,354.92
2016,11,11,14,0,353.0,248.0,2.3,22.0,455.0,392.35,301.02
2016,11,11,14,15,337.0,236.0,2.25,22.0,425.5,358.64,274.68
2016,11,11,14,30,321.0,224.0,2.2,22.0,396.0,325.51,248.3
2016,11,11,14,45,341.0,203.0,2.2,22.0,374.0,297.35,224.93
2016,11,11,15,0,361.0,182.0,2.2,22.0,352.0,267.01,199.16
2016,11,11,15,15,349.5,166.5,2.05,21.5,318.0,231.41,169.89
2016,11,11,15,30,338.0,151.0,1.9,21.0,284.0,196.44,141.17
2016,11,11,15,45,490.0,109.5,1.8,21.0,275.0,160.69,105.25
2016,11,11,16,0,642.0,68.0,1.7,21.0,266.0,111.57,60.81
2016,11,11,16,15,585.0,61.5,1.45,20.5,217.5,68.32,36.36
2016,11,11,16,30,528.0,55.0,1.2,20.0,169.0,38.91,28.34
2016,11,11,16,45,440.5,45.5,0.95,19.5,123.0,33.53,23.39
2016,11,11,17,0,353.0,36.0,0.7,19.0,77.0,27.89,17.83
2016,11,11,17,15,176.5,18.0,0.7,18.5,38.5,13.52,1.6
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,34.0,78.39,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,68.0,170.05,123.24
2016,11,12,7,45,453.5,40.0,3.45,12.5,114.5,230.94,180.25
2016,11,12,8,0,551.0,49.0,3.6,13.0,161.0,299.2,240.54
2016,11,12,8,15,608.5,55.5,3.6,13.5,210.0,352.83,287.85
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,409.14,335.78
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,452.71,371.47
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,498.61,407.65
2016,11,12,9,15,766.0,74.5,3.65,16.5,397.0,536.81,437.25
2016,11,12,9,30,792.0,78.0,3.6,17.0,441.0,573.85,465.13
2016,11,12,9,45,808.5,81.0,3.55,17.5,479.0,602.94,486.19
2016,11,12,10,0,825.0,84.0,3.5,18.0,517.0,629.9,505.18
2016,11,12,10,15,838.0,86.0,3.4,18.0,548.5,651.12,520.31
2016,11,12,10,30,851.0,88.0,3.3,18.0,580.0,669.7,533.25
2016,11,12,10,45,857.5,90.5,3.2,18.5,604.5,681.64,540.01
2016,11,12,11,0,864.0,93.0,3.1,19.0,629.0,688.36,542.83
2016,11,12,11,15,869.5,94.0,3.0,19.0,646.0,692.17,544.53
2016,11,12,11,30,875.0,95.0,2.9,19.0,663.0,692.86,544.0
2016,11,12,11,45,881.5,93.5,2.85,19.5,672.0,688.51,538.97
2016,11,12,12,0,888.0,92.0,2.8,20.0,681.0,680.99,531.62
2016,11,12,12,15,888.0,92.0,2.7,20.0,681.5,667.59,520.65
2016,11,12,12,30,888.0,92.0,2.6,20.0,682.0,651.18,507.39
2016,11,12,12,45,884.0,92.5,2.55,20.5,674.0,629.88,489.66
2016,11,12,13,0,880.0,93.0,2.5,21.0,666.0,605.89,469.8
2016,11,12,13,15,874.5,92.0,2.45,21.0,649.5,577.06,447.03
2016,11,12,13,30,869.0,91.0,2.4,21.0,633.0,545.91,422.12
2016,11,12,13,45,858.5,90.5,2.4,21.0,608.5,510.61,393.73
2016,11,12,14,0,848.0,90.0,2.4,21.0,584.0,471.72,362.03
2016,11,12,14,15,835.0,88.0,2.4,21.0,553.0,430.57,327.83
2016,11,12,14,30,822.0,86.0,2.4,21.0,522.0,388.45,292.05
2016,11,12,14,45,433.5,138.0,2.4,21.0,367.0,267.51,201.12
2016,11,12,15,0,45.0,190.0,2.4,21.0,212.0,187.2,145.12
2016,11,12,15,15,41.0,173.0,2.3,20.5,191.0,167.43,129.94
2016,11,12,15,30,37.0,156.0,2.2,20.0,170.0,148.04,114.79
2016,11,12,15,45,32.0,136.0,2.1,20.0,147.5,126.51,97.64
2016,11,12,16,0,27.0,116.0,2.0,20.0,125.0,105.6,80.98
2016,11,12,16,15,18.5,96.0,1.75,19.5,101.5,88.24,67.41
2016,11,12,16,30,10.0,76.0,1.5,19.0,78.0,69.2,54.72
2016,11,12,16,45,5.0,55.5,1.3,18.5,56.5,51.21,38.68
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,32.97,22.08
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,16.9,2.64
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,18.0,1.2,11.5,28.5,58.72,0.0
2016,11,13,7,30,212.0,36.0,1.4,12.0,57.0,127.05,90.97
2016,11,13,7,45,290.5,51.0,1.65,12.5,98.0,180.37,140.19
2016,11,13,8,0,369.0,66.0,1.9,13.0,139.0,240.03,192.26
2016,11,13,8,15,435.0,73.5,1.8,13.5,183.5,290.6,235.91
2016,11,13,8,30,501.0,81.0,1.7,14.0,228.0,347.82,283.56
2016,11,13,8,45,509.5,96.0,1.6,14.5,267.5,384.31,313.03
2016,11,13,9,0,518.0,111.0,1.5,15.0,307.0,417.22,338.6
2016,11,13,9,15,628.5,102.5,1.4,15.5,368.5,487.6,392.97
2016,11,13,9,30,739.0,94.0,1.3,16.0,430.0,558.56,445.79
2016,11,13,9,45,759.5,97.5,1.25,17.0,468.5,589.26,465.91
2016,11,13,10,0,780.0,101.0,1.2,18.0,507.0,616.67,483.35
2016,11,13,10,15,794.5,103.5,1.1,18.5,539.5,638.66,496.84
2016,11,13,10,30,809.0,106.0,1.0,19.0,572.0,658.18,508.19
2016,11,13,10,45,608.5,178.5,0.95,19.5,537.5,604.61,464.34
2016,11,13,11,0,408.0,251.0,0.9,20.0,503.0,536.79,410.82
2016,11,13,11,15,625.0,182.0,0.9,20.5,579.5,617.6,471.69
2016,11,13,11,30,842.0,113.0,0.9,21.0,656.0,688.13,522.22
2016,11,13,11,45,841.5,115.5,0.95,21.5,664.5,682.98,516.68
2016,11,13,12,0,841.0,118.0,1.0,22.0,673.0,674.83,509.87
2016,11,13,12,15,701.5,168.5,1.05,22.0,632.0,622.49,470.99
2016,11,13,12,30,562.0,219.0,1.1,22.0,591.0,569.05,431.32
2016,11,13,12,45,496.5,240.5,1.15,22.0,566.0,536.07,406.98
2016,11,13,13,0,431.0,262.0,1.2,22.0,541.0,503.88,382.83
2016,11,13,13,15,508.5,227.0,1.2,22.0,548.5,499.16,379.93
2016,11,13,13,30,586.0,192.0,1.2,22.0,556.0,488.9,372.18
2016,11,13,13,45,472.0,217.5,1.3,22.0,503.5,435.15,331.45
2016,11,13,14,0,358.0,243.0,1.4,22.0,451.0,388.19,295.87
2016,11,13,14,15,427.5,212.5,1.4,22.0,447.5,371.98,282.48
2016,11,13,14,30,497.0,182.0,1.4,22.0,444.0,350.51,263.8
2016,11,13,14,45,599.5,145.5,1.4,22.0,439.0,328.59,242.85
2016,11,13,15,0,702.0,109.0,1.4,22.0,434.0,295.57,211.52
2016,11,13,15,15,672.5,104.0,1.35,22.0,391.5,249.39,172.32
2016,11,13,15,30,643.0,99.0,1.3,22.0,349.0,204.99,135.03
2016,11,13,15,45,594.0,94.0,1.3,22.0,301.5,159.93,99.62
2016,11,13,16,0,545.0,89.0,1.3,22.0,254.0,119.29,70.96
2016,11,13,16,15,485.0,79.5,1.2,21.0,206.5,78.83,48.26
2016,11,13,16,30,425.0,70.0,1.1,20.0,159.0,51.68,39.37
2016,11,13,16,45,332.0,56.0,1.0,19.5,114.0,42.35,30.91
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,32.59,21.59
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,16.37,1.51
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,133.0,17.5,2.1,12.5,30.5,65.02,0.0
2016,11,14,7,30,266.0,35.0,2.4,13.0,61.0,142.94,100.98
2016,11,14,7,45,367.5,47.0,2.7,14.0,106.0,203.5,157.03
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,272.79,216.86
2016,11,14,8,15,531.5,67.5,3.05,15.5,199.5,327.7,264.54
2016,11,14,8,30,594.0,76.0,3.1,16.0,248.0,385.64,313.27
2016,11,14,8,45,640.5,81.0,3.2,17.0,296.0,433.98,352.44
2016,11,14,9,0,687.0,86.0,3.3,18.0,344.0,483.25,391.06
2016,11,14,9,15,716.0,90.5,3.3,18.5,387.5,522.42,421.23
2016,11,14,9,30,745.0,95.0,3.3,19.0,431.0,560.74,449.96
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.0,590.32,471.5
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,620.14,492.73
2016,11,14,10,15,807.5,101.5,3.25,20.5,541.0,642.29,507.61
2016,11,14,10,30,822.0,104.0,3.2,21.0,573.0,661.94,520.39
2016,11,14,10,45,834.0,104.5,3.2,21.5,598.5,675.1,528.46
2016,11,14,11,0,846.0,105.0,3.2,22.0,624.0,685.41,534.38
2016,11,14,11,15,852.0,106.0,3.15,22.5,641.0,689.22,535.26
2016,11,14,11,30,858.0,107.0,3.1,23.0,658.0,689.95,533.9
2016,11,14,11,45,877.5,100.0,3.05,23.5,669.5,686.9,530.17
2016,11,14,12,0,897.0,93.0,3.0,24.0,681.0,682.34,525.25
2016,11,14,12,15,896.5,93.0,2.9,24.0,681.5,668.59,514.15
2016,11,14,12,30,896.0,93.0,2.8,24.0,682.0,651.82,500.8
2016,11,14,12,45,894.0,92.0,2.75,24.5,674.0,630.22,483.09
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,605.84,463.19
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,576.86,440.55
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,545.53,415.76
2016,11,14,13,45,873.5,87.5,2.55,25.0,610.0,510.55,387.76
2016,11,14,14,0,866.0,86.0,2.5,25.0,586.0,473.69,357.72
2016,11,14,14,15,853.5,84.0,2.4,25.0,555.0,430.34,322.07
2016,11,14,14,30,841.0,82.0,2.3,25.0,524.0,387.89,286.28
2016,11,14,14,45,824.0,79.5,2.25,25.0,486.0,342.67,247.77
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,297.25,208.48
2016,11,14,15,15,782.5,73.5,2.0,24.5,405.0,249.2,167.37
2016,11,14,15,30,758.0,70.0,1.8,24.0,362.0,202.21,127.55
2016,11,14,15,45,725.0,65.5,1.65,24.0,315.5,154.47,89.1
2016,11,14,16,0,692.0,61.0,1.5,24.0,269.0,109.22,56.77
2016,11,14,16,15,638.0,55.0,1.35,23.0,220.0,61.46,30.62
2016,11,14,16,30,584.0,49.0,1.2,22.0,171.0,34.13,23.93
2016,11,14,16,45,497.5,40.5,1.05,21.5,124.0,29.39,19.56
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,24.43,14.59
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,11.92,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.5,12.5,34.0,83.91,0.0
2016,11,15,7,30,452.0,25.0,2.8,13.0,68.0,187.64,130.16
2016,11,15,7,45,548.5,32.0,3.15,14.0,116.0,249.38,191.08
2016,11,15,8,0,645.0,39.0,3.5,15.0,164.0,318.03,251.73
2016,11,15,8,15,700.5,43.5,3.3,15.5,214.5,371.68,299.13
2016,11,15,8,30,756.0,48.0,3.1,16.0,265.0,427.61,346.44
2016,11,15,8,45,791.5,51.5,2.95,17.0,313.5,473.86,383.67
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,517.1,417.0
2016,11,15,9,15,851.0,57.5,2.6,18.5,407.0,555.16,445.57
2016,11,15,9,30,875.0,60.0,2.4,19.0,452.0,591.84,471.98
2016,11,15,9,45,892.0,61.5,2.25,20.0,491.0,621.36,491.4
2016,11,15,10,0,909.0,63.0,2.1,21.0,530.0,648.6,508.41
2016,11,15,10,15,920.5,64.5,2.0,22.0,562.5,669.76,520.68
2016,11,15,10,30,932.0,66.0,1.9,23.0,595.0,688.05,530.24
2016,11,15,10,45,940.0,67.0,1.85,24.0,620.5,700.4,535.53
2016,11,15,11,0,948.0,68.0,1.8,25.0,646.0,709.54,538.62
2016,11,15,11,15,953.0,68.5,1.75,25.0,663.5,712.82,539.83
2016,11,15,11,30,958.0,69.0,1.7,25.0,681.0,712.71,538.86
2016,11,15,11,45,956.5,71.5,1.65,25.5,689.5,706.97,533.11
2016,11,15,12,0,955.0,74.0,1.6,26.0,698.0,697.88,524.79
2016,11,15,12,15,955.0,74.0,1.55,26.0,698.5,683.89,513.93
2016,11,15,12,30,955.0,74.0,1.5,26.0,699.0,666.68,500.73
2016,11,15,12,45,952.0,74.0,1.5,26.5,690.5,644.51,483.31
2016,11,15,13,0,949.0,74.0,1.5,27.0,682.0,619.4,463.62
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.0,589.4,440.77
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,556.86,415.67
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,520.71,387.41
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,482.57,357.03
2016,11,15,14,15,910.5,69.5,1.25,27.0,569.0,440.48,323.04
2016,11,15,14,30,899.0,68.0,1.2,27.0,537.0,397.07,287.2
2016,11,15,14,45,882.0,66.0,1.15,27.0,498.5,350.3,248.1
2016,11,15,15,0,865.0,64.0,1.1,27.0,460.0,303.15,208.02
2016,11,15,15,15,842.0,61.5,1.0,26.5,416.0,254.02,166.56
2016,11,15,15,30,819.0,59.0,0.9,26.0,372.0,202.26,123.46
2016,11,15,15,45,784.5,55.5,0.85,26.0,324.0,152.33,83.9
2016,11,15,16,0,750.0,52.0,0.8,26.0,276.0,104.9,50.72
2016,11,15,16,15,697.0,47.5,0.75,25.5,226.0,58.76,27.3
2016,11,15,16,30,644.0,43.0,0.7,25.0,176.0,31.93,21.71
2016,11,15,16,45,554.0,36.0,0.65,24.5,127.5,27.86,17.98
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,23.71,13.72
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,10.65,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,13.0,2.05,13.0,32.0,71.06,0.0
2016,11,16,7,30,421.0,26.0,2.3,14.0,64.0,176.98,120.25
2016,11,16,7,45,519.5,34.0,2.55,15.0,112.0,239.15,181.77
2016,11,16,8,0,618.0,42.0,2.8,16.0,160.0,308.33,242.26
2016,11,16,8,15,676.0,47.5,2.75,16.5,210.0,363.13,290.27
2016,11,16,8,30,734.0,53.0,2.7,17.0,260.0,420.39,338.45
2016,11,16,8,45,769.5,57.0,2.7,18.0,308.5,466.39,375.54
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,512.39,411.11
2016,11,16,9,15,830.5,63.5,2.55,19.5,402.0,550.58,439.81
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,584.56,464.41
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,614.38,484.04
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,641.95,501.26
2016,11,16,10,15,901.0,73.0,2.5,23.0,557.5,663.59,516.51
2016,11,16,10,30,913.0,75.0,2.9,24.0,590.0,682.42,529.34
2016,11,16,10,45,920.0,76.5,3.3,25.0,615.5,694.42,536.87
2016,11,16,11,0,927.0,78.0,3.7,26.0,641.0,703.26,541.75
2016,11,16,11,15,932.5,79.0,3.8,26.0,658.5,707.31,544.33
2016,11,16,11,30,938.0,80.0,3.9,26.0,676.0,708.05,544.68
2016,11,16,11,45,942.5,79.5,4.05,26.5,685.5,703.22,539.99
2016,11,16,12,0,947.0,79.0,4.2,27.0,695.0,695.04,532.79
2016,11,16,12,15,947.5,79.0,4.25,27.0,695.5,681.49,522.34
2016,11,16,12,30,948.0,79.0,4.3,27.0,696.0,664.73,509.42
2016,11,16,12,45,945.0,79.0,4.35,27.0,688.0,642.73,492.48
2016,11,16,13,0,942.0,79.0,4.4,27.0,680.0,617.82,473.12
2016,11,16,13,15,937.0,78.0,4.4,27.0,663.5,588.05,449.73
2016,11,16,13,30,932.0,77.0,4.4,27.0,647.0,555.75,424.0
2016,11,16,13,45,923.5,76.0,4.45,27.0,622.5,519.4,394.77
2016,11,16,14,0,915.0,75.0,4.5,27.0,598.0,481.1,363.39
2016,11,16,14,15,903.5,73.5,4.4,26.5,566.5,439.34,329.01
2016,11,16,14,30,892.0,72.0,4.3,26.0,535.0,396.27,292.77
2016,11,16,14,45,874.0,70.0,4.25,26.0,496.5,349.54,252.47
2016,11,16,15,0,856.0,68.0,4.2,26.0,458.0,302.53,211.37
2016,11,16,15,15,832.0,65.5,3.9,25.5,414.0,250.49,166.64
2016,11,16,15,30,808.0,63.0,3.6,25.0,370.0,202.36,125.55
2016,11,16,15,45,773.0,59.0,3.3,24.5,322.0,152.58,85.69
2016,11,16,16,0,738.0,55.0,3.0,24.0,274.0,105.38,52.42
2016,11,16,16,15,684.0,50.0,2.75,23.0,224.0,59.55,29.09
2016,11,16,16,30,630.0,45.0,2.5,22.0,174.0,33.89,23.68
2016,11,16,16,45,539.0,37.5,2.3,21.0,125.5,29.43,19.58
2016,11,16,17,0,448.0,30.0,2.1,20.0,77.0,22.75,13.13
2016,11,16,17,15,224.0,15.0,2.1,19.5,38.5,11.14,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,11.3,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,22.28,11.15
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,41.34,28.56
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,59.77,44.49
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.5,79.05,60.96
2016,11,17,8,30,0.0,97.0,4.3,17.0,98.0,98.12,76.98
2016,11,17,8,45,5.0,114.0,4.65,18.0,116.5,117.4,92.72
2016,11,17,9,0,10.0,131.0,5.0,19.0,135.0,136.94,108.4
2016,11,17,9,15,12.5,146.5,5.15,19.5,152.0,153.69,121.69
2016,11,17,9,30,15.0,162.0,5.3,20.0,169.0,170.52,134.88
2016,11,17,9,45,90.0,195.5,5.5,20.5,241.0,256.29,204.66
2016,11,17,10,0,165.0,229.0,5.7,21.0,313.0,344.99,275.23
2016,11,17,10,15,242.0,235.5,5.75,21.5,367.0,401.33,319.55
2016,11,17,10,30,319.0,242.0,5.8,22.0,421.0,464.35,368.29
2016,11,17,10,45,348.0,247.5,5.9,22.5,450.5,489.24,386.57
2016,11,17,11,0,377.0,253.0,6.0,23.0,480.0,513.19,404.06
2016,11,17,11,15,654.0,166.5,6.05,23.0,574.0,613.22,484.59
2016,11,17,11,30,931.0,80.0,6.1,23.0,668.0,700.63,554.02
2016,11,17,11,45,928.5,82.0,6.15,23.5,675.5,693.9,546.91
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,683.94,537.69
2016,11,17,12,15,924.5,84.0,6.15,24.0,683.0,669.44,525.85
2016,11,17,12,30,923.0,84.0,6.1,24.0,683.0,651.86,511.57
2016,11,17,12,45,920.0,83.5,6.1,24.5,674.0,629.9,492.98
2016,11,17,13,0,917.0,83.0,6.1,25.0,665.0,605.13,472.06
2016,11,17,13,15,910.0,82.0,6.0,25.0,648.0,575.0,447.53
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,542.53,420.82
2016,11,17,13,45,893.0,80.0,5.85,25.0,606.0,506.47,390.95
2016,11,17,14,0,883.0,79.0,5.8,25.0,581.0,468.63,359.09
2016,11,17,14,15,869.0,77.0,5.65,25.0,549.0,426.67,323.3
2016,11,17,14,30,855.0,75.0,5.5,25.0,517.0,383.68,286.03
2016,11,17,14,45,833.0,73.5,5.4,25.0,478.0,334.98,243.89
2016,11,17,15,0,811.0,72.0,5.3,25.0,439.0,289.05,203.44
2016,11,17,15,15,784.0,69.0,5.05,24.5,395.5,241.09,161.8
2016,11,17,15,30,757.0,66.0,4.8,24.0,352.0,194.38,121.88
2016,11,17,15,45,713.0,63.0,4.6,24.0,304.5,146.96,84.03
2016,11,17,16,0,669.0,60.0,4.4,24.0,257.0,103.13,53.48
2016,11,17,16,15,610.5,54.5,4.05,23.5,208.5,57.29,29.16
2016,11,17,16,30,552.0,49.0,3.7,23.0,160.0,34.44,24.03
2016,11,17,16,45,445.5,40.5,3.4,22.5,114.0,29.68,19.62
2016,11,17,17,0,339.0,32.0,3.1,22.0,68.0,24.74,14.54
2016,11,17,17,15,169.5,16.0,3.2,21.5,34.0,12.1,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.5,2.2,19.0,21.5,30.61,0.0
2016,11,18,7,30,99.0,35.0,2.5,19.0,43.0,82.53,52.12
2016,11,18,7,45,214.5,50.5,2.9,19.0,85.0,148.76,111.24
2016,11,18,8,0,330.0,66.0,3.3,19.0,127.0,218.99,170.59
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.5,272.46,216.79
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,330.2,265.77
2016,11,18,8,45,538.0,91.5,4.55,19.0,266.0,385.08,311.97
2016,11,18,9,0,607.0,95.0,5.0,19.0,314.0,441.22,358.58
2016,11,18,9,15,411.5,141.5,5.25,18.5,298.0,395.16,321.63
2016,11,18,9,30,216.0,188.0,5.5,18.0,282.0,327.84,266.14
2016,11,18,9,45,221.5,207.0,5.75,18.0,311.5,354.24,287.24
2016,11,18,10,0,227.0,226.0,6.0,18.0,341.0,379.93,307.37
2016,11,18,10,15,113.5,156.5,6.0,18.0,214.0,234.55,189.15
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,84.17,64.0
2016,11,18,10,45,8.5,154.0,6.0,18.0,159.5,155.9,122.72
2016,11,18,11,0,17.0,221.0,6.0,18.0,232.0,228.18,180.84
2016,11,18,11,15,12.0,211.0,5.95,18.0,219.0,214.27,169.27
2016,11,18,11,30,7.0,201.0,5.9,18.0,206.0,200.56,158.01
2016,11,18,11,45,3.5,174.5,5.85,18.5,177.0,171.84,134.51
2016,11,18,12,0,0.0,148.0,5.8,19.0,148.0,143.5,111.35
2016,11,18,12,15,9.0,193.0,5.85,19.0,199.0,192.71,151.03
2016,11,18,12,30,18.0,238.0,5.9,19.0,250.0,241.23,189.73
2016,11,18,12,45,149.5,264.0,5.95,19.5,359.0,344.77,273.03
2016,11,18,13,0,281.0,290.0,6.0,20.0,468.0,439.05,346.66
2016,11,18,13,15,240.0,287.5,6.05,19.5,437.0,404.04,319.16
2016,11,18,13,30,199.0,285.0,6.1,19.0,406.0,371.32,293.62
2016,11,18,13,45,165.0,274.0,6.2,19.0,371.5,336.12,265.66
2016,11,18,14,0,131.0,263.0,6.3,19.0,337.0,302.86,239.21
2016,11,18,14,15,102.0,243.5,6.3,19.0,299.5,267.96,211.47
2016,11,18,14,30,73.0,224.0,6.3,19.0,262.0,234.04,184.57
2016,11,18,14,45,39.5,189.5,6.35,19.0,210.0,188.15,148.2
2016,11,18,15,0,6.0,155.0,6.4,19.0,158.0,147.83,116.43
2016,11,18,15,15,3.0,141.0,6.3,18.5,143.0,133.29,105.1
2016,11,18,15,30,0.0,127.0,6.2,18.0,128.0,119.03,93.88
2016,11,18,15,45,342.5,95.5,6.15,17.5,196.0,123.16,82.75
2016,11,18,16,0,685.0,64.0,6.1,17.0,264.0,104.02,55.41
2016,11,18,16,15,627.0,57.5,5.85,16.5,214.5,59.55,32.07
2016,11,18,16,30,569.0,51.0,5.6,16.0,165.0,36.31,26.43
2016,11,18,16,45,487.5,41.0,5.45,15.5,119.0,30.26,20.75
2016,11,18,17,0,406.0,31.0,5.3,15.0,73.0,23.88,14.27
2016,11,18,17,15,203.0,15.5,5.2,14.5,36.5,11.7,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
