Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.5,12.0,3.5,3.5,31.5,76.83,0.0
2016,11,19,7,30,485.0,24.0,3.6,4.0,63.0,189.67,124.8
2016,11,19,7,45,589.5,31.0,3.75,4.5,113.5,255.67,199.88
2016,11,19,8,0,694.0,38.0,3.9,5.0,164.0,327.82,266.76
2016,11,19,8,15,751.5,43.0,4.1,5.5,216.5,384.02,319.23
2016,11,19,8,30,809.0,48.0,4.3,6.0,269.0,442.52,371.85
2016,11,19,8,45,844.5,51.0,4.5,7.0,319.5,486.62,410.37
2016,11,19,9,0,880.0,54.0,4.7,8.0,370.0,533.3,449.47
2016,11,19,9,15,904.0,56.5,4.7,8.5,416.0,572.49,481.55
2016,11,19,9,30,928.0,59.0,4.7,9.0,462.0,610.17,511.44
2016,11,19,9,45,944.0,61.0,4.7,10.0,502.5,640.61,533.79
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,668.57,553.55
2016,11,19,10,15,971.5,64.0,4.6,11.5,577.0,689.86,568.26
2016,11,19,10,30,983.0,65.0,4.5,12.0,611.0,708.14,580.3
2016,11,19,10,45,990.0,66.5,4.45,12.5,637.0,720.83,587.9
2016,11,19,11,0,997.0,68.0,4.4,13.0,663.0,730.12,592.68
2016,11,19,11,15,1002.0,68.5,4.3,13.0,681.0,733.55,593.99
2016,11,19,11,30,1007.0,69.0,4.2,13.0,699.0,733.45,592.8
2016,11,19,11,45,1007.5,70.0,4.15,13.5,708.0,727.38,586.22
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,717.79,576.87
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,703.38,564.92
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,685.58,550.26
2016,11,19,12,45,1005.5,71.0,3.95,14.5,710.0,662.99,530.76
2016,11,19,13,0,1003.0,71.0,3.9,15.0,702.0,637.28,508.67
2016,11,19,13,15,997.5,70.5,3.8,15.0,685.0,606.46,483.17
2016,11,19,13,30,992.0,70.0,3.7,15.0,668.0,572.96,455.11
2016,11,19,13,45,984.0,69.0,3.65,15.0,643.0,535.27,423.35
2016,11,19,14,0,976.0,68.0,3.6,15.0,618.0,495.43,389.16
2016,11,19,14,15,964.5,66.5,3.5,15.0,585.5,451.76,351.07
2016,11,19,14,30,953.0,65.0,3.4,15.0,553.0,406.63,310.93
2016,11,19,14,45,931.5,65.0,3.35,15.0,513.0,358.46,267.77
2016,11,19,15,0,910.0,65.0,3.3,15.0,473.0,310.14,223.9
2016,11,19,15,15,886.5,62.5,3.15,14.5,427.5,259.26,178.22
2016,11,19,15,30,863.0,60.0,3.0,14.0,382.0,209.02,133.77
2016,11,19,15,45,828.5,56.5,2.9,14.0,332.5,154.2,88.23
2016,11,19,16,0,794.0,53.0,2.8,14.0,283.0,105.02,52.75
2016,11,19,16,15,739.5,48.0,2.4,13.0,231.0,56.69,28.32
2016,11,19,16,30,685.0,43.0,2.0,12.0,179.0,32.33,23.36
2016,11,19,16,45,590.0,36.0,1.6,11.0,129.0,28.25,19.44
2016,11,19,17,0,495.0,29.0,1.2,10.0,79.0,24.13,14.83
2016,11,19,17,15,247.5,14.5,1.2,9.0,39.5,11.71,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,226.0,12.0,1.1,2.5,29.5,71.76,0.0
2016,11,20,7,30,452.0,24.0,1.2,3.0,59.0,177.18,112.49
2016,11,20,7,45,559.5,31.5,1.35,4.0,108.0,243.78,188.86
2016,11,20,8,0,667.0,39.0,1.5,5.0,157.0,316.16,254.43
2016,11,20,8,15,726.0,43.5,1.6,5.5,208.5,371.28,304.78
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,428.82,355.3
2016,11,20,8,45,818.5,52.5,1.8,7.0,309.5,475.59,394.73
2016,11,20,9,0,852.0,57.0,1.9,8.0,359.0,519.31,430.22
2016,11,20,9,15,876.5,59.5,2.1,9.0,405.0,557.89,460.82
2016,11,20,9,30,901.0,62.0,2.3,10.0,451.0,595.09,489.38
2016,11,20,9,45,918.0,64.0,2.55,11.0,491.0,625.48,512.14
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,653.55,532.56
2016,11,20,10,15,946.5,67.5,2.75,12.5,564.0,675.0,547.18
2016,11,20,10,30,958.0,69.0,2.7,13.0,597.0,693.51,559.3
2016,11,20,10,45,965.0,70.5,2.7,13.5,623.0,705.99,566.92
2016,11,20,11,0,972.0,72.0,2.7,14.0,649.0,715.18,571.98
2016,11,20,11,15,977.0,72.5,2.7,14.5,666.5,718.59,572.73
2016,11,20,11,30,982.0,73.0,2.7,15.0,684.0,718.57,570.93
2016,11,20,11,45,985.0,72.5,2.7,15.5,693.0,712.74,564.84
2016,11,20,12,0,988.0,72.0,2.7,16.0,702.0,703.47,556.18
2016,11,20,12,15,987.5,72.0,2.7,16.0,702.5,689.09,544.7
2016,11,20,12,30,987.0,72.0,2.7,16.0,703.0,671.4,530.63
2016,11,20,12,45,983.5,72.5,2.75,16.5,695.0,649.23,512.23
2016,11,20,13,0,980.0,73.0,2.8,17.0,687.0,624.04,491.32
2016,11,20,13,15,975.0,72.0,2.8,17.0,670.5,593.69,466.92
2016,11,20,13,30,970.0,71.0,2.8,17.0,654.0,560.71,440.0
2016,11,20,13,45,961.0,70.5,2.85,17.0,629.0,523.84,409.61
2016,11,20,14,0,952.0,70.0,2.9,17.0,604.0,484.93,376.85
2016,11,20,14,15,940.5,68.5,2.9,17.0,572.0,442.26,340.22
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,398.18,301.57
2016,11,20,14,45,910.5,65.5,2.9,17.0,501.0,350.7,259.5
2016,11,20,15,0,892.0,64.0,2.9,17.0,462.0,302.89,216.52
2016,11,20,15,15,868.0,61.5,2.75,16.5,417.5,252.86,172.04
2016,11,20,15,30,844.0,59.0,2.6,16.0,373.0,200.32,126.24
2016,11,20,15,45,809.0,55.5,2.5,16.0,324.0,149.72,84.67
2016,11,20,16,0,774.0,52.0,2.4,16.0,275.0,101.61,50.42
2016,11,20,16,15,719.0,47.5,2.15,15.0,224.5,54.87,27.38
2016,11,20,16,30,664.0,43.0,1.9,14.0,174.0,32.4,23.21
2016,11,20,16,45,569.0,35.5,1.65,13.0,124.5,27.83,18.87
2016,11,20,17,0,474.0,28.0,1.4,12.0,75.0,23.14,13.79
2016,11,20,17,15,237.0,14.0,1.45,11.0,37.5,11.25,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.5,61.13,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,53.0,151.75,90.91
2016,11,21,7,45,485.0,32.5,2.9,8.0,99.0,217.07,166.11
2016,11,21,8,0,594.0,41.0,3.2,9.0,145.0,287.87,229.94
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.5,342.58,279.6
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,400.03,329.78
2016,11,21,8,45,756.0,56.0,2.9,11.0,292.0,446.18,368.46
2016,11,21,9,0,794.0,60.0,2.8,12.0,340.0,492.52,405.64
2016,11,21,9,15,819.5,63.0,3.25,13.0,384.0,530.62,436.33
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,567.47,465.16
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,594.06,484.45
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,621.29,504.09
2016,11,21,10,15,890.0,73.0,4.7,17.5,537.0,642.73,519.57
2016,11,21,10,30,902.0,75.0,4.8,18.0,569.0,661.43,532.72
2016,11,21,10,45,909.0,76.5,4.9,18.5,593.5,673.45,540.61
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,682.37,546.06
2016,11,21,11,15,921.0,78.5,5.0,19.5,635.0,685.75,546.9
2016,11,21,11,30,926.0,79.0,5.0,20.0,652.0,685.88,545.25
2016,11,21,11,45,929.5,79.0,5.0,20.5,661.0,681.26,540.01
2016,11,21,12,0,933.0,79.0,5.0,21.0,670.0,673.37,532.27
2016,11,21,12,15,932.0,79.0,5.0,21.0,670.5,659.42,520.94
2016,11,21,12,30,931.0,79.0,5.0,21.0,671.0,642.38,507.14
2016,11,21,12,45,926.0,79.0,5.0,21.5,662.5,619.98,488.14
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,594.82,466.85
2016,11,21,13,15,915.0,78.5,5.0,22.0,637.5,566.02,443.39
2016,11,21,13,30,909.0,78.0,5.0,22.0,621.0,534.82,417.63
2016,11,21,13,45,897.5,77.5,5.0,22.0,596.5,498.78,387.63
2016,11,21,14,0,886.0,77.0,5.0,22.0,572.0,461.04,355.65
2016,11,21,14,15,872.5,75.0,4.95,22.0,540.5,419.61,320.07
2016,11,21,14,30,859.0,73.0,4.9,22.0,509.0,377.11,282.91
2016,11,21,14,45,834.0,72.5,4.85,22.0,470.5,328.73,240.7
2016,11,21,15,0,809.0,72.0,4.8,22.0,432.0,283.33,200.41
2016,11,21,15,15,783.0,69.0,4.6,21.5,389.0,236.15,159.08
2016,11,21,15,30,757.0,66.0,4.4,21.0,346.0,190.12,119.47
2016,11,21,15,45,716.0,62.5,4.2,21.0,299.5,143.15,81.83
2016,11,21,16,0,675.0,59.0,4.0,21.0,253.0,99.43,51.54
2016,11,21,16,15,616.5,53.5,3.6,20.0,205.0,53.8,28.14
2016,11,21,16,30,558.0,48.0,3.2,19.0,157.0,33.93,24.0
2016,11,21,16,45,458.5,39.5,2.8,18.5,111.5,29.12,19.46
2016,11,21,17,0,359.0,31.0,2.4,18.0,66.0,24.12,14.08
2016,11,21,17,15,179.5,15.5,2.45,17.5,33.0,11.84,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,16.0,4.5,4.42,0.0
2016,11,22,7,30,0.0,9.0,4.0,16.0,9.0,8.67,0.0
2016,11,22,7,45,0.0,18.5,4.0,16.5,18.5,17.85,8.89
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,27.02,16.91
2016,11,22,8,15,0.0,38.5,4.05,17.0,38.5,37.18,25.69
2016,11,22,8,30,0.0,49.0,4.1,17.0,49.0,47.34,34.4
2016,11,22,8,45,0.0,60.0,4.15,17.5,60.0,57.99,43.31
2016,11,22,9,0,0.0,71.0,4.2,18.0,71.0,68.77,52.2
2016,11,22,9,15,0.0,81.0,4.5,18.5,81.0,78.64,60.18
2016,11,22,9,30,0.0,91.0,4.8,19.0,91.0,88.48,68.04
2016,11,22,9,45,0.0,110.0,5.1,19.5,110.0,107.4,83.26
2016,11,22,10,0,0.0,129.0,5.4,20.0,129.0,126.28,98.28
2016,11,22,10,15,0.0,138.0,5.5,20.5,138.0,135.0,104.91
2016,11,22,10,30,0.0,147.0,5.6,21.0,147.0,143.7,111.5
2016,11,22,10,45,0.0,141.5,5.7,21.5,141.5,137.94,106.46
2016,11,22,11,0,0.0,136.0,5.8,22.0,136.0,132.29,101.59
2016,11,22,11,15,0.0,140.0,5.7,22.0,140.0,136.09,104.49
2016,11,22,11,30,0.0,144.0,5.6,22.0,144.0,139.87,107.4
2016,11,22,11,45,1.0,159.5,5.6,22.0,160.5,155.54,119.82
2016,11,22,12,0,2.0,175.0,5.6,22.0,177.0,171.1,132.12
2016,11,22,12,15,2.0,175.5,5.45,22.0,177.0,171.31,132.22
2016,11,22,12,30,2.0,176.0,5.3,22.0,177.0,171.51,132.36
2016,11,22,12,45,1.0,94.5,5.2,22.0,95.0,92.04,68.98
2016,11,22,13,0,0.0,13.0,5.1,22.0,13.0,12.56,4.6
2016,11,22,13,15,0.0,58.5,4.95,22.0,58.5,56.57,40.48
2016,11,22,13,30,0.0,104.0,4.8,22.0,104.0,100.54,76.05
2016,11,22,13,45,0.0,109.5,4.65,22.0,109.5,105.74,80.3
2016,11,22,14,0,0.0,115.0,4.5,22.0,115.0,110.88,84.55
2016,11,22,14,15,0.0,97.0,4.35,22.0,97.0,93.7,70.83
2016,11,22,14,30,0.0,79.0,4.2,22.0,79.0,76.4,56.96
2016,11,22,14,45,0.0,52.0,4.05,22.0,52.0,50.25,35.73
2016,11,22,15,0,0.0,25.0,3.9,22.0,25.0,24.13,14.33
2016,11,22,15,15,0.0,22.0,3.65,22.0,22.0,21.23,11.98
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,18.33,9.61
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,15.92,7.62
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,13.5,5.61
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,10.6,3.19
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.71,1.05
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,5.3,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.89,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,8.5,23.0,54.57,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,139.14,72.88
2016,11,23,7,45,459.5,31.5,3.55,9.5,92.0,207.65,156.78
2016,11,23,8,0,582.0,40.0,3.7,10.0,138.0,278.48,220.84
2016,11,23,8,15,647.5,46.0,3.85,10.5,188.0,334.36,271.73
2016,11,23,8,30,713.0,52.0,4.0,11.0,238.0,393.28,323.63
2016,11,23,8,45,756.5,55.5,4.2,12.0,287.0,441.18,364.65
2016,11,23,9,0,800.0,59.0,4.4,13.0,336.0,489.61,404.68
2016,11,23,9,15,827.5,62.0,4.4,13.5,381.0,528.85,436.45
2016,11,23,9,30,855.0,65.0,4.4,14.0,426.0,566.93,466.36
2016,11,23,9,45,875.0,67.0,4.45,15.0,465.5,595.23,487.18
2016,11,23,10,0,895.0,69.0,4.5,16.0,505.0,624.26,507.9
2016,11,23,10,15,908.0,71.0,4.4,16.5,538.5,646.6,523.35
2016,11,23,10,30,921.0,73.0,4.3,17.0,572.0,666.18,536.34
2016,11,23,10,45,930.0,74.0,4.2,17.5,597.5,679.17,544.18
2016,11,23,11,0,939.0,75.0,4.1,18.0,623.0,689.04,549.64
2016,11,23,11,15,945.0,75.5,4.0,18.0,641.0,693.2,551.77
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,694.05,551.37
2016,11,23,11,45,956.0,75.5,3.85,18.5,669.0,689.86,546.32
2016,11,23,12,0,961.0,75.0,3.8,19.0,679.0,682.3,538.72
2016,11,23,12,15,961.0,75.0,3.7,19.0,680.0,668.8,527.47
2016,11,23,12,30,961.0,75.0,3.6,19.0,681.0,652.08,513.69
2016,11,23,12,45,958.5,74.5,3.55,19.5,673.5,630.25,495.14
2016,11,23,13,0,956.0,74.0,3.5,20.0,666.0,605.47,474.16
2016,11,23,13,15,951.0,73.5,3.4,20.0,650.0,576.54,450.51
2016,11,23,13,30,946.0,73.0,3.3,20.0,634.0,545.03,424.45
2016,11,23,13,45,938.0,72.0,3.2,20.0,610.0,509.22,394.6
2016,11,23,14,0,930.0,71.0,3.1,20.0,586.0,471.38,362.53
2016,11,23,14,15,918.0,69.5,3.0,20.0,554.5,429.65,326.75
2016,11,23,14,30,906.0,68.0,2.9,20.0,523.0,386.61,289.16
2016,11,23,14,45,888.0,66.0,2.8,20.0,485.0,340.13,248.26
2016,11,23,15,0,870.0,64.0,2.7,20.0,447.0,293.32,206.57
2016,11,23,15,15,846.0,61.5,2.5,19.5,403.5,244.64,163.82
2016,11,23,15,30,822.0,59.0,2.3,19.0,360.0,193.52,119.89
2016,11,23,15,45,786.5,55.5,2.1,19.0,312.5,144.29,80.2
2016,11,23,16,0,751.0,52.0,1.9,19.0,265.0,97.6,47.82
2016,11,23,16,15,695.0,47.0,1.65,18.0,215.0,51.92,26.08
2016,11,23,16,30,639.0,42.0,1.4,17.0,165.0,31.65,22.23
2016,11,23,16,45,543.0,34.5,1.2,16.0,117.5,27.03,17.89
2016,11,23,17,0,447.0,27.0,1.0,15.0,70.0,22.29,12.71
2016,11,23,17,15,223.5,13.5,1.0,14.5,35.0,10.87,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.5,1.1,8.5,21.5,49.92,0.0
2016,11,24,7,30,304.0,23.0,1.2,9.0,43.0,127.63,60.53
2016,11,24,7,45,410.5,33.5,1.35,10.0,86.5,192.0,143.36
2016,11,24,8,0,517.0,44.0,1.5,11.0,130.0,259.55,203.48
2016,11,24,8,15,584.5,51.0,1.5,11.5,178.0,314.28,252.01
2016,11,24,8,30,652.0,58.0,1.5,12.0,226.0,372.5,301.81
2016,11,24,8,45,687.0,64.5,1.55,12.5,272.0,417.29,339.53
2016,11,24,9,0,722.0,71.0,1.6,13.0,318.0,462.32,376.11
2016,11,24,9,15,751.5,75.0,1.85,14.0,362.0,499.69,405.73
2016,11,24,9,30,781.0,79.0,2.1,15.0,406.0,538.1,435.23
2016,11,24,9,45,797.5,83.0,2.4,16.0,443.5,567.65,457.35
2016,11,24,10,0,814.0,87.0,2.7,17.0,481.0,595.15,477.39
2016,11,24,10,15,828.5,89.5,2.7,17.5,513.5,617.53,492.98
2016,11,24,10,30,843.0,92.0,2.7,18.0,546.0,637.41,506.4
2016,11,24,10,45,849.5,95.0,2.75,18.5,570.5,650.01,514.38
2016,11,24,11,0,856.0,98.0,2.8,19.0,595.0,659.67,520.08
2016,11,24,11,15,862.5,99.0,2.8,19.5,612.5,664.2,521.79
2016,11,24,11,30,869.0,100.0,2.8,20.0,630.0,665.67,521.21
2016,11,24,11,45,624.0,183.0,2.8,20.5,566.5,587.87,458.63
2016,11,24,12,0,379.0,266.0,2.8,21.0,503.0,504.14,391.63
2016,11,24,12,15,356.0,272.0,2.8,21.0,495.0,488.57,379.65
2016,11,24,12,30,333.0,278.0,2.8,21.0,487.0,472.34,366.79
2016,11,24,12,45,605.0,187.5,2.85,21.5,562.0,535.26,416.19
2016,11,24,13,0,877.0,97.0,2.9,22.0,637.0,582.08,451.38
2016,11,24,13,15,871.0,96.0,2.9,22.0,621.5,553.71,428.4
2016,11,24,13,30,865.0,95.0,2.9,22.0,606.0,523.09,403.69
2016,11,24,13,45,852.0,94.5,2.9,22.5,582.0,487.59,374.05
2016,11,24,14,0,839.0,94.0,2.9,23.0,558.0,450.64,342.8
2016,11,24,14,15,825.0,92.0,2.85,23.0,527.0,410.66,309.21
2016,11,24,14,30,811.0,90.0,2.8,23.0,496.0,369.79,274.21
2016,11,24,14,45,789.0,88.0,2.75,23.0,459.0,325.77,236.3
2016,11,24,15,0,767.0,86.0,2.7,23.0,422.0,282.05,198.21
2016,11,24,15,15,738.5,82.0,2.45,22.5,379.5,232.9,156.31
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,187.66,118.27
2016,11,24,15,45,664.0,74.0,1.95,22.0,290.5,141.96,82.55
2016,11,24,16,0,618.0,70.0,1.7,22.0,244.0,100.04,54.2
2016,11,24,16,15,555.5,62.5,1.5,21.0,197.0,58.74,33.94
2016,11,24,16,30,493.0,55.0,1.3,20.0,150.0,40.46,29.54
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.5,34.05,23.62
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,27.35,16.54
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,13.31,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,65.0,13.0,1.1,14.5,17.0,29.11,0.0
2016,11,25,7,30,130.0,26.0,1.4,15.0,34.0,78.72,30.88
2016,11,25,7,45,235.0,41.0,1.75,15.5,73.0,140.38,102.58
2016,11,25,8,0,340.0,56.0,2.1,16.0,112.0,204.36,157.97
2016,11,25,8,15,413.0,67.0,2.35,16.0,156.5,258.1,204.94
2016,11,25,8,30,486.0,78.0,2.6,16.0,201.0,317.83,256.06
2016,11,25,8,45,243.0,84.0,2.85,16.0,145.5,213.6,173.67
2016,11,25,9,0,0.0,90.0,3.1,16.0,90.0,88.49,69.02
2016,11,25,9,15,0.0,68.0,3.2,16.0,68.0,65.73,49.96
2016,11,25,9,30,0.0,46.0,3.3,16.0,46.0,44.43,31.95
2016,11,25,9,45,0.0,58.5,3.45,16.5,58.5,56.54,41.95
2016,11,25,10,0,0.0,71.0,3.6,17.0,71.0,68.65,51.83
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,73.5,55.72
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,78.35,59.61
2016,11,25,10,45,0.0,71.5,3.8,17.0,71.5,69.15,51.9
2016,11,25,11,0,0.0,62.0,3.9,17.0,62.0,59.95,44.22
2016,11,25,11,15,0.0,64.0,3.9,17.0,64.0,61.89,45.77
2016,11,25,11,30,0.0,66.0,3.9,17.0,66.0,63.83,47.32
2016,11,25,11,45,0.0,67.0,3.9,17.0,67.0,64.81,48.09
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,65.78,48.86
2016,11,25,12,15,5.5,141.0,3.85,17.0,144.5,139.93,109.52
2016,11,25,12,30,11.0,214.0,3.8,17.0,221.0,213.61,168.67
2016,11,25,12,45,5.5,182.0,3.75,17.0,185.5,178.99,140.78
2016,11,25,13,0,0.0,150.0,3.7,17.0,150.0,144.85,113.3
2016,11,25,13,15,0.0,136.0,3.65,17.0,136.0,131.27,102.43
2016,11,25,13,30,0.0,122.0,3.6,17.0,122.0,117.76,91.56
2016,11,25,13,45,0.0,126.0,3.55,17.0,126.0,121.45,94.71
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,125.07,97.81
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,124.36,97.6
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,123.59,97.36
2016,11,25,14,45,0.0,100.5,3.35,16.0,100.5,96.72,75.38
2016,11,25,15,0,0.0,72.0,3.3,16.0,72.0,69.61,53.0
2016,11,25,15,15,0.0,64.0,3.15,15.5,64.0,61.86,46.74
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,54.11,40.4
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,46.36,33.9
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,38.62,27.33
2016,11,25,16,15,0.0,32.0,2.7,14.5,32.0,30.89,20.72
2016,11,25,16,30,0.0,24.0,2.5,14.0,24.0,23.15,14.97
2016,11,25,16,45,0.0,16.5,2.35,14.0,16.5,15.91,8.29
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,8.67,1.47
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,4.33,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.5,12.0,2.05,9.5,15.0,23.11,0.0
2016,11,26,7,30,91.0,24.0,2.2,10.0,30.0,59.8,18.63
2016,11,26,7,45,187.0,43.0,2.4,10.5,68.5,126.54,93.85
2016,11,26,8,0,283.0,62.0,2.6,11.0,107.0,189.47,149.31
2016,11,26,8,15,352.5,75.5,2.55,11.5,151.0,242.16,195.58
2016,11,26,8,30,422.0,89.0,2.5,12.0,195.0,299.23,244.55
2016,11,26,8,45,476.0,97.5,2.45,12.5,240.0,346.91,284.77
2016,11,26,9,0,530.0,106.0,2.4,13.0,285.0,396.7,325.57
2016,11,26,9,15,565.0,113.0,2.35,13.5,326.5,438.3,358.65
2016,11,26,9,30,600.0,120.0,2.3,14.0,368.0,478.23,389.55
2016,11,26,9,45,630.5,124.0,2.25,15.0,406.0,511.9,414.09
2016,11,26,10,0,661.0,128.0,2.2,16.0,444.0,544.5,437.13
2016,11,26,10,15,679.0,131.5,2.15,16.0,475.5,567.53,453.99
2016,11,26,10,30,697.0,135.0,2.1,16.0,507.0,588.58,469.13
2016,11,26,10,45,521.5,189.5,2.05,16.5,475.5,535.33,424.85
2016,11,26,11,0,346.0,244.0,2.0,17.0,444.0,475.06,375.37
2016,11,26,11,15,230.5,264.0,1.95,17.5,398.5,415.57,327.5
2016,11,26,11,30,115.0,284.0,1.9,18.0,353.0,356.08,279.17
2016,11,26,11,45,187.0,285.5,1.85,18.5,400.5,403.8,316.09
2016,11,26,12,0,259.0,287.0,1.8,19.0,448.0,448.96,349.74
2016,11,26,12,15,154.0,278.0,1.75,19.0,374.0,367.93,286.64
2016,11,26,12,30,49.0,269.0,1.7,19.0,300.0,290.74,226.19
2016,11,26,12,45,38.0,255.0,1.65,19.5,279.0,268.59,208.82
2016,11,26,13,0,27.0,241.0,1.6,20.0,258.0,246.71,191.47
2016,11,26,13,15,19.5,223.0,1.55,20.0,235.0,224.32,174.14
2016,11,26,13,30,12.0,205.0,1.5,20.0,212.0,202.44,157.18
2016,11,26,13,45,6.0,176.0,1.5,20.0,179.5,171.49,133.04
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,141.08,109.15
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.0,148.1,115.02
2016,11,26,14,30,2.0,162.0,1.5,20.0,163.0,154.76,120.55
2016,11,26,14,45,1.0,143.0,1.5,20.0,143.5,136.3,106.01
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,118.03,91.56
2016,11,26,15,15,0.0,111.5,1.45,19.5,111.5,106.05,82.23
2016,11,26,15,30,0.0,99.0,1.4,19.0,99.0,94.1,72.77
2016,11,26,15,45,0.0,84.5,1.4,19.0,84.5,80.4,61.6
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,66.77,50.31
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,53.66,39.38
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,40.57,29.89
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,28.0,18.56
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,15.43,6.88
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,7.71,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,84.5,11.5,3.3,12.0,16.5,32.1,0.0
2016,11,27,7,30,169.0,23.0,3.5,12.0,33.0,84.37,20.55
2016,11,27,7,45,280.0,36.5,3.75,12.5,72.0,148.26,108.19
2016,11,27,8,0,391.0,50.0,4.0,13.0,111.0,214.58,167.3
2016,11,27,8,15,464.5,59.0,4.3,13.5,156.5,269.01,215.81
2016,11,27,8,30,538.0,68.0,4.6,14.0,202.0,327.44,266.78
2016,11,27,8,45,269.0,60.5,4.9,15.0,127.5,204.0,167.17
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,51.2,37.77
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,58.47,43.79
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,65.73,49.68
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,103.47,80.65
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,141.72,111.44
2016,11,27,10,15,35.5,188.5,6.2,19.0,207.5,213.1,169.79
2016,11,27,10,30,71.0,233.0,6.3,19.0,271.0,281.34,224.74
2016,11,27,10,45,50.0,230.5,6.45,19.5,257.5,264.26,209.88
2016,11,27,11,0,29.0,228.0,6.6,20.0,244.0,247.06,195.1
2016,11,27,11,15,29.5,234.5,6.65,20.5,251.5,252.76,199.04
2016,11,27,11,30,30.0,241.0,6.7,21.0,259.0,258.33,202.85
2016,11,27,11,45,19.0,220.5,6.75,21.5,232.0,226.84,177.24
2016,11,27,12,0,8.0,200.0,6.8,22.0,205.0,199.26,154.81
2016,11,27,12,15,39.0,240.5,6.8,22.0,264.5,258.87,202.4
2016,11,27,12,30,70.0,281.0,6.8,22.0,324.0,314.71,246.4
2016,11,27,12,45,76.5,280.5,6.8,22.5,327.5,314.98,246.07
2016,11,27,13,0,83.0,280.0,6.8,23.0,331.0,314.68,245.38
2016,11,27,13,15,75.5,270.5,6.75,23.0,315.5,298.0,232.27
2016,11,27,13,30,68.0,261.0,6.7,23.0,300.0,281.61,219.42
2016,11,27,13,45,416.5,184.5,6.65,23.0,413.0,366.13,286.08
2016,11,27,14,0,765.0,108.0,6.6,23.0,526.0,427.32,330.47
2016,11,27,14,15,435.5,165.0,6.5,23.0,400.5,321.4,247.39
2016,11,27,14,30,106.0,222.0,6.4,23.0,275.0,242.57,188.05
2016,11,27,14,45,378.0,165.0,6.3,23.0,332.5,263.92,198.9
2016,11,27,15,0,650.0,108.0,6.2,23.0,390.0,266.43,190.84
2016,11,27,15,15,619.0,103.0,6.0,22.5,350.0,223.82,154.33
2016,11,27,15,30,588.0,98.0,5.8,22.0,310.0,183.15,120.27
2016,11,27,15,45,545.5,90.5,5.6,22.0,266.5,140.99,87.24
2016,11,27,16,0,503.0,83.0,5.4,22.0,223.0,102.5,60.8
2016,11,27,16,15,439.5,73.0,5.05,21.5,178.5,64.39,40.84
2016,11,27,16,30,376.0,63.0,4.7,21.0,134.0,46.9,34.9
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,37.3,26.08
2016,11,27,17,0,183.0,35.0,4.1,21.0,52.0,27.27,16.03
2016,11,27,17,15,91.5,17.5,4.0,20.5,26.0,13.75,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,8.85,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,17.78,0.0
2016,11,28,7,45,26.5,37.5,5.1,18.5,41.5,51.09,34.07
2016,11,28,8,0,53.0,57.0,5.1,19.0,65.0,87.32,65.21
2016,11,28,8,15,67.5,77.5,5.2,19.0,91.5,116.91,90.8
2016,11,28,8,30,82.0,98.0,5.3,19.0,118.0,147.02,116.56
2016,11,28,8,45,96.0,117.5,5.45,19.5,145.5,176.2,140.94
2016,11,28,9,0,110.0,137.0,5.6,20.0,173.0,205.85,165.24
2016,11,28,9,15,456.5,105.0,5.85,20.5,286.5,366.6,297.69
2016,11,28,9,30,803.0,73.0,6.1,21.0,400.0,534.99,432.78
2016,11,28,9,45,832.0,74.5,6.35,21.5,441.0,569.45,459.3
2016,11,28,10,0,861.0,76.0,6.6,22.0,482.0,602.31,484.46
2016,11,28,10,15,877.5,78.0,6.7,22.0,516.5,626.16,502.88
2016,11,28,10,30,894.0,80.0,6.8,22.0,551.0,645.11,517.39
2016,11,28,10,45,911.0,79.5,6.95,22.0,579.0,661.42,529.85
2016,11,28,11,0,928.0,79.0,7.1,22.0,607.0,674.84,539.97
2016,11,28,11,15,935.0,80.0,6.95,22.0,626.0,680.4,543.21
2016,11,28,11,30,942.0,81.0,6.8,22.0,645.0,682.69,543.88
2016,11,28,11,45,700.5,161.0,6.65,22.0,584.0,608.42,482.7
2016,11,28,12,0,459.0,241.0,6.5,22.0,523.0,528.52,417.18
2016,11,28,12,15,708.5,159.5,6.45,22.0,596.5,592.07,468.94
2016,11,28,12,30,958.0,78.0,6.4,22.0,670.0,644.04,510.24
2016,11,28,12,45,956.5,77.5,6.35,22.5,663.0,623.29,491.88
2016,11,28,13,0,955.0,77.0,6.3,23.0,656.0,599.57,471.26
2016,11,28,13,15,949.5,76.0,6.25,22.5,640.5,570.39,447.97
2016,11,28,13,30,944.0,75.0,6.2,22.0,625.0,538.69,422.17
2016,11,28,13,45,933.5,74.5,6.2,22.0,601.0,502.79,391.8
2016,11,28,14,0,923.0,74.0,6.2,22.0,577.0,465.01,359.3
2016,11,28,14,15,910.5,72.5,6.05,22.0,545.5,423.85,323.32
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,381.41,285.64
2016,11,28,14,45,878.5,69.0,5.75,22.0,476.5,335.31,244.61
2016,11,28,15,0,859.0,67.0,5.6,22.0,439.0,286.1,200.77
2016,11,28,15,15,833.5,64.5,5.2,21.5,395.5,237.96,158.33
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,190.77,117.68
2016,11,28,15,45,769.0,58.5,4.4,21.0,304.5,142.27,79.02
2016,11,28,16,0,730.0,55.0,4.0,21.0,257.0,96.67,48.02
2016,11,28,16,15,669.5,49.5,3.45,19.5,208.0,52.01,27.41
2016,11,28,16,30,609.0,44.0,2.9,18.0,159.0,33.8,23.95
2016,11,28,16,45,503.0,36.0,2.4,17.0,112.0,26.31,17.1
2016,11,28,17,0,397.0,28.0,1.9,16.0,65.0,21.56,11.81
2016,11,28,17,15,198.5,14.0,1.8,15.5,32.5,10.63,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
